Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,403.046268073,19.5317793719,97.549074622,0.0,24.9203635341,149.522181205,187.353836862,187.333836862,0.02
 01/01  02:00:00,378.917847107,16.91657326,84.1336622031,0.0,24.9203635341,149.522181205,179.505903803,177.31655635,2.18934745311
 01/01  03:00:00,412.323571047,21.1457165751,103.885856793,0.0,24.9203635341,149.522181205,252.027632152,249.838243252,2.18938889999
 01/01  04:00:00,376.90150483,16.91657326,82.6467437411,0.0,24.9203635341,149.522181205,197.790946071,195.601742681,2.18920338997
 01/01  05:00:00,423.289332607,21.1457165751,102.375701393,0.0,24.9203635341,149.522181205,273.686563955,271.497151417,2.18941253785
 01/01  06:00:00,412.976564167,16.91657326,81.5421746819,0.0,24.9203635341,149.522181205,213.16903384,208.805180464,4.36385337514
 01/01  07:00:00,495.409704247,21.1457165751,100.998887923,0.0,24.9203635341,149.522181205,290.49426628,288.304864419,2.18940186076
 01/01  08:00:00,450.821236777,16.91657326,80.4167323184,0.0,24.9203635341,149.522181205,208.555136793,206.365751012,2.18938578086
 01/01  09:00:00,469.001281519,21.1457165751,101.463138532,0.0,24.9203635341,149.522181205,189.437249135,187.247878552,2.18937058332
 01/01  10:00:00,402.994874247,16.91657326,84.7066825024,0.0,24.9203635341,149.522181205,110.875895901,108.686513338,2.18938256272
 01/01  11:00:00,397.745759929,21.1457165751,110.511025744,0.0,24.9203635341,149.522181205,141.973996433,139.784601015,2.1893954177
 01/01  12:00:00,368.658323098,16.91657326,92.7807313085,0.0,24.9203635341,149.522181205,97.9332549519,95.742192081,2.19106287084
 01/01  13:00:00,423.466377796,21.1457165751,123.345478637,0.0,24.9203635341,149.522181205,105.763955644,103.573036232,2.19091941282
 01/01  14:00:00,382.41940629,15.9564375848,100.588731117,0.0,24.9203635341,149.522181205,61.9909215133,57.6229119603,4.36800955299
 01/01  15:00:00,373.899175975,11.5443598228,72.3880090548,0.0,24.9203635341,149.522181205,34.9512625518,30.588696559,4.36256599278
 01/01  16:00:00,403.665023623,14.9963019096,103.824391035,0.0,24.9203635341,149.522181205,40.6441372617,38.4547370987,2.18940016294
 01/01  17:00:00,530.765146093,21.1457165751,142.313810447,0.0,24.9203635341,149.522181205,73.1868463774,70.9974338595,2.18941251792
 01/01  18:00:00,543.885238813,16.91657326,100.730031295,0.0,24.9203635341,149.522181205,91.8552399145,89.6658524727,2.18938744179
 01/01  19:00:00,557.124630783,21.1457165751,118.281787836,0.0,24.9203635341,149.522181205,131.049746819,128.860338534,2.18940828537
 01/01  20:00:00,490.964136277,16.91657326,91.51507693,0.0,24.9203635341,149.522181205,127.980236362,125.79084273,2.18939363214
 01/01  21:00:00,515.579069405,21.1457165751,111.262415915,0.0,24.9203635341,149.522181205,157.867817228,155.678552797,2.18926443103
 01/01  22:00:00,457.78692816,16.91657326,86.88271474,0.0,24.9203635341,149.522181205,144.073325057,141.881324317,2.19200073933
 01/01  23:00:00,460.857875631,21.1457165751,106.999815525,0.0,24.9203635341,149.522181205,174.743334285,172.553950264,2.18938402108
 01/01  24:00:00,406.048424772,16.91657326,83.1779411754,0.0,24.9203635341,149.522181205,155.74544954,153.556081031,2.18936850976
 01/02  01:00:00,478.066646355,21.1457165751,107.686316589,0.0,24.9203635341,199.362908273,177.630408581,175.440101749,2.19030683216
 01/02  02:00:00,445.797205864,16.91657326,83.806427297,0.0,24.9203635341,199.362908273,157.151676286,154.961343671,2.19033261506
 01/02  03:00:00,470.73745368,21.1457165751,108.675257204,0.0,24.9203635341,199.362908273,205.715771875,201.355237172,4.36053470231
 01/02  04:00:00,429.716685994,16.91657326,84.65849837,0.0,24.9203635341,199.362908273,192.137493074,189.947151789,2.1903412847
 01/02  05:00:00,479.059910699,21.1457165751,105.30903466,0.0,24.9203635341,199.362908273,225.533767535,223.343862542,2.18990499326
 01/02  06:00:00,495.199128307,16.91657326,84.0940284325,0.0,49.8407270682,199.362908273,182.583407694,178.217090139,4.36631755565
 01/02  07:00:00,716.772161317,28.7651293457,202.524598407,0.0,49.8407270682,199.362908273,2754.65984986,2752.46778997,2.19205988971
 01/02  08:00:00,519.00367526,28.7651293457,0.0,0.0,149.522181205,199.362908273,2080.81236438,2072.06019583,8.75216855194
 01/02  09:00:00,1049.32026571,28.7651293457,0.0,0.0,448.566543614,448.566543614,1249.44470723,1231.83910402,17.605603201
 01/02  10:00:00,1012.32130486,28.7651293457,0.0,0.0,448.566543614,448.566543614,935.683424378,918.052740698,17.6306836805
 01/02  11:00:00,1102.46275702,28.7651293457,68.5264380234,0.0,448.566543614,448.566543614,698.451903118,680.817141356,17.6347617617
 01/02  12:00:00,1081.70468647,28.7651293457,33.0385405515,0.0,448.566543614,448.566543614,551.572874846,529.454960583,22.1179142627
 01/02  13:00:00,1097.72666382,28.7651293457,97.9559970505,0.0,448.566543614,398.725816546,521.841177861,495.192754183,26.6484236779
 01/02  14:00:00,1268.36556492,28.7813113891,215.718063686,0.0,448.566543614,448.566543614,351.553243637,327.150108785,24.4031348521
 01/02  15:00:00,1354.23755581,28.7651293457,293.276443548,0.0,448.566543614,448.566543614,283.743161606,268.342871651,15.4002899557
 01/02  16:00:00,1360.72087489,28.7651293457,302.253998894,0.0,448.566543614,448.566543614,261.335633802,245.942065755,15.3935680475
 01/02  17:00:00,1378.3887263,28.7651293457,247.110378218,0.0,448.566543614,448.566543614,277.688236418,257.807553376,19.880683042
 01/02  18:00:00,1203.9707752,28.7651293457,160.317475933,0.0,348.885089477,398.725816546,382.032031289,368.874610302,13.1574209864
 01/02  19:00:00,965.832170197,28.7651293457,120.460484359,0.0,249.203635341,299.044362409,534.090637446,525.332019186,8.75861826033
 01/02  20:00:00,923.786475502,28.7651293457,101.593079163,0.0,249.203635341,299.044362409,547.231363142,538.494295775,8.73706736644
 01/02  21:00:00,878.271051238,28.7651293457,204.244074747,0.0,149.522181205,249.203635341,635.590452643,629.02676291,6.56368973279
 01/02  22:00:00,986.306133492,28.7651293457,337.047199915,0.0,149.522181205,249.203635341,610.410696295,606.044755211,4.36594108398
 01/02  23:00:00,349.356879349,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903040044,0.0,2.1903040044
 01/02  24:00:00,299.992120418,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026115989,0.0,2.19026115989
 01/03  01:00:00,287.769924311,0.0,0.0,0.0,24.9203635341,199.362908273,4.36040308042,0.0,4.36040308042
 01/03  02:00:00,287.769924242,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901415662,0.0,2.1901415662
 01/03  03:00:00,287.769924106,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010171922,0.0,2.19010171922
 01/03  04:00:00,287.769924098,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006195443,0.0,2.19006195443
 01/03  05:00:00,299.992121993,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036672714,0.0,2.19036672714
 01/03  06:00:00,349.358354065,0.0,0.0,0.0,49.8407270682,199.362908273,4.36598083685,0.0,4.36598083685
 01/03  07:00:00,875.737025493,28.7651293457,351.935590304,0.0,49.8407270682,199.362908273,790.128690962,785.76436669,4.36432427205
 01/03  08:00:00,961.747273269,28.7651293457,351.08103289,0.0,149.522181205,199.362908273,684.490288845,675.737667664,8.75262118061
 01/03  09:00:00,1491.26832755,28.7651293457,350.580657577,0.0,448.566543614,448.566543614,230.196126897,214.787022981,15.4091039163
 01/03  10:00:00,1456.04663694,28.7651293457,352.650423432,0.0,448.566543614,448.566543614,209.522822773,191.895610883,17.6272118903
 01/03  11:00:00,1411.68636238,28.7651293457,356.491650359,0.0,448.566543614,448.566543614,186.332623577,168.696308242,17.6363153349
 01/03  12:00:00,1418.85977298,28.7651293457,362.081616424,0.0,448.566543614,448.566543614,150.936995105,128.817608867,22.1193862379
 01/03  13:00:00,1377.788721,28.7651293457,370.094926655,0.0,448.566543614,398.725816546,154.748272904,128.088703849,26.6595690552
 01/03  14:00:00,1431.65125556,28.7651293457,374.063660485,0.0,448.566543614,448.566543614,115.523204175,91.12239587,24.4008083046
 01/03  15:00:00,1437.57130027,28.7651293457,379.027453264,0.0,448.566543614,448.566543614,99.809851295,82.2107358451,17.5991154499
 01/03  16:00:00,1439.38579637,28.7651293457,380.224081087,0.0,448.566543614,448.566543614,77.1329168605,61.7389621992,15.3939546613
 01/03  17:00:00,1509.9274594,28.7651293457,376.226417473,0.0,448.566543614,448.566543614,98.4680724158,78.58622406,19.8818483558
 01/03  18:00:00,1411.9176785,28.7651293457,365.915306541,0.0,348.885089477,398.725816546,137.212457643,126.246617946,10.9658396976
 01/03  19:00:00,1201.30424307,28.7651293457,355.947086073,0.0,249.203635341,299.044362409,206.086403853,195.141618444,10.9447854099
 01/03  20:00:00,1171.05304612,28.7651293457,351.052791033,0.0,249.203635341,299.044362409,212.661712491,206.104085507,6.55762698382
 01/03  21:00:00,1024.14816324,28.7651293457,354.378213265,0.0,149.522181205,249.203635341,306.970965642,298.226300711,8.74466493062
 01/03  22:00:00,996.694053795,28.7651293457,351.879779461,0.0,149.522181205,249.203635341,340.719940866,336.353958924,4.36598194161
 01/03  23:00:00,349.3568812,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021769457,0.0,2.19021769457
 01/03  24:00:00,299.992121936,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017801944,0.0,2.19017801944
 01/04  01:00:00,287.769925675,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014257257,0.0,2.19014257257
 01/04  02:00:00,287.769925791,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010565119,0.0,2.19010565119
 01/04  03:00:00,287.769926031,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006883363,0.0,2.19006883363
 01/04  04:00:00,287.769925978,0.0,0.0,0.0,24.9203635341,199.362908273,4.36071744072,0.0,4.36071744072
 01/04  05:00:00,299.992123506,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030342482,0.0,2.19030342482
 01/04  06:00:00,349.358356359,0.0,0.0,0.0,49.8407270682,199.362908273,4.36608776081,0.0,4.36608776081
 01/04  07:00:00,848.689404902,28.7651293457,324.937888527,0.0,49.8407270682,199.362908273,499.256162703,497.063975578,2.19218712476
 01/04  08:00:00,935.69665974,28.7651293457,325.140736278,0.0,149.522181205,199.362908273,456.475616147,447.723632516,8.7519836303
 01/04  09:00:00,1516.48057432,28.7651293457,373.954013033,0.0,448.566543614,448.566543614,191.501438111,173.895716862,17.6057212489
 01/04  10:00:00,1501.25243695,28.7651293457,391.651591167,0.0,448.566543614,448.566543614,151.900163719,134.268487083,17.6316766358
 01/04  11:00:00,1458.80123479,28.7651293457,397.681722515,0.0,448.566543614,448.566543614,128.071255412,110.435033765,17.6362216464
 01/04  12:00:00,1466.65337365,28.7651293457,404.627060623,0.0,448.566543614,448.566543614,115.419111289,93.2995920583,22.1195192308
 01/04  13:00:00,1427.67099569,28.7651293457,415.140773972,0.0,448.566543614,398.725816546,127.409363573,100.756191241,26.6531723329
 01/04  14:00:00,1480.31824849,28.7651293457,418.204213894,0.0,448.566543614,448.566543614,104.233931152,79.8291011625,24.4048299899
 01/04  15:00:00,1485.38468717,28.7651293457,422.419135972,0.0,448.566543614,448.566543614,93.285065503,77.8828946148,15.4021708882
 01/04  16:00:00,1486.19852863,28.7651293457,422.89356989,0.0,448.566543614,448.566543614,91.7009112875,76.3060308361,15.3948804515
 01/04  17:00:00,1567.3780422,28.7651293457,428.957229577,0.0,448.566543614,448.566543614,97.471626214,75.3786778858,22.0929483283
 01/04  18:00:00,1463.56742052,28.7651293457,413.815358688,0.0,348.885089477,398.725816546,125.410426146,114.440131127,10.9702950189
 01/04  19:00:00,1214.60278048,28.7651293457,367.208653718,0.0,249.203635341,299.044362409,220.248445043,209.304484458,10.943960585
 01/04  20:00:00,1152.69906419,28.7651293457,332.562272846,0.0,249.203635341,299.044362409,252.980579213,246.422306197,6.55827301591
 01/04  21:00:00,935.624967021,28.7651293457,264.565181121,0.0,149.522181205,249.203635341,320.309059217,311.56503314,8.74402607679
 01/04  22:00:00,853.25026322,28.7651293457,205.140827283,0.0,149.522181205,249.203635341,334.194772093,332.001584348,2.19318774523
 01/04  23:00:00,349.356882933,0.0,0.0,0.0,49.8407270682,199.362908273,4.36025496752,0.0,4.36025496752
 01/04  24:00:00,299.992123675,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010735986,0.0,2.19010735986
 01/05  01:00:00,287.769927205,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007537959,0.0,2.19007537959
 01/05  02:00:00,287.769927165,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038712122,0.0,2.19038712122
 01/05  03:00:00,287.769927179,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035308062,0.0,2.19035308062
 01/05  04:00:00,287.769927344,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031910834,0.0,2.19031910834
 01/05  05:00:00,299.992125182,0.0,0.0,0.0,24.9203635341,199.362908273,4.36053652995,0.0,4.36053652995
 01/05  06:00:00,349.358358687,0.0,0.0,0.0,49.8407270682,199.362908273,2.19273880973,0.0,2.19273880973
 01/05  07:00:00,752.979884115,28.7651293457,228.316402692,0.0,49.8407270682,199.362908273,655.052256255,650.687728426,4.36452782838
 01/05  08:00:00,517.505620177,28.7651293457,0.0,0.0,149.522181205,199.362908273,704.446770173,695.693758242,8.75301193077
 01/05  09:00:00,1048.48704939,28.7651293457,0.0,0.0,448.566543614,448.566543614,455.689538546,438.082212365,17.6073261813
 01/05  10:00:00,1011.73690712,28.7651293457,0.0,0.0,448.566543614,448.566543614,340.799422896,323.169392291,17.6300306046
 01/05  11:00:00,962.862284278,28.8370021122,0.0,0.0,448.566543614,448.566543614,266.129388564,248.490739267,17.6386492976
 01/05  12:00:00,1085.09392603,30.7383995029,60.0873004728,0.0,448.566543614,448.566543614,197.595264688,175.473614737,22.1216499512
 01/05  13:00:00,1021.0035392,32.0546024927,48.237452071,0.0,448.566543614,398.725816546,203.986292964,177.334935086,26.651357878
 01/05  14:00:00,1098.48689167,32.7849319862,71.2846060367,0.0,448.566543614,448.566543614,159.637707033,135.230781074,24.4069259589
 01/05  15:00:00,1093.10080085,31.8678254264,67.0713067105,0.0,448.566543614,448.566543614,110.480232985,95.0789217572,15.4013112273
 01/05  16:00:00,1059.99408989,30.0307621572,39.8882274192,0.0,448.566543614,448.566543614,113.2149617,97.8207880225,15.3941736774
 01/05  17:00:00,1037.26538664,28.7651293457,0.0,0.0,448.566543614,448.566543614,215.630371093,195.74526849,19.8851026039
 01/05  18:00:00,950.146592961,28.7651293457,0.0,0.0,348.885089477,398.725816546,346.728283392,333.567791088,13.1604923046
 01/05  19:00:00,750.906055371,28.7651293457,0.0,0.0,249.203635341,299.044362409,484.072255318,473.127781941,10.944473378
 01/05  20:00:00,726.560430803,28.7651293457,0.0,0.0,249.203635341,299.044362409,574.864654034,568.306479514,6.55817452006
 01/05  21:00:00,577.136582997,28.7651293457,0.0,0.0,149.522181205,249.203635341,653.685768448,644.940643617,8.74512483102
 01/05  22:00:00,552.815424118,28.7651293457,0.0,0.0,149.522181205,249.203635341,741.68425451,739.491092122,2.19316238775
 01/05  23:00:00,349.356884429,0.0,0.0,0.0,49.8407270682,199.362908273,4.36048082247,0.0,4.36048082247
 01/05  24:00:00,299.992125228,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008539563,0.0,2.19008539563
 01/06  01:00:00,287.769928701,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005628504,0.0,2.19005628504
 01/06  02:00:00,287.769928577,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037158283,0.0,2.19037158283
 01/06  03:00:00,306.138460098,1.16580184236,0.0790835055729,0.0,24.9203635341,199.362908273,9.02967669853,6.83933627387,2.19034042466
 01/06  04:00:00,310.476672782,1.55440245648,0.0914282958998,0.0,24.9203635341,199.362908273,12.9886694758,10.7982893243,2.19038015149
 01/06  05:00:00,330.995582686,1.94300307061,0.11690487169,0.0,24.9203635341,199.362908273,19.8629007371,15.5023750211,4.36052571596
 01/06  06:00:00,365.397858927,1.55440245648,0.0173812667942,0.0,49.8407270682,199.362908273,25.0336479094,22.8409055293,2.19274238006
 01/06  07:00:00,691.621619665,28.7651293457,197.917065064,0.0,49.8407270682,199.362908273,824.202341561,819.837799603,4.364541958
 01/06  08:00:00,519.612572573,28.7651293457,0.0,0.0,149.522181205,199.362908273,1946.75891293,1938.00575226,8.75316066546
 01/06  09:00:00,1049.67643046,28.7651293457,0.0,0.0,448.566543614,448.566543614,813.759093043,796.149959708,17.6091333354
 01/06  10:00:00,1012.17224121,28.7678807004,0.0,0.0,448.566543614,448.566543614,377.177493367,359.545940876,17.6315524908
 01/06  11:00:00,1039.90026441,29.8785694702,52.2459814303,0.0,448.566543614,448.566543614,187.208772364,169.568291697,17.6404806665
 01/06  12:00:00,1089.25633754,32.0727920594,62.8042318643,0.0,448.566543614,448.566543614,128.573841265,106.454538067,22.1193031982
 01/06  13:00:00,1068.2706433,32.2164781831,85.210127174,0.0,448.566543614,398.725816546,134.292689625,107.638439792,26.6542498339
 01/06  14:00:00,1173.92990437,33.1962696668,129.149042113,0.0,448.566543614,448.566543614,104.689992535,80.2834436329,24.4065489016
 01/06  15:00:00,1189.66426626,32.4455018571,141.924010847,0.0,448.566543614,448.566543614,69.8285424349,54.4253539398,15.4031884951
 01/06  16:00:00,1168.95623486,30.6091264354,125.243291555,0.0,448.566543614,448.566543614,64.2274151382,48.8312220869,15.3961930513
 01/06  17:00:00,1186.23914662,28.8511419907,77.381835721,0.0,448.566543614,448.566543614,97.3190809049,75.2270014579,22.092079447
 01/06  18:00:00,1059.74184755,28.7651293457,45.9970448108,0.0,348.885089477,398.725816546,130.472033189,119.501197699,10.9708354899
 01/06  19:00:00,843.316660157,28.7651293457,33.2387123118,0.0,249.203635341,299.044362409,174.51713248,163.57175162,10.9453808601
 01/06  20:00:00,810.240468367,28.7651293457,26.7990323882,0.0,249.203635341,299.044362409,186.719679414,180.160541862,6.55913755163
 01/06  21:00:00,604.844621116,28.7651293457,8.93708240108,0.0,149.522181205,249.203635341,331.567649176,322.822295242,8.74535393368
 01/06  22:00:00,552.658089923,28.7651293457,0.0,0.0,149.522181205,249.203635341,549.309882965,544.944145252,4.36573771258
 01/06  23:00:00,349.356885835,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009428341,0.0,2.19009428341
 01/06  24:00:00,299.992126525,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006355225,0.0,2.19006355225
 01/07  01:00:00,237.929202958,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038355968,0.0,2.19038355968
 01/07  02:00:00,237.929202977,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903551206,0.0,2.1903551206
 01/07  03:00:00,237.929203149,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032676396,0.0,2.19032676396
 01/07  04:00:00,271.758710135,1.94300307061,0.248899685609,0.0,24.9203635341,149.522181205,12.4920657734,8.13142587012,4.36063990328
 01/07  05:00:00,278.356687348,1.55440245648,0.28777732063,0.0,24.9203635341,149.522181205,10.0634063388,7.8731641919,2.19024214694
 01/07  06:00:00,308.086151152,1.94300307061,0.277600435056,0.0,24.9203635341,149.522181205,17.6315752976,13.2655527816,4.36602251599
 01/07  07:00:00,702.200459825,28.7651293457,200.347019806,0.0,49.8407270682,199.362908273,683.654842558,681.462679123,2.19216343517
 01/07  08:00:00,418.233440007,28.7651293457,0.0,0.0,49.8407270682,199.362908273,917.322289263,910.774950734,6.54733852901
 01/07  09:00:00,649.980993983,28.7651293457,0.0,0.0,249.203635341,249.203635341,550.451315228,543.892472145,6.55884308349
 01/07  10:00:00,662.38346773,28.7651293457,34.6086570393,0.0,249.203635341,249.203635341,378.213633991,367.268847516,10.9447864748
 01/07  11:00:00,677.514999516,28.7651293457,45.8620091747,0.0,249.203635341,249.203635341,300.060180732,291.308120584,8.75206014844
 01/07  12:00:00,684.927966829,28.7651293457,49.5550983529,0.0,249.203635341,249.203635341,246.233182774,235.276914588,10.9562681853
 01/07  13:00:00,767.638728596,29.0724679816,113.483203142,0.0,249.203635341,249.203635341,218.264549752,209.506538406,8.75801134566
 01/07  14:00:00,827.637503845,30.2066240009,171.84603498,0.0,249.203635341,249.203635341,205.034502115,196.281795503,8.75270661141
 01/07  15:00:00,572.971373206,29.340863898,167.290217625,0.0,74.7610906023,174.442544739,217.015883955,210.457333487,6.55855046814
 01/07  16:00:00,540.726063945,28.7651293457,136.038049356,0.0,74.7610906023,174.442544739,236.056883792,229.503750813,6.55313297914
 01/07  17:00:00,562.901912885,28.7651293457,93.285846274,0.0,74.7610906023,174.442544739,321.983020707,315.426875496,6.55614521105
 01/07  18:00:00,498.281003059,28.7651293457,55.1138760898,0.0,24.9203635341,149.522181205,477.276639546,472.912555701,4.36408384575
 01/07  19:00:00,347.929967523,0.0,0.0,0.0,24.9203635341,149.522181205,4.364104984,0.0,4.364104984
 01/07  20:00:00,323.485571741,0.0,0.0,0.0,24.9203635341,149.522181205,2.19199997786,0.0,2.19199997786
 01/07  21:00:00,323.485572135,0.0,0.0,0.0,24.9203635341,149.522181205,4.36436910965,0.0,4.36436910965
 01/07  22:00:00,299.042160401,0.0,0.0,0.0,24.9203635341,149.522181205,4.36812351169,0.0,4.36812351169
 01/07  23:00:00,274.595796343,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901410622,0.0,2.1901410622
 01/07  24:00:00,250.151400717,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011308493,0.0,2.19011308493
 01/08  01:00:00,266.728579658,1.55440245648,0.718053773817,0.0,24.9203635341,149.522181205,9.0521284121,6.86276756845,2.18936084365
 01/08  02:00:00,274.020643984,1.94300307061,1.11287092845,0.0,24.9203635341,149.522181205,13.7699467592,11.5804954831,2.18945127615
 01/08  03:00:00,266.519215483,1.55440245648,0.666603131502,0.0,24.9203635341,149.522181205,14.9156471029,12.726391545,2.18925555794
 01/08  04:00:00,273.688818201,1.94300307061,0.862478552396,0.0,24.9203635341,149.522181205,19.0839503227,16.8945184743,2.18943184834
 01/08  05:00:00,275.766949467,1.55440245648,0.369970066446,0.0,24.9203635341,149.522181205,20.7378184887,18.5483832168,2.18943527188
 01/08  06:00:00,305.842061617,1.94300307061,0.359769593305,0.0,24.9203635341,149.522181205,28.0166580797,23.6528236379,4.36383444178
 01/08  07:00:00,339.5407928,1.55440245648,0.0340222284391,0.0,24.9203635341,149.522181205,33.7514396481,31.5620079925,2.18943165561
 01/08  08:00:00,315.729889887,1.94300307061,0.0,0.0,24.9203635341,149.522181205,41.7023552158,39.5130045186,2.18935069722
 01/08  09:00:00,298.249881708,1.55440245648,0.0,0.0,24.9203635341,149.522181205,34.4368226441,34.4168226441,0.02
 01/08  10:00:00,271.812599188,1.94300307061,0.00752353584253,0.0,24.9203635341,149.522181205,22.7693337731,20.5798931431,2.18944062999
 01/08  11:00:00,226.530444313,1.55440245648,0.0601436976389,0.0,24.9203635341,149.522181205,19.1409149443,16.9514691779,2.18944576638
 01/08  12:00:00,243.146862551,1.94300307061,0.486663572687,0.0,24.9203635341,149.522181205,17.2395671789,12.8772137019,4.36235347704
 01/08  13:00:00,371.816978593,13.0760305592,99.2161697552,0.0,24.9203635341,149.522181205,11.8672218739,9.67623141313,2.19099046079
 01/08  14:00:00,383.377625303,14.1897903369,98.1415952929,0.0,24.9203635341,149.522181205,14.6399188783,10.2719098573,4.36800902107
 01/08  15:00:00,339.615857677,9.23548785826,71.8999224252,0.0,24.9203635341,149.522181205,10.8969077219,6.53462624092,4.36228148102
 01/08  16:00:00,251.592582725,1.94300307061,5.48066320707,0.0,24.9203635341,149.522181205,9.8477653961,7.6583881977,2.18937719839
 01/08  17:00:00,308.946986547,1.55440245648,3.87739872836,0.0,24.9203635341,149.522181205,11.6220648457,9.43259732915,2.18946751659
 01/08  18:00:00,387.470556849,1.94300307061,4.57463552256,0.0,24.9203635341,149.522181205,15.2859922231,13.096720074,2.18927214905
 01/08  19:00:00,378.434951927,1.55440245648,2.57755316045,0.0,24.9203635341,149.522181205,15.0922781125,12.9028293945,2.18944871805
 01/08  20:00:00,361.126618797,1.94300307061,2.75010378687,0.0,24.9203635341,149.522181205,17.7841261121,17.7641261121,0.02
 01/08  21:00:00,352.455569095,1.55440245648,1.10255839024,0.0,24.9203635341,149.522181205,20.0819568799,17.8925033492,2.18945353066
 01/08  22:00:00,332.731617853,1.94300307061,1.47431027892,0.0,24.9203635341,149.522181205,28.0055954624,23.6410514782,4.3645439842
 01/08  23:00:00,296.449186452,1.55440245648,0.566709061616,0.0,24.9203635341,149.522181205,25.7802826796,23.5910062676,2.189276412
 01/08  24:00:00,281.717245756,1.94300307061,0.692484080896,0.0,24.9203635341,149.522181205,32.1632856732,29.9738327217,2.18945295157
 01/09  01:00:00,305.308366386,1.55440245648,0.201479684155,0.0,24.9203635341,199.362908273,30.0937774428,27.9035259347,2.19025150816
 01/09  02:00:00,316.197066882,1.94300307061,0.197808455139,0.0,24.9203635341,199.362908273,34.1865206647,31.9962921984,2.19022846622
 01/09  03:00:00,302.527503233,1.55440245648,0.0486777356369,0.0,24.9203635341,199.362908273,36.1127153664,31.7519064958,4.36080887061
 01/09  04:00:00,316.056245266,1.94300307061,0.0609051972425,0.0,24.9203635341,199.362908273,36.8250145625,34.6348546525,2.19015990999
 01/09  05:00:00,314.722738119,1.55440245648,0.0212897035377,0.0,24.9203635341,199.362908273,36.1769769609,33.9868398259,2.19013713505
 01/09  06:00:00,378.957015477,1.94300307061,0.0593737407463,0.0,49.8407270682,199.362908273,39.0074894208,34.6414802105,4.36600921031
 01/09  07:00:00,710.597224815,28.7651293457,200.388881674,0.0,49.8407270682,199.362908273,1153.83773974,1151.64554418,2.19219556047
 01/09  08:00:00,517.724258319,28.7651293457,0.0,0.0,149.522181205,199.362908273,854.244991752,844.556293122,9.6886986303
 01/09  09:00:00,1164.25459694,28.7651293457,66.1292988198,0.0,448.566543614,448.566543614,360.037254481,343.369274757,16.6679797239
 01/09  10:00:00,1114.23760412,28.7703440941,39.9643667391,0.0,448.566543614,448.566543614,245.432075304,227.79786843,17.6342068734
 01/09  11:00:00,1147.11416034,30.1972466348,98.3016929908,0.0,448.566543614,448.566543614,218.148495139,200.50739378,17.6411013591
 01/09  12:00:00,1257.51153424,32.6936832768,200.541481505,0.0,448.566543614,448.566543614,197.723783831,175.599090368,22.1246934632
 01/09  13:00:00,1258.17342221,33.6658035029,249.283381521,0.0,448.566543614,398.725816546,202.840678541,176.170688866,26.6699896757
 01/09  14:00:00,1318.70787216,32.7581942138,260.71751546,0.0,448.566543614,448.566543614,149.282186957,122.65413604,26.6280509173
 01/09  15:00:00,1311.18090049,29.2536267932,256.758010559,0.0,448.566543614,448.566543614,132.917893424,117.515837046,15.4020563783
 01/09  16:00:00,1271.90182076,28.7651293457,218.250127841,0.0,448.566543614,448.566543614,143.010954572,127.615269599,15.3956849738
 01/09  17:00:00,1297.24250041,28.7651293457,177.770406125,0.0,448.566543614,448.566543614,150.130316416,130.24436672,19.8859496956
 01/09  18:00:00,1186.29525051,28.7651293457,145.834842998,0.0,348.885089477,398.725816546,180.959674384,167.799040312,13.1606340716
 01/09  19:00:00,947.615638764,28.7651293457,106.969103236,0.0,249.203635341,299.044362409,228.673935263,217.729890946,10.9440443167
 01/09  20:00:00,904.603981752,28.7651293457,88.8292018427,0.0,249.203635341,299.044362409,236.037516504,229.479144958,6.55837154611
 01/09  21:00:00,734.204439562,28.7651293457,70.1680929635,0.0,149.522181205,249.203635341,299.25205432,290.506441713,8.7456126068
 01/09  22:00:00,700.030346613,28.7651293457,65.6682925791,0.0,149.522181205,249.203635341,311.467416928,309.274161082,2.19325584568
 01/09  23:00:00,349.356889993,0.0,0.0,0.0,49.8407270682,199.362908273,4.36059083973,0.0,4.36059083973
 01/09  24:00:00,299.992130686,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901910025,0.0,2.1901910025
 01/10  01:00:00,287.769933994,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901723642,0.0,2.1901723642
 01/10  02:00:00,287.76993397,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015201094,0.0,2.19015201094
 01/10  03:00:00,287.769934098,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013177577,0.0,2.19013177577
 01/10  04:00:00,287.769934349,0.0,0.0,0.0,24.9203635341,199.362908273,4.36020309525,0.0,4.36020309525
 01/10  05:00:00,299.992132124,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041989971,0.0,2.19041989971
 01/10  06:00:00,349.358369566,0.0,0.0,0.0,49.8407270682,199.362908273,4.36573334515,0.0,4.36573334515
 01/10  07:00:00,744.037261844,28.7651293457,223.615599222,0.0,49.8407270682,199.362908273,575.447907562,573.255879984,2.19202757815
 01/10  08:00:00,731.306102261,28.7651293457,125.496084805,0.0,149.522181205,199.362908273,472.417051294,463.665061959,8.75198933538
 01/10  09:00:00,1216.61573905,28.7651293457,79.2795133608,0.0,448.566543614,448.566543614,286.643059494,269.035128743,17.6079307509
 01/10  10:00:00,1209.39941578,28.7651293457,108.053821335,0.0,448.566543614,448.566543614,250.048295417,232.415405592,17.632889826
 01/10  11:00:00,1190.71709531,28.7651293457,131.484769241,0.0,448.566543614,448.566543614,231.703907541,214.06272171,17.6411858306
 01/10  12:00:00,1193.99544838,28.7651293457,128.507546067,0.0,448.566543614,448.566543614,222.195601549,200.07304041,22.1225611396
 01/10  13:00:00,1142.83189518,28.7651293457,128.229046284,0.0,448.566543614,398.725816546,299.836614446,273.169161506,26.6674529398
 01/10  14:00:00,1205.3323723,28.7651293457,140.692751161,0.0,448.566543614,448.566543614,251.494301499,224.868155625,26.6261458739
 01/10  15:00:00,1225.57290073,28.7651293457,161.899462456,0.0,448.566543614,448.566543614,232.918858758,217.51580228,15.4030564787
 01/10  16:00:00,1270.43247395,28.7651293457,207.932004684,0.0,448.566543614,448.566543614,220.867693139,205.471200017,15.3964931222
 01/10  17:00:00,1444.70062964,28.7651293457,318.060489819,0.0,448.566543614,448.566543614,183.909426306,164.021639153,19.8877871537
 01/10  18:00:00,1398.01792519,28.7651293457,352.456112389,0.0,348.885089477,398.725816546,183.052190897,169.892279003,13.1599118934
 01/10  19:00:00,1167.43566788,28.7651293457,320.842518439,0.0,249.203635341,299.044362409,295.02407514,286.263582213,8.76049292707
 01/10  20:00:00,1105.85563493,28.7651293457,281.526084878,0.0,249.203635341,299.044362409,311.414476271,302.676441114,8.73803515725
 01/10  21:00:00,927.374334872,28.7651293457,250.603996891,0.0,149.522181205,249.203635341,332.499012613,323.753763197,8.74524941684
 01/10  22:00:00,876.299158893,28.7651293457,221.417308758,0.0,149.522181205,249.203635341,343.060362277,340.867202554,2.19315972336
 01/10  23:00:00,349.35689129,0.0,0.0,0.0,49.8407270682,199.362908273,4.36053689819,0.0,4.36053689819
 01/10  24:00:00,299.992132117,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009818337,0.0,2.19009818337
 01/11  01:00:00,287.769935312,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043100123,0.0,2.19043100123
 01/11  02:00:00,287.769935193,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041298067,0.0,2.19041298067
 01/11  03:00:00,287.769935242,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039502676,0.0,2.19039502676
 01/11  04:00:00,287.769935448,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037712775,0.0,2.19037712775
 01/11  05:00:00,299.992133282,0.0,0.0,0.0,24.9203635341,199.362908273,4.3607007352,0.0,4.3607007352
 01/11  06:00:00,349.358371606,0.0,0.0,0.0,49.8407270682,199.362908273,2.19287219241,0.0,2.19287219241
 01/11  07:00:00,766.498023289,28.7651293457,245.144003823,0.0,49.8407270682,199.362908273,666.746658941,662.38239467,4.36426427061
 01/11  08:00:00,738.200493746,28.7651293457,131.961970434,0.0,149.522181205,199.362908273,526.471169916,517.718110896,8.75305901953
 01/11  09:00:00,1227.39510956,28.7651293457,89.6311735707,0.0,448.566543614,448.566543614,197.812229418,180.198315021,17.6139143974
 01/11  10:00:00,1242.98264963,28.7651293457,140.932832292,0.0,448.566543614,448.566543614,136.407505334,118.774470554,17.6330347801
 01/11  11:00:00,1236.62564047,28.7651293457,182.928419981,0.0,448.566543614,448.566543614,131.950596036,114.309065186,17.6415308501
 01/11  12:00:00,1248.19027179,28.7651293457,194.423255379,0.0,448.566543614,448.566543614,154.611431647,132.487526321,22.123905326
 01/11  13:00:00,1178.55125119,28.7651293457,174.771835715,0.0,448.566543614,398.725816546,192.975807845,166.306789526,26.6690183187
 01/11  14:00:00,1226.31530975,28.7651293457,172.704348943,0.0,448.566543614,448.566543614,154.357486009,127.729762288,26.627723721
 01/11  15:00:00,1245.45451386,28.7651293457,191.442330569,0.0,448.566543614,448.566543614,91.518095886,76.1117522912,15.4063435949
 01/11  16:00:00,1263.96297797,28.7651293457,209.670211243,0.0,448.566543614,448.566543614,97.5690660249,82.1714058827,15.3976601422
 01/11  17:00:00,1308.14183945,28.7651293457,188.005383745,0.0,448.566543614,448.566543614,135.540002785,115.653202869,19.8867999157
 01/11  18:00:00,1206.37729637,28.7651293457,165.105905383,0.0,348.885089477,398.725816546,165.49711717,152.335989083,13.1611280869
 01/11  19:00:00,977.811825019,28.7651293457,136.424334439,0.0,249.203635341,299.044362409,231.787273451,220.842726889,10.9445465618
 01/11  20:00:00,903.054870207,28.7651293457,93.7454017557,0.0,249.203635341,299.044362409,261.559854898,255.001181875,6.55867302264
 01/11  21:00:00,726.803938967,28.7651293457,76.8862020558,0.0,149.522181205,249.203635341,333.891271586,325.146268648,8.74500293782
 01/11  22:00:00,683.4146759,28.7651293457,63.6681245971,0.0,149.522181205,249.203635341,350.489112897,348.296283093,2.19282980425
 01/11  23:00:00,349.356892542,0.0,0.0,0.0,49.8407270682,199.362908273,4.36074427444,0.0,4.36074427444
 01/11  24:00:00,299.992133148,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030991917,0.0,2.19030991917
 01/12  01:00:00,287.769936411,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029598895,0.0,2.19029598895
 01/12  02:00:00,287.769936422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028048436,0.0,2.19028048436
 01/12  03:00:00,287.769936588,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026504997,0.0,2.19026504997
 01/12  04:00:00,287.769936728,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048401482,0.0,4.36048401482
 01/12  05:00:00,299.992134431,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021905109,0.0,2.19021905109
 01/12  06:00:00,349.358373523,0.0,0.0,0.0,49.8407270682,199.362908273,4.36606272378,0.0,4.36606272378
 01/12  07:00:00,714.003835004,28.7651293457,201.880103952,0.0,49.8407270682,199.362908273,626.872825504,624.680628615,2.19219688938
 01/12  08:00:00,668.580720269,28.7651293457,84.2855342153,0.0,149.522181205,199.362908273,493.288741686,484.53587947,8.75286221532
 01/12  09:00:00,1144.56986514,28.7651293457,37.8338001033,0.0,448.566543614,448.566543614,204.250999368,186.640227409,17.610771959
 01/12  10:00:00,1145.28712232,28.797533663,66.5606882516,0.0,448.566543614,448.566543614,139.577619295,121.943096705,17.6345225907
 01/12  11:00:00,1154.34199449,30.4259109595,112.829467242,0.0,448.566543614,448.566543614,145.322071545,127.680643422,17.6414281232
 01/12  12:00:00,1212.30989199,32.4599556232,161.721581607,0.0,448.566543614,448.566543614,144.450446488,122.323521363,22.1269251259
 01/12  13:00:00,1191.24492424,32.8798062042,185.0469483,0.0,448.566543614,398.725816546,157.24847801,130.574017234,26.6744607757
 01/12  14:00:00,1269.79520313,33.9671200245,210.566454278,0.0,448.566543614,448.566543614,118.31329873,91.6798984561,26.6334002737
 01/12  15:00:00,1268.10358887,33.0435797064,209.642924569,0.0,448.566543614,448.566543614,68.9732938941,53.5682101907,15.4050837034
 01/12  16:00:00,1242.43193651,31.1627011349,188.901066657,0.0,448.566543614,448.566543614,65.9181361197,50.5213286222,15.3968074975
 01/12  17:00:00,1253.60785211,29.0562757102,144.223947228,0.0,448.566543614,448.566543614,93.3700861237,71.2714492304,22.0986368934
 01/12  18:00:00,1131.14443589,28.7651293457,109.163207245,0.0,348.885089477,398.725816546,149.434119811,138.461858296,10.9722615151
 01/12  19:00:00,852.981461742,28.7651293457,50.9672162166,0.0,249.203635341,299.044362409,223.017091472,212.071495764,10.9455957075
 01/12  20:00:00,726.300264737,28.7651293457,0.0,0.0,249.203635341,299.044362409,321.819296622,315.260146893,6.55914972913
 01/12  21:00:00,576.866377971,28.7651293457,0.0,0.0,149.522181205,249.203635341,431.446502604,422.700622926,8.74587967727
 01/12  22:00:00,552.452868902,28.7651293457,0.0,0.0,149.522181205,249.203635341,463.411560705,459.045074712,4.36648599257
 01/12  23:00:00,349.356893423,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011347631,0.0,2.19011347631
 01/12  24:00:00,299.99213424,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044784542,0.0,2.19044784542
 01/13  01:00:00,287.76993766,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043567158,0.0,2.19043567158
 01/13  02:00:00,287.769937871,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042237193,0.0,2.19042237193
 01/13  03:00:00,287.769937865,0.0,0.0,0.0,24.9203635341,199.362908273,4.36080509825,0.0,4.36080509825
 01/13  04:00:00,287.769937631,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038282412,0.0,2.19038282412
 01/13  05:00:00,299.992135315,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036972537,0.0,2.19036972537
 01/13  06:00:00,349.358375595,0.0,0.0,0.0,49.8407270682,199.362908273,4.36600115556,0.0,4.36600115556
 01/13  07:00:00,705.560099814,28.7651293457,199.472270246,0.0,49.8407270682,199.362908273,634.537932987,632.345701279,2.19223170848
 01/13  08:00:00,517.493235615,28.7651293457,0.0,0.0,149.522181205,199.362908273,647.940687257,637.003907543,10.9367797135
 01/13  09:00:00,1048.58948873,28.7651293457,0.0,0.0,448.566543614,448.566543614,550.605151105,535.193129464,15.412021641
 01/13  10:00:00,1011.91214933,28.7651293457,0.0,0.0,448.566543614,448.566543614,522.147240497,504.513997542,17.633242955
 01/13  11:00:00,963.062486641,28.7651293457,0.0,0.0,448.566543614,448.566543614,550.73104234,530.885906681,19.8451356592
 01/13  12:00:00,963.031089605,28.7651293457,0.0,0.0,448.566543614,448.566543614,495.944020887,473.816363236,22.1276576504
 01/13  13:00:00,913.17525518,28.7651293457,0.0,0.0,448.566543614,398.725816546,472.172762882,445.511783484,26.6609793978
 01/13  14:00:00,962.975495663,28.7651293457,0.0,0.0,448.566543614,448.566543614,424.901642956,400.489110369,24.4125325874
 01/13  15:00:00,963.011057398,28.7651293457,0.0,0.0,448.566543614,448.566543614,459.194672005,441.590309823,17.6043621825
 01/13  16:00:00,963.057856336,28.7651293457,0.0,0.0,448.566543614,448.566543614,492.744422352,477.346351824,15.398070528
 01/13  17:00:00,1029.21112603,28.7651293457,0.0,0.0,448.566543614,448.566543614,642.613354221,622.722331602,19.8910226199
 01/13  18:00:00,950.707715818,28.7651293457,0.0,0.0,348.885089477,398.725816546,752.26425728,739.106139306,13.1581179743
 01/13  19:00:00,751.435407834,28.7651293457,0.0,0.0,249.203635341,299.044362409,773.751619495,764.990857201,8.76076229382
 01/13  20:00:00,727.174704749,28.7651293457,0.0,0.0,249.203635341,299.044362409,867.536244688,858.797310531,8.73893415694
 01/13  21:00:00,578.6365052,28.7651293457,0.0,0.0,149.522181205,249.203635341,1335.16902125,1328.60421011,6.5648111426
 01/13  22:00:00,555.52512405,28.7651293457,0.0,0.0,149.522181205,249.203635341,1430.75549281,1426.38950597,4.36598683918
 01/13  23:00:00,349.356894582,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041900682,0.0,2.19041900682
 01/13  24:00:00,306.606631197,0.388600614121,0.302359791989,0.0,24.9203635341,199.362908273,5.17342619953,0.812768238398,4.36065796113
 01/14  01:00:00,275.856282949,1.94300307061,3.02555581346,0.0,24.9203635341,149.522181205,6.77702613663,4.58681841399,2.19020772263
 01/14  02:00:00,260.198808692,1.55440245648,0.967132540051,0.0,24.9203635341,149.522181205,8.23304310171,6.04284625954,2.19019684217
 01/14  03:00:00,268.160279446,1.94300307061,0.672315441429,0.0,24.9203635341,149.522181205,10.6878515428,8.49745352103,2.1903980218
 01/14  04:00:00,239.520641417,1.55440245648,0.0,0.0,24.9203635341,149.522181205,15.5288791441,13.338421948,2.19045719604
 01/14  05:00:00,252.14300229,1.94300307061,0.0,0.0,24.9203635341,149.522181205,22.2430755008,17.8827570731,4.36031842765
 01/14  06:00:00,506.736298644,19.9890074208,164.715406186,0.0,24.9203635341,149.522181205,64.5263707254,62.3331227621,2.19324796337
 01/14  07:00:00,698.381679669,28.7651293457,206.482405076,0.0,49.8407270682,199.362908273,661.552917793,657.188308706,4.36460908787
 01/14  08:00:00,423.04246776,28.7651293457,0.0,0.0,49.8407270682,199.362908273,2285.07952488,2280.70773825,4.37178663222
 01/14  09:00:00,654.83052847,28.7651293457,0.0,0.0,249.203635341,249.203635341,1349.5057221,1340.76742512,8.73829697294
 01/14  10:00:00,617.876296941,28.7651293457,0.0,0.0,249.203635341,249.203635341,1093.71611417,1084.9559358,8.76017837701
 01/14  11:00:00,567.618469272,28.7651293457,0.0,0.0,249.203635341,249.203635341,876.395161066,865.457378366,10.9377826998
 01/14  12:00:00,566.580967842,28.7746203134,0.0,0.0,249.203635341,249.203635341,782.140462811,771.184976527,10.9554862844
 01/14  13:00:00,566.429786554,29.1286451775,0.0,0.0,249.203635341,249.203635341,759.940653422,751.182491387,8.758162035
 01/14  14:00:00,566.205496111,28.7808581329,0.0,0.0,249.203635341,249.203635341,842.23655054,833.482768609,8.75378193031
 01/14  15:00:00,317.110014654,28.7651293457,0.0,0.0,74.7610906023,174.442544739,889.870613726,883.31118289,6.559430836
 01/14  16:00:00,317.183913894,28.7651293457,0.0,0.0,74.7610906023,174.442544739,925.539759908,918.98563869,6.5541212174
 01/14  17:00:00,383.772696406,28.7651293457,0.0,0.0,74.7610906023,174.442544739,1114.65678771,1108.09991719,6.55687052114
 01/14  18:00:00,380.459107488,28.7651293457,0.0,0.0,24.9203635341,149.522181205,1276.0237887,1271.65944772,4.36434098055
 01/14  19:00:00,347.929979813,0.0,0.0,0.0,24.9203635341,149.522181205,4.36462774992,0.0,4.36462774992
 01/14  20:00:00,362.446461577,1.94300307061,3.43147245245,0.0,24.9203635341,149.522181205,5.52440174901,3.3324490187,2.19195273031
 01/14  21:00:00,349.589681497,1.55440245648,1.50232395019,0.0,24.9203635341,149.522181205,8.63812097921,4.2737877181,4.36433326111
 01/14  22:00:00,317.115049539,1.94300307061,0.337837249372,0.0,24.9203635341,149.522181205,14.0186462543,9.65044922252,4.36819703174
 01/14  23:00:00,320.441848506,4.6268366172,27.4146238072,0.0,24.9203635341,149.522181205,16.1395302298,13.9490973614,2.1904328684
 01/14  24:00:00,494.251270891,21.1457165751,172.017749756,0.0,24.9203635341,149.522181205,47.0511743048,44.860893896,2.19028040882
 01/15  01:00:00,433.494532409,16.91657326,137.65491472,0.0,24.9203635341,149.522181205,49.1775949951,46.9881386593,2.18945633588
 01/15  02:00:00,482.126706293,21.1457165751,172.068664705,0.0,24.9203635341,149.522181205,80.5189441596,78.3294381118,2.18950604777
 01/15  03:00:00,433.268237259,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,84.6002064582,82.4107510284,2.18945542984
 01/15  04:00:00,481.649590184,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,137.311831323,135.12234147,2.18948985218
 01/15  05:00:00,444.982610048,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,135.912695001,133.723240307,2.18945469357
 01/15  06:00:00,517.66693547,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,207.15252217,202.788220872,4.36430129873
 01/15  07:00:00,517.780683127,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,194.250050687,192.060723262,2.18932742419
 01/15  08:00:00,556.725450624,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,245.293242113,243.10377732,2.18946479319
 01/15  09:00:00,491.351454971,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,147.196365666,145.00696604,2.18939962601
 01/15  10:00:00,503.761094091,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,166.690144033,164.500636562,2.18950747059
 01/15  11:00:00,406.609598654,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,109.370481604,107.181010095,2.18947150937
 01/15  12:00:00,456.076591523,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,116.568512513,114.377143752,2.19136876092
 01/15  13:00:00,407.469733847,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,76.0483497456,71.6855203954,4.36282935025
 01/15  14:00:00,456.5770532,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,80.9034713918,76.5351561861,4.36831520569
 01/15  15:00:00,407.564052507,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,56.7235906491,54.5323738433,2.19121680575
 01/15  16:00:00,456.503292714,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,77.2913554892,75.1019111964,2.18944429278
 01/15  17:00:00,473.333048917,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,75.0996220626,72.9101370304,2.18948503221
 01/15  18:00:00,593.122597908,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,113.894879446,111.705387409,2.18949203635
 01/15  19:00:00,543.831577296,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,109.596350418,107.406879898,2.18947052002
 01/15  20:00:00,568.418676173,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,148.225834342,146.036342395,2.18949194752
 01/15  21:00:00,519.653463356,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,133.825925726,131.636470923,2.18945480271
 01/15  22:00:00,544.070411999,21.1457165751,171.916833245,0.0,24.9203635341,149.522181205,184.502007471,180.138095778,4.36391169236
 01/15  23:00:00,470.684877021,16.91657326,137.070768554,0.0,24.9203635341,149.522181205,161.147766547,158.958263908,2.18950263869
 01/15  24:00:00,493.704849879,21.1457165751,169.274246279,0.0,24.9203635341,149.522181205,200.665093612,198.475800432,2.18929317928
 01/16  01:00:00,432.283769701,16.91657326,134.836915572,0.0,24.9203635341,149.522181205,173.751301226,171.561809934,2.18949129297
 01/16  02:00:00,477.90762923,21.1457165751,165.134048311,0.0,24.9203635341,149.522181205,214.107409824,212.932531559,1.17487826476
 01/16  03:00:00,429.670154929,16.91657326,131.548892412,0.0,24.9203635341,149.522181205,177.100333777,176.066297602,1.03403617501
 01/16  04:00:00,473.643798077,21.1457165751,160.840895982,0.0,24.9203635341,149.522181205,219.206530792,217.017050483,2.18948030854
 01/16  05:00:00,438.070689154,16.91657326,127.939120941,0.0,24.9203635341,149.522181205,186.603737728,184.414291577,2.18944615071
 01/16  06:00:00,505.919273764,21.1457165751,156.532207795,0.0,24.9203635341,149.522181205,231.718050251,227.353297774,4.36475247719
 01/16  07:00:00,507.889722736,16.91657326,124.43854702,0.0,24.9203635341,149.522181205,197.425941116,195.236442681,2.18949843554
 01/16  08:00:00,541.112708871,21.1457165751,152.54397777,0.0,24.9203635341,149.522181205,213.566020082,211.376555632,2.18946444974
 01/16  09:00:00,480.640339707,16.91657326,123.540251832,0.0,24.9203635341,149.522181205,113.636092376,111.446604527,2.18948784897
 01/16  10:00:00,496.694592267,21.1457165751,158.461317734,0.0,24.9203635341,149.522181205,108.183078025,105.993566785,2.18951124014
 01/16  11:00:00,410.674880039,16.91657326,127.959419183,0.0,24.9203635341,149.522181205,71.4564700666,69.2669933057,2.18947676089
 01/16  12:00:00,466.265139983,21.1457165751,165.436458128,0.0,24.9203635341,149.522181205,80.1447805457,77.9533623218,2.19141822394
 01/16  13:00:00,267.691493387,2.66361589023,15.16463521,0.0,24.9203635341,149.522181205,22.7798753229,18.417148445,4.3627268779
 01/16  14:00:00,274.098993155,3.05221650435,16.8639471469,0.0,24.9203635341,149.522181205,23.5386371998,19.1705288288,4.36810837094
 01/16  15:00:00,245.06699086,1.55440245648,4.51293565205,0.0,24.9203635341,149.522181205,12.7717355384,10.5807343076,2.19100123075
 01/16  16:00:00,253.80291603,1.94300307061,6.1901711107,0.0,24.9203635341,149.522181205,12.9488561989,10.7594881899,2.18936800901
 01/16  17:00:00,310.54666108,1.55440245648,5.08697011292,0.0,24.9203635341,149.522181205,11.3012762817,9.11179751875,2.18947876297
 01/16  18:00:00,522.259571087,13.4646311733,106.56931039,0.0,24.9203635341,149.522181205,43.6948944436,41.5055945934,2.18929985021
 01/16  19:00:00,563.330601229,16.91657326,136.467264482,0.0,24.9203635341,149.522181205,65.952744995,63.7632479537,2.18949704123
 01/16  20:00:00,569.401325974,21.1457165751,163.608253817,0.0,24.9203635341,149.522181205,106.094290013,103.905058277,2.18923173639
