Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  21:00:00,519.142591185,16.91657326,125.237042079,0.0,24.9203635341,149.522181205,116.79812152,114.608634898,2.18948662176
 01/16  22:00:00,529.429330788,21.1457165751,153.797973789,0.0,24.9203635341,149.522181205,160.085851993,155.721218921,4.3646330729
 01/16  23:00:00,453.777421227,16.91657326,117.877319775,0.0,24.9203635341,149.522181205,166.382842287,164.193360723,2.18948156424
 01/16  24:00:00,465.768244641,21.1457165751,147.303735013,0.0,24.9203635341,149.522181205,232.442391257,230.252886235,2.18950502208
 01/17  01:00:00,458.249459558,16.91657326,116.398028383,0.0,24.9203635341,199.362908273,230.557282885,228.367118271,2.19016461396
 01/17  02:00:00,497.596280679,21.1457165751,143.007330796,0.0,24.9203635341,199.362908273,327.690654992,325.500211931,2.19044306102
 01/17  03:00:00,465.243871146,17.508153758,119.612447838,0.0,24.9203635341,199.362908273,328.513282578,326.322844025,2.19043855235
 01/17  04:00:00,516.890845778,22.62466782,154.545031905,0.0,24.9203635341,199.362908273,457.663732734,453.302886709,4.36084602483
 01/17  05:00:00,496.201161665,18.7652623163,128.349248725,0.0,24.9203635341,199.362908273,430.610563904,428.420138748,2.19042515563
 01/17  06:00:00,572.811599596,22.62466782,149.786040863,0.0,49.8407270682,199.362908273,528.322469201,523.95585554,4.36661366074
 01/17  07:00:00,693.987527144,28.7651293457,205.823646046,0.0,49.8407270682,199.362908273,2511.93124983,2509.73884135,2.19240848311
 01/17  08:00:00,523.836311812,28.7651293457,0.0,0.0,149.522181205,199.362908273,3663.95067832,3655.1975131,8.75316521836
 01/17  09:00:00,1054.06384342,28.7651293457,0.0,0.0,448.566543614,448.566543614,2063.51240405,2045.89973217,17.6126718868
 01/17  10:00:00,1017.15140354,28.7651293457,0.0,0.0,448.566543614,448.566543614,1652.97129768,1635.33508388,17.6362137971
 01/17  11:00:00,968.137450681,28.7651293457,0.0,0.0,448.566543614,448.566543614,1467.72443613,1447.87820429,19.8462318406
 01/17  12:00:00,968.04589026,28.771568711,0.0,0.0,448.566543614,448.566543614,1338.50567901,1316.37830936,22.1273696433
 01/17  13:00:00,918.235753697,28.7997680666,0.0,0.0,448.566543614,398.725816546,1300.73857494,1274.07601745,26.6625574871
 01/17  14:00:00,968.55158969,29.4445488916,0.0,0.0,448.566543614,448.566543614,1147.75525199,1123.33771066,24.4175413293
 01/17  15:00:00,968.090645777,29.0689472178,0.0,0.0,448.566543614,448.566543614,1003.95635933,986.350304173,17.6060551563
 01/17  16:00:00,967.746957936,28.7651293457,0.0,0.0,448.566543614,448.566543614,930.795404697,915.397565597,15.3978391004
 01/17  17:00:00,1033.75906935,28.7651293457,0.0,0.0,448.566543614,448.566543614,932.450772256,912.559708686,19.8910635706
 01/17  18:00:00,955.251723288,28.7651293457,0.0,0.0,348.885089477,398.725816546,1116.87186397,1103.71140439,13.1604595848
 01/17  19:00:00,756.061872919,28.7651293457,0.0,0.0,249.203635341,299.044362409,1343.82863724,1335.06691819,8.76171905715
 01/17  20:00:00,731.67753318,28.7651293457,0.0,0.0,249.203635341,299.044362409,1471.33015943,1462.59154859,8.73861083807
 01/17  21:00:00,582.304142399,28.7651293457,0.0,0.0,149.522181205,249.203635341,1630.88290711,1622.13673353,8.74617357415
 01/17  22:00:00,557.901393985,28.7651293457,0.0,0.0,149.522181205,249.203635341,1709.03569685,1706.84234723,2.19334962082
 01/17  23:00:00,361.501102673,0.777201228242,0.487001844945,0.0,49.8407270682,199.362908273,5.98077957667,1.62032790853,4.36045166814
 01/17  24:00:00,449.796908263,13.0760305592,103.298317783,0.0,24.9203635341,199.362908273,22.9771187748,20.7866370641,2.19048171072
 01/18  01:00:00,480.070109191,17.3051738742,137.651138871,0.0,24.9203635341,199.362908273,56.5699716998,54.3795257663,2.19044593351
 01/18  02:00:00,527.114846042,20.7571159609,172.068658422,0.0,24.9203635341,199.362908273,82.0074337208,79.8169904159,2.19044330485
 01/18  03:00:00,479.975037224,17.3051738742,137.654931784,0.0,24.9203635341,199.362908273,134.008935702,131.818460035,2.19047566612
 01/18  04:00:00,528.313411831,21.7923818324,172.068664733,0.0,24.9203635341,199.362908273,171.13588025,166.77514925,4.36073099987
 01/18  05:00:00,494.07419669,18.7841251192,137.654931787,0.0,24.9203635341,199.362908273,258.647885594,256.457452679,2.19043291556
 01/18  06:00:00,590.655587425,22.6058050172,172.068664733,0.0,49.8407270682,199.362908273,274.030506728,269.663880563,4.3666261646
 01/18  07:00:00,694.056852925,28.7651293457,206.48239768,0.0,49.8407270682,199.362908273,1492.55798517,1490.36565893,2.19232624228
 01/18  08:00:00,523.466700465,28.7651293457,0.0,0.0,149.522181205,199.362908273,3226.29374237,3217.53986744,8.75387493002
 01/18  09:00:00,1053.85340748,28.7651293457,0.0,0.0,448.566543614,448.566543614,1838.20296202,1820.58989204,17.613069985
 01/18  10:00:00,1016.94806196,28.7651293457,0.0,0.0,448.566543614,448.566543614,1415.16704438,1397.52898119,17.6380631838
 01/18  11:00:00,967.927608197,28.7651293457,0.0,0.0,448.566543614,448.566543614,1218.18118756,1198.3325901,19.8485974585
 01/18  12:00:00,967.814842365,28.7651293457,0.0,0.0,448.566543614,448.566543614,1051.79084221,1029.66070329,22.1301389157
 01/18  13:00:00,917.988263053,28.7651293457,0.0,0.0,448.566543614,398.725816546,1011.03075534,984.364471001,26.6662843362
 01/18  14:00:00,967.534798871,28.7651293457,0.0,0.0,448.566543614,448.566543614,916.825196522,892.411103639,24.4140928827
 01/18  15:00:00,966.909352981,28.7651293457,0.0,0.0,448.566543614,448.566543614,855.295086217,837.689381672,17.6057045452
 01/18  16:00:00,966.876897891,28.7651293457,0.0,0.0,448.566543614,448.566543614,898.790091945,883.39202902,15.3980629248
 01/18  17:00:00,1024.2157595,28.7651293457,0.0,0.0,448.566543614,448.566543614,924.553870624,904.661509385,19.8923612384
 01/18  18:00:00,954.103039585,28.7651293457,0.0,0.0,348.885089477,398.725816546,969.025322734,955.86263846,13.1626842747
 01/18  19:00:00,754.963035723,28.7651293457,0.0,0.0,249.203635341,299.044362409,1051.46308522,1040.5170437,10.9460415272
 01/18  20:00:00,730.619786907,28.7651293457,0.0,0.0,249.203635341,299.044362409,1096.54284186,1089.98322849,6.5596133713
 01/18  21:00:00,581.908115088,28.7651293457,0.0,0.0,149.522181205,249.203635341,1297.35450012,1288.60907682,8.74542330325
 01/18  22:00:00,557.630232467,28.7651293457,0.0,0.0,149.522181205,249.203635341,1353.06249131,1348.69628264,4.36620866561
 01/18  23:00:00,349.35689992,0.0,0.0,0.0,49.8407270682,199.362908273,2.19032355139,0.0,2.19032355139
 01/18  24:00:00,321.362431549,1.55440245648,0.937644107243,0.0,24.9203635341,199.362908273,6.35351121496,4.16319128543,2.19031992953
 01/19  01:00:00,349.884687857,5.7835457715,34.4289730087,0.0,24.9203635341,199.362908273,14.4353348449,12.244872404,2.19046244092
 01/19  02:00:00,528.363008775,20.7571159609,172.034326523,0.0,24.9203635341,199.362908273,45.8040775076,43.6136158802,2.1904616274
 01/19  03:00:00,481.088718875,17.3051738742,137.654920278,0.0,24.9203635341,199.362908273,63.0089385984,58.6484844179,4.3604541805
 01/19  04:00:00,528.186446391,20.7571159609,172.068664714,0.0,24.9203635341,199.362908273,101.538500515,99.3480412188,2.19045929655
 01/19  05:00:00,493.082515106,17.3051738742,137.654931787,0.0,24.9203635341,199.362908273,122.063220542,119.872761978,2.19045856414
 01/19  06:00:00,589.804643619,20.7571159609,172.068664733,0.0,49.8407270682,199.362908273,165.205611045,160.838868061,4.36674298383
 01/19  07:00:00,696.089718044,28.7651293457,206.482406047,0.0,49.8407270682,199.362908273,1114.74046942,1112.54823673,2.19223269234
 01/19  08:00:00,523.035007888,28.7651293457,0.0,0.0,149.522181205,199.362908273,2834.67826339,2823.74085354,10.9374098537
 01/19  09:00:00,1053.56451632,28.7651293457,0.0,0.0,448.566543614,448.566543614,1481.27196253,1465.85831798,15.4136445504
 01/19  10:00:00,1015.93112373,28.7651293457,0.0,0.0,448.566543614,448.566543614,970.218930252,952.582067654,17.6368625984
 01/19  11:00:00,964.846462581,28.7651293457,0.0,0.0,448.566543614,448.566543614,640.640454946,620.790510772,19.8499441741
 01/19  12:00:00,964.429656369,29.1904670557,0.0,0.0,448.566543614,448.566543614,532.262564951,510.132407627,22.1301573242
 01/19  13:00:00,915.227078504,30.3400191945,0.0,0.0,448.566543614,398.725816546,436.634773213,409.961780379,26.6729928338
 01/19  14:00:00,965.476188795,31.0669390352,0.0,0.0,448.566543614,448.566543614,345.184994748,318.550634565,26.6343601823
 01/19  15:00:00,964.825575125,30.516293516,0.0,0.0,448.566543614,448.566543614,319.134722597,303.729357021,15.4053655753
 01/19  16:00:00,963.54487242,29.1794373057,0.0,0.0,448.566543614,448.566543614,374.68766656,359.287811302,15.399855258
 01/19  17:00:00,1020.70582436,28.7651293457,0.0,0.0,448.566543614,448.566543614,480.731597089,458.630955181,22.1006419074
 01/19  18:00:00,950.838374645,28.7651293457,0.0,0.0,348.885089477,398.725816546,649.977079655,639.005293257,10.9717863978
 01/19  19:00:00,752.110231742,28.7651293457,0.0,0.0,249.203635341,299.044362409,984.00940304,973.061887319,10.9475157208
 01/19  20:00:00,728.542507392,28.7651293457,0.0,0.0,249.203635341,299.044362409,1184.2265497,1177.66820766,6.55834203368
 01/19  21:00:00,580.062288565,28.7651293457,0.0,0.0,149.522181205,249.203635341,1268.48920602,1259.74256757,8.74663845389
 01/19  22:00:00,556.213691794,28.7651293457,0.0,0.0,149.522181205,249.203635341,1200.296493,1195.93022203,4.36627097008
 01/19  23:00:00,349.356900447,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903683966,0.0,2.1903683966
 01/19  24:00:00,299.992141486,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019036096,0.0,2.19019036096
 01/20  01:00:00,310.643763775,1.55440245648,0.942815458907,0.0,24.9203635341,199.362908273,7.75437855961,3.39371059354,4.36066796606
 01/20  02:00:00,318.143456671,1.94300307061,0.816084083787,0.0,24.9203635341,199.362908273,6.79489441358,4.6047009322,2.19019348138
 01/20  03:00:00,302.489351822,1.55440245648,0.0154326457652,0.0,24.9203635341,199.362908273,9.17514633431,6.98495183741,2.1901944969
 01/20  04:00:00,289.741001638,1.94300307061,0.0,0.0,24.9203635341,199.362908273,10.5561936487,8.36571422307,2.19047942563
 01/20  05:00:00,301.588361655,1.55440245648,0.0,0.0,24.9203635341,199.362908273,14.9362280151,12.7457475431,2.19048047192
 01/20  06:00:00,351.347913811,1.94300307061,0.0,0.0,49.8407270682,199.362908273,18.8524557789,14.4859465874,4.36650919151
 01/20  07:00:00,700.029846876,28.7651293457,206.086179164,0.0,49.8407270682,199.362908273,550.861877571,546.497512082,4.36436548875
 01/20  08:00:00,519.487255749,28.7651293457,0.0,0.0,149.522181205,199.362908273,1473.06429374,1464.31093497,8.75335876822
 01/20  09:00:00,1050.05784095,28.7651293457,0.0,0.0,448.566543614,448.566543614,1054.74497832,1037.13163493,17.6133433911
 01/20  10:00:00,1013.28535576,28.7651293457,0.0,0.0,448.566543614,448.566543614,935.758316741,918.120569298,17.6377474429
 01/20  11:00:00,964.063665396,28.7651293457,0.0,0.0,448.566543614,448.566543614,764.498391712,746.85320524,17.6451864724
 01/20  12:00:00,963.842724457,28.7651293457,0.0,0.0,448.566543614,448.566543614,701.413048102,679.282687786,22.1303603164
 01/20  13:00:00,914.002323509,28.7651293457,0.0,0.0,448.566543614,398.725816546,741.262678068,712.537267328,28.7254107399
 01/20  14:00:00,963.772614957,28.7651293457,0.0,0.0,448.566543614,448.566543614,714.997864517,690.396412159,24.601452358
 01/20  15:00:00,963.906719248,28.7651293457,0.0,0.0,448.566543614,448.566543614,784.989968996,769.583712673,15.4062563232
 01/20  16:00:00,964.084150111,28.7651293457,0.0,0.0,448.566543614,448.566543614,850.865353547,833.266612962,17.5987405857
 01/20  17:00:00,1021.50236021,28.7651293457,0.0,0.0,448.566543614,448.566543614,831.958868534,812.066373738,19.8924947959
 01/20  18:00:00,951.345418289,28.7651293457,0.0,0.0,348.885089477,398.725816546,808.723935683,795.563870599,13.160065084
 01/20  19:00:00,752.071617391,28.7651293457,0.0,0.0,249.203635341,299.044362409,853.061661168,844.30084394,8.76081722849
 01/20  20:00:00,727.957907149,28.7651293457,0.0,0.0,249.203635341,299.044362409,997.983650929,989.245220525,8.73843040331
 01/20  21:00:00,578.776777528,28.7651293457,0.0,0.0,149.522181205,249.203635341,1064.71169694,1055.96558021,8.74611673435
 01/20  22:00:00,554.407226442,28.7651293457,0.0,0.0,149.522181205,249.203635341,1047.69728971,1045.50396756,2.1933221573
 01/20  23:00:00,349.35690179,0.0,0.0,0.0,49.8407270682,199.362908273,4.360777896,0.0,4.360777896
 01/20  24:00:00,299.992142491,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028396176,0.0,2.19028396176
 01/21  01:00:00,265.325093661,1.55440245648,1.62938038452,0.0,24.9203635341,149.522181205,8.00828397964,5.81799635716,2.19028762248
 01/21  02:00:00,271.196448077,1.94300307061,1.69883489305,0.0,24.9203635341,149.522181205,11.0338283735,8.84338059276,2.19044778075
 01/21  03:00:00,255.669548656,1.55440245648,0.392360324382,0.0,24.9203635341,149.522181205,14.4424703197,12.2524483508,2.19002196896
 01/21  04:00:00,390.171469518,13.4646311733,96.9820238808,0.0,24.9203635341,149.522181205,44.4054286622,40.0446569472,4.360771715
 01/21  05:00:00,493.630926501,20.7571159609,172.063988924,0.0,24.9203635341,149.522181205,83.84973567,81.6592918353,2.19044383472
 01/21  06:00:00,469.534390533,17.3051738742,137.65493022,0.0,24.9203635341,149.522181205,97.2181979903,92.8514605311,4.36673745927
 01/21  07:00:00,697.866440595,28.7651293457,206.482479245,0.0,49.8407270682,199.362908273,1075.32866194,1073.13630412,2.19235782397
 01/21  08:00:00,423.332523854,28.7651293457,0.0,0.0,49.8407270682,199.362908273,2792.2627102,2785.71511298,6.54759721971
 01/21  09:00:00,655.134320027,28.7651293457,0.0,0.0,249.203635341,249.203635341,1711.03232656,1704.47294861,6.55937795584
 01/21  10:00:00,618.296563971,28.7651293457,0.0,0.0,249.203635341,249.203635341,1457.17389081,1446.22671902,10.9471717885
 01/21  11:00:00,569.312982999,28.7651293457,0.0,0.0,249.203635341,249.203635341,1312.69971261,1303.94542191,8.7542907058
 01/21  12:00:00,569.245186511,28.7651293457,0.0,0.0,249.203635341,249.203635341,1229.44105133,1218.48379734,10.9572539884
 01/21  13:00:00,569.197082807,28.7651293457,0.0,0.0,249.203635341,249.203635341,1152.98095658,1144.22276367,8.75819291115
 01/21  14:00:00,569.177296649,28.7651293457,0.0,0.0,249.203635341,249.203635341,1123.58515721,1112.64779532,10.9373618803
 01/21  15:00:00,320.129703035,28.7651293457,0.0,0.0,74.7610906023,174.442544739,1250.15140685,1243.59164529,6.55976155883
 01/21  16:00:00,320.19712344,28.7651293457,0.0,0.0,74.7610906023,174.442544739,1367.91007142,1361.35542276,6.55464865386
 01/21  17:00:00,377.718462588,28.7651293457,0.0,0.0,74.7610906023,174.442544739,1476.7776099,1470.22080239,6.55680750399
 01/21  18:00:00,382.497813966,28.7651293457,0.0,0.0,24.9203635341,149.522181205,1646.55791004,1642.19344375,4.36446628548
 01/21  19:00:00,363.809711212,0.971501535303,1.29928948482,0.0,24.9203635341,149.522181205,3.86298019948,1.67074935235,2.19223084713
 01/21  20:00:00,408.206701291,6.93116223773,48.7612463126,0.0,24.9203635341,149.522181205,16.7658796838,12.4010395662,4.36484011757
 01/21  21:00:00,516.882881492,17.3051738742,137.640102182,0.0,24.9203635341,149.522181205,42.2713093993,37.9065849178,4.36472448145
 01/21  22:00:00,539.821700935,20.7571159609,172.068640057,0.0,24.9203635341,149.522181205,87.0592159636,82.6908913039,4.36832465973
 01/21  23:00:00,467.812544556,17.3051738742,137.654931778,0.0,24.9203635341,149.522181205,101.464293894,99.2738520061,2.19044188794
 01/21  24:00:00,502.749753563,21.8663293947,176.165155878,0.0,24.9203635341,149.522181205,169.924928714,167.734482458,2.19044625636
 01/22  01:00:00,454.109436037,18.7841251192,145.382853556,0.0,24.9203635341,149.522181205,183.299027281,181.109499114,2.18952816715
 01/22  02:00:00,490.244681798,22.6058050172,175.853981415,0.0,24.9203635341,149.522181205,270.205247896,268.015772625,2.18947527079
 01/22  03:00:00,453.660542638,18.7841251192,145.107184615,0.0,24.9203635341,149.522181205,261.102004182,258.912466115,2.18953806767
 01/22  04:00:00,489.911212116,22.6058050172,175.73894109,0.0,24.9203635341,149.522181205,341.312100508,339.122600797,2.18949971056
 01/22  05:00:00,465.519466556,18.7841251192,144.886637331,0.0,24.9203635341,149.522181205,322.807215708,320.617725273,2.18949043432
 01/22  06:00:00,526.080778483,22.6058050172,175.625248335,0.0,24.9203635341,149.522181205,413.977620695,409.612789728,4.36483096772
 01/22  07:00:00,538.114004609,18.7841251192,144.60513365,0.0,24.9203635341,149.522181205,389.015541083,386.826022842,2.18951824081
 01/22  08:00:00,564.27770855,22.6058050172,175.089381842,0.0,24.9203635341,149.522181205,437.031068461,434.841573921,2.18949453929
 01/22  09:00:00,509.562239968,18.7841251192,143.03837738,0.0,24.9203635341,149.522181205,324.16062592,321.971097336,2.18952858413
 01/22  10:00:00,510.417157777,22.6058050172,174.753686916,0.0,24.9203635341,149.522181205,280.111951276,277.922446387,2.18950488969
 01/22  11:00:00,425.402079072,18.7841251192,143.616511711,0.0,24.9203635341,149.522181205,236.958249418,234.768710488,2.18953892958
 01/22  12:00:00,452.841629704,22.1621196437,171.833774086,0.0,24.9203635341,149.522181205,234.240589195,232.049171151,2.19141804361
 01/22  13:00:00,405.370995677,17.6749116854,137.654931787,0.0,24.9203635341,149.522181205,180.745097915,178.553691405,2.19140650999
 01/22  14:00:00,452.755079992,20.7571159609,172.068664733,0.0,24.9203635341,149.522181205,183.003013085,178.634377077,4.36863600801
 01/22  15:00:00,405.206680709,17.3051738742,137.608916488,0.0,24.9203635341,149.522181205,129.860994554,125.49823301,4.36276154427
 01/22  16:00:00,452.335852486,20.7571159609,171.511518218,0.0,24.9203635341,149.522181205,136.215311691,134.025804177,2.18950751478
 01/22  17:00:00,478.712518514,18.6362299947,141.145948673,0.0,24.9203635341,149.522181205,131.886788815,129.697606552,2.18918226351
 01/22  18:00:00,597.508269174,22.6058050172,173.044214726,0.0,24.9203635341,149.522181205,213.706148231,211.516630339,2.18951789224
 01/22  19:00:00,556.137084317,18.7841251192,137.636657652,0.0,24.9203635341,149.522181205,206.342686919,204.153192697,2.18949422149
 01/22  20:00:00,570.54202469,22.6058050172,170.981179281,0.0,24.9203635341,149.522181205,269.361881274,267.172352981,2.18952829263
 01/22  21:00:00,528.284672169,18.7841251192,134.453930589,0.0,24.9203635341,149.522181205,249.865583042,247.676078655,2.18950438747
 01/22  22:00:00,541.651916238,22.6058050172,166.8207805,0.0,24.9203635341,149.522181205,326.582877114,324.390441678,2.19243543575
 01/22  23:00:00,475.218818153,18.7841251192,130.578702696,0.0,24.9203635341,149.522181205,294.752737277,292.563222026,2.18951525118
 01/22  24:00:00,487.578169262,22.6058050172,162.016278583,0.0,24.9203635341,149.522181205,362.290981315,360.101446355,2.1895349595
 01/23  01:00:00,484.902988413,18.7841251192,127.39930348,0.0,24.9203635341,199.362908273,319.164012574,314.803350579,4.36066199581
 01/23  02:00:00,522.090571323,22.6058050172,158.946006547,0.0,24.9203635341,199.362908273,367.294421419,365.103972737,2.19044868225
 01/23  03:00:00,482.448896239,18.7841251192,124.920697279,0.0,24.9203635341,199.362908273,324.368691764,322.17823735,2.19045441383
 01/23  04:00:00,517.14185774,22.6058050172,154.654933366,0.0,24.9203635341,199.362908273,398.087042764,395.89656511,2.19047765352
 01/23  05:00:00,489.498742513,18.7841251192,120.973251134,0.0,24.9203635341,199.362908273,381.423440036,379.232974157,2.19046587814
 01/23  06:00:00,572.917146376,22.6058050172,149.886188636,0.0,49.8407270682,199.362908273,449.475533342,445.108702444,4.36683089861
 01/23  07:00:00,695.095917661,28.7651293457,205.335870141,0.0,49.8407270682,199.362908273,2217.5309893,2213.16637307,4.36461623674
 01/23  08:00:00,523.658240636,28.7651293457,0.0,0.0,149.522181205,199.362908273,3474.97260613,3466.21816029,8.754445845
 01/23  09:00:00,1054.0548319,28.7651293457,0.0,0.0,448.566543614,448.566543614,1998.28544347,1980.66929836,17.6161451076
 01/23  10:00:00,1017.05454004,28.7651293457,0.0,0.0,448.566543614,448.566543614,1591.05407493,1573.41712232,17.6369526045
 01/23  11:00:00,967.520296665,28.7651293457,0.0,0.0,448.566543614,448.566543614,1353.55658676,1335.91039613,17.6461906363
 01/23  12:00:00,965.433726961,28.7651293457,0.0,0.0,448.566543614,448.566543614,916.590108233,892.246595286,24.343512947
 01/23  13:00:00,914.716927518,28.7651293457,0.0,0.0,448.566543614,398.725816546,912.129539912,885.462125924,26.6674139876
 01/23  14:00:00,964.132579214,28.7651293457,0.0,0.0,448.566543614,448.566543614,824.520598756,800.103456478,24.4171422784
 01/23  15:00:00,963.910192317,28.7651293457,0.0,0.0,448.566543614,448.566543614,776.216272049,758.610702434,17.6055696153
 01/23  16:00:00,963.861103147,28.7651293457,0.0,0.0,448.566543614,448.566543614,784.432163875,769.032427689,15.3997361862
 01/23  17:00:00,1021.26153102,28.7651293457,0.0,0.0,448.566543614,448.566543614,785.002565048,765.109732774,19.8928322736
 01/23  18:00:00,951.174830509,28.7651293457,0.0,0.0,348.885089477,398.725816546,839.433754778,826.268947279,13.1648074984
 01/23  19:00:00,752.113717927,28.7651293457,0.0,0.0,249.203635341,299.044362409,1064.21957018,1053.27168355,10.947886624
 01/23  20:00:00,727.815397077,28.7651293457,0.0,0.0,249.203635341,299.044362409,1134.69006952,1128.13032983,6.55973968089
 01/23  21:00:00,578.391236688,28.7651293457,0.0,0.0,149.522181205,249.203635341,1201.03471737,1192.28763228,8.74708509052
 01/23  22:00:00,553.94604353,28.7651293457,0.0,0.0,149.522181205,249.203635341,1218.34534806,1213.97952286,4.36582519429
 01/23  23:00:00,349.356903722,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903616675,0.0,2.1903616675
 01/23  24:00:00,299.992144577,0.0,0.0,0.0,24.9203635341,199.362908273,2.19036640124,0.0,2.19036640124
 01/24  01:00:00,302.388367699,0.777201228242,0.890549498996,0.0,24.9203635341,199.362908273,5.43893595847,3.24856210876,2.19037384971
 01/24  02:00:00,317.861675957,1.55440245648,2.18142100864,0.0,24.9203635341,199.362908273,10.6853989404,6.32455773649,4.36084120388
 01/24  03:00:00,322.595871066,1.94300307061,1.62286011256,0.0,24.9203635341,199.362908273,12.7046783847,10.5141933124,2.19048507232
 01/24  04:00:00,313.520931288,1.55440245648,1.16221959001,0.0,24.9203635341,199.362908273,11.6799408403,9.48953864546,2.1904021948
 01/24  05:00:00,326.559475517,1.94300307061,0.62061576972,0.0,24.9203635341,199.362908273,17.5771261492,15.3867169286,2.19040922059
 01/24  06:00:00,372.66490021,1.55440245648,0.38948039239,0.0,49.8407270682,199.362908273,16.235551952,11.8691781164,4.36637383567
 01/24  07:00:00,703.044478726,28.7651293457,206.404780176,0.0,49.8407270682,199.362908273,1048.19273565,1043.82811142,4.36462422238
 01/24  08:00:00,518.828467084,28.7651293457,0.0,0.0,149.522181205,199.362908273,1526.11798169,1517.36356228,8.75441940871
 01/24  09:00:00,1049.38135975,28.7651293457,0.0,0.0,448.566543614,448.566543614,955.228796998,937.613214874,17.6155821241
 01/24  10:00:00,1012.41107843,28.7651293457,0.0,0.0,448.566543614,448.566543614,670.913986497,653.275319996,17.6386665005
 01/24  11:00:00,963.270662528,28.7651293457,0.0,0.0,448.566543614,448.566543614,492.952037176,475.305454622,17.6465825543
 01/24  12:00:00,963.110186382,28.7651293457,0.0,0.0,448.566543614,448.566543614,398.59399905,376.461524188,22.1324748616
 01/24  13:00:00,913.069383859,28.7651293457,0.0,0.0,448.566543614,398.725816546,271.819121057,242.920999161,28.8981218955
 01/24  14:00:00,1106.39181833,28.9087503438,76.1968545938,0.0,448.566543614,448.566543614,152.993716731,128.568455048,24.4252616833
 01/24  15:00:00,1071.20090006,29.6430643105,47.4583964993,0.0,448.566543614,448.566543614,108.295798197,90.6875581142,17.6082400831
 01/24  16:00:00,1074.60143624,28.9688837479,49.784968641,0.0,448.566543614,448.566543614,91.4946287369,76.0942727258,15.4003560111
 01/24  17:00:00,1101.77951151,28.7651293457,26.4434676171,0.0,448.566543614,448.566543614,116.799408674,96.9055151753,19.8938934985
 01/24  18:00:00,950.151844045,28.7651293457,0.0,0.0,348.885089477,398.725816546,271.665209511,258.501671022,13.163538489
 01/24  19:00:00,751.036139283,28.7651293457,0.0,0.0,249.203635341,299.044362409,508.022380203,497.074785951,10.9475942519
 01/24  20:00:00,726.846172355,28.7651293457,0.0,0.0,249.203635341,299.044362409,728.255186804,721.695036619,6.56015018549
 01/24  21:00:00,577.586239352,28.7651293457,0.0,0.0,149.522181205,249.203635341,906.197349404,897.451030347,8.74631905662
 01/24  22:00:00,552.974386869,28.7651293457,0.0,0.0,149.522181205,249.203635341,742.562997305,738.19638294,4.36661436504
 01/24  23:00:00,349.356904622,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014107057,0.0,2.19014107057
 01/24  24:00:00,299.992145395,0.0,0.0,0.0,24.9203635341,199.362908273,2.190175211,0.0,2.190175211
 01/25  01:00:00,287.769948325,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018419078,0.0,2.19018419078
 01/25  02:00:00,287.769948554,0.0,0.0,0.0,24.9203635341,199.362908273,4.36039409079,0.0,4.36039409079
 01/25  03:00:00,293.451841473,0.388600614121,0.0243747443482,0.0,24.9203635341,199.362908273,3.62134772864,1.43113779071,2.19020993793
 01/25  04:00:00,323.124008218,1.94300307061,0.405822539187,0.0,24.9203635341,199.362908273,9.62788214356,7.4373963265,2.19048581706
 01/25  05:00:00,328.297635506,1.55440245648,0.375874788664,0.0,24.9203635341,199.362908273,10.1204328927,7.93020586989,2.19022702283
 01/25  06:00:00,384.850898357,1.94300307061,0.580836437035,0.0,49.8407270682,199.362908273,15.5909793321,11.2244144671,4.36656486495
 01/25  07:00:00,694.255916011,28.7651293457,197.601828957,0.0,49.8407270682,199.362908273,900.607336723,896.242823307,4.36451341624
 01/25  08:00:00,510.480701763,28.7651293457,0.0,0.0,149.522181205,199.362908273,1684.19099987,1675.4359731,8.75502677115
 01/25  09:00:00,1049.94828116,28.7651293457,0.0,0.0,448.566543614,448.566543614,1174.94975354,1159.53326868,15.4164848588
 01/25  10:00:00,1012.90816116,28.7651293457,0.0,0.0,448.566543614,448.566543614,839.595476019,819.752995455,19.8424805636
 01/25  11:00:00,963.663893206,28.7651293457,0.0,0.0,448.566543614,448.566543614,653.120109082,635.47449965,17.6456094317
 01/25  12:00:00,963.532722743,28.7651293457,0.0,0.0,448.566543614,448.566543614,616.793651145,594.661624411,22.1320267338
 01/25  13:00:00,913.716762679,28.7651293457,0.0,0.0,448.566543614,398.725816546,667.176459679,638.272732065,28.9037276143
 01/25  14:00:00,963.501506338,28.7651293457,0.0,0.0,448.566543614,448.566543614,644.278088527,619.853162338,24.424926189
 01/25  15:00:00,963.462671744,28.7651293457,0.0,0.0,448.566543614,448.566543614,627.512122981,609.904401343,17.6077216382
 01/25  16:00:00,963.430943107,28.7651293457,0.0,0.0,448.566543614,448.566543614,609.767100729,594.367131628,15.3999691007
 01/25  17:00:00,1020.83155923,28.7651293457,0.0,0.0,448.566543614,448.566543614,589.021914212,569.128346041,19.8935681706
 01/25  18:00:00,950.745787321,28.7651293457,0.0,0.0,348.885089477,398.725816546,630.563741113,617.40042586,13.1633152529
 01/25  19:00:00,751.463827253,28.7651293457,0.0,0.0,249.203635341,299.044362409,700.971268795,690.02384053,10.9474282652
 01/25  20:00:00,726.933706917,28.7651293457,0.0,0.0,249.203635341,299.044362409,653.030822918,646.470770032,6.56005288644
 01/25  21:00:00,577.502485092,28.7651293457,0.0,0.0,149.522181205,249.203635341,748.759151034,740.012934381,8.74621665312
 01/25  22:00:00,553.180542997,28.7651293457,0.0,0.0,149.522181205,249.203635341,840.596258395,836.229700236,4.36655815902
 01/25  23:00:00,349.356905283,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049363718,0.0,2.19049363718
 01/25  24:00:00,299.992146056,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050201819,0.0,2.19050201819
 01/26  01:00:00,287.769948937,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051208526,0.0,2.19051208526
 01/26  02:00:00,319.352567349,1.55440245648,2.61513476644,0.0,24.9203635341,199.362908273,11.1888254045,6.82785774651,4.36096765798
 01/26  03:00:00,326.031103314,1.94300307061,3.34406287631,0.0,24.9203635341,199.362908273,12.4164731845,10.2262866585,2.19018652601
 01/26  04:00:00,317.195657896,1.55440245648,1.53857149851,0.0,24.9203635341,199.362908273,13.2092631255,11.0190667764,2.19019634908
 01/26  05:00:00,334.176243899,1.94300307061,1.94885364275,0.0,24.9203635341,199.362908273,16.5741221811,14.3836306121,2.19049156894
 01/26  06:00:00,371.367920723,1.55440245648,0.715005676905,0.0,49.8407270682,199.362908273,20.4874682172,16.1205998788,4.36686833831
 01/26  07:00:00,697.121651997,28.7651293457,202.754705419,0.0,49.8407270682,199.362908273,914.720568049,910.356083397,4.3644846519
 01/26  08:00:00,510.514027892,28.7651293457,0.0,0.0,149.522181205,199.362908273,1626.08395285,1617.32893337,8.75501948458
 01/26  09:00:00,1049.70700027,28.7651293457,0.0,0.0,448.566543614,448.566543614,1030.27111749,1014.85450609,15.4166113955
 01/26  10:00:00,1012.48237429,28.7651293457,0.0,0.0,448.566543614,448.566543614,643.424261144,623.581498955,19.8427621885
 01/26  11:00:00,963.437942701,28.7651293457,0.0,0.0,448.566543614,448.566543614,553.744874809,536.098916432,17.645958377
 01/26  12:00:00,963.304161977,28.7651293457,0.0,0.0,448.566543614,448.566543614,486.267243568,464.134597454,22.1326461137
 01/26  13:00:00,913.30793101,28.7651293457,0.0,0.0,448.566543614,398.725816546,409.772387906,380.870367148,28.9020207579
 01/26  14:00:00,962.993845504,28.7651293457,0.0,0.0,448.566543614,448.566543614,317.432942129,293.008269671,24.4246724583
 01/26  15:00:00,962.940893665,28.7651293457,0.0,0.0,448.566543614,448.566543614,296.124497137,278.515979199,17.6085179382
 01/26  16:00:00,962.926427615,28.7651293457,0.0,0.0,448.566543614,448.566543614,294.376806326,278.975332424,15.4014739022
 01/26  17:00:00,1011.92794815,28.7651293457,0.0,0.0,448.566543614,448.566543614,388.415866465,368.521142133,19.8947243323
 01/26  18:00:00,950.681855084,28.7651293457,0.0,0.0,348.885089477,398.725816546,660.823862389,647.659794763,13.164067626
 01/26  19:00:00,751.640620575,28.7651293457,0.0,0.0,249.203635341,299.044362409,865.866618476,854.918562849,10.9480556266
 01/26  20:00:00,727.407901594,28.7651293457,0.0,0.0,249.203635341,299.044362409,962.130166066,955.570738454,6.55942761207
 01/26  21:00:00,578.077468634,28.7651293457,0.0,0.0,149.522181205,249.203635341,992.800552412,984.053804609,8.74674780323
 01/26  22:00:00,553.695171767,28.7651293457,0.0,0.0,149.522181205,249.203635341,957.078112937,952.711844451,4.3662684859
 01/26  23:00:00,349.356905747,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044607814,0.0,2.19044607814
 01/26  24:00:00,299.992146572,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027753631,0.0,2.19027753631
 01/27  01:00:00,316.912136604,1.55440245648,1.90777026407,0.0,24.9203635341,199.362908273,8.04311553095,5.85261229506,2.19050323589
 01/27  02:00:00,322.167684693,1.94300307061,2.15705454786,0.0,24.9203635341,199.362908273,13.3346682092,8.97405822886,4.36060998037
 01/27  03:00:00,308.383364501,1.55440245648,0.63544446693,0.0,24.9203635341,199.362908273,14.1129549503,11.9224900434,2.19046490691
 01/27  04:00:00,309.751894088,1.94300307061,0.311386658339,0.0,24.9203635341,199.362908273,17.7542884042,15.5638125802,2.19047582394
 01/27  05:00:00,301.586520159,1.55440245648,0.0,0.0,24.9203635341,199.362908273,26.0463532924,23.8560101866,2.19034310583
 01/27  06:00:00,543.321637316,17.3051738742,137.499966092,0.0,49.8407270682,199.362908273,72.3880366453,68.0217670202,4.36626962504
 01/27  07:00:00,698.04710702,28.7651293457,206.482243811,0.0,49.8407270682,199.362908273,926.424416152,922.05964672,4.36476943203
 01/27  08:00:00,514.266445603,28.7651293457,0.0,0.0,149.522181205,199.362908273,2639.52126089,2630.76688257,8.75437832085
 01/27  09:00:00,1053.46543886,28.7651293457,0.0,0.0,448.566543614,448.566543614,1335.58407197,1317.967607,17.6164649704
 01/27  10:00:00,1016.66501676,28.7651293457,0.0,0.0,448.566543614,448.566543614,1004.41717463,986.777688451,17.6394861833
 01/27  11:00:00,967.512316533,28.7917382846,0.0,0.0,448.566543614,448.566543614,891.20247015,873.554685849,17.647784301
 01/27  12:00:00,966.432138971,29.9759836811,0.0,0.0,448.566543614,448.566543614,622.94345364,600.8085999,22.1348537404
 01/27  13:00:00,916.92131389,30.9650558724,0.0,0.0,448.566543614,398.725816546,653.276813736,624.38272195,28.8940917853
 01/27  14:00:00,967.12934356,31.5307254295,0.0,0.0,448.566543614,448.566543614,667.869916548,643.449332137,24.4205844107
 01/27  15:00:00,966.479957667,30.8180167606,0.0,0.0,448.566543614,448.566543614,700.891564828,683.285479536,17.6060852925
 01/27  16:00:00,965.511143367,29.410209221,0.0,0.0,448.566543614,448.566543614,778.716159925,763.315704617,15.4004553085
 01/27  17:00:00,1015.39072666,28.7651293457,0.0,0.0,448.566543614,448.566543614,986.660583778,965.710028534,20.9505552439
 01/27  18:00:00,955.034822784,28.7651293457,0.0,0.0,348.885089477,398.725816546,947.618878451,935.501485791,12.1173926606
 01/27  19:00:00,755.767599462,28.7651293457,0.0,0.0,249.203635341,299.044362409,992.096053668,981.148674711,10.9473789569
 01/27  20:00:00,731.359461934,28.7651293457,0.0,0.0,249.203635341,299.044362409,1058.22327222,1051.66399292,6.55927929901
 01/27  21:00:00,581.908485189,28.7651293457,0.0,0.0,149.522181205,249.203635341,1130.26666775,1121.51988234,8.74678540485
 01/27  22:00:00,557.516376678,28.7651293457,0.0,0.0,149.522181205,249.203635341,1194.23216476,1189.86587012,4.36629464042
 01/27  23:00:00,349.553369008,0.194300307061,0.0,0.0,49.8407270682,199.362908273,2.68093742152,0.490559527647,2.19037789388
 01/27  24:00:00,334.59332865,1.94300307061,1.9442243044,0.0,24.9203635341,199.362908273,5.19517948828,3.00496930042,2.19021018786
 01/28  01:00:00,252.682757828,1.55440245648,0.040402393595,0.0,24.9203635341,149.522181205,11.8663548564,7.50532714135,4.36102771501
 01/28  02:00:00,431.01772189,17.3051738742,137.455175264,0.0,24.9203635341,149.522181205,31.0150339347,28.8245201081,2.19051382666
 01/28  03:00:00,479.756763169,20.7571159609,172.068293444,0.0,24.9203635341,149.522181205,57.4042347815,55.2137091227,2.19052565887
 01/28  04:00:00,432.056015449,17.3051738742,137.654931662,0.0,24.9203635341,149.522181205,77.3580063483,75.167521786,2.19048456226
 01/28  05:00:00,491.65738437,20.7571159609,172.068664733,0.0,24.9203635341,149.522181205,122.752640883,120.562144415,2.19049646818
 01/28  06:00:00,468.347825341,17.3051738742,137.654931787,0.0,24.9203635341,149.522181205,153.944374893,149.577505799,4.36686909394
 01/28  07:00:00,696.220969539,28.7651293457,206.482481194,0.0,49.8407270682,199.362908273,1046.85266274,1042.48802143,4.36464131147
 01/28  08:00:00,414.915326936,28.7651293457,0.0,0.0,49.8407270682,199.362908273,2813.27814314,2808.90641421,4.37172892499
 01/28  09:00:00,655.080889916,28.7651293457,0.0,0.0,249.203635341,249.203635341,1681.08205704,1672.34270494,8.73935209771
 01/28  10:00:00,618.223342026,28.7651293457,0.0,0.0,249.203635341,249.203635341,1362.02435171,1353.26306894,8.76128276351
 01/28  11:00:00,569.237712069,28.7651293457,0.0,0.0,249.203635341,249.203635341,1222.93922266,1212.00152508,10.9376975784
 01/28  12:00:00,568.455445667,28.7651293457,0.0,0.0,249.203635341,249.203635341,1029.81266044,1018.85445289,10.9582075504
 01/28  13:00:00,567.10387939,28.7651293457,0.0,0.0,249.203635341,249.203635341,885.740990292,876.981685486,8.75930480548
 01/28  14:00:00,566.663115918,28.7651293457,0.0,0.0,249.203635341,249.203635341,897.417526235,888.663480659,8.75404557676
 01/28  15:00:00,317.174111377,28.7651293457,0.0,0.0,74.7610906023,174.442544739,921.202855662,912.463925055,8.73893060673
 01/28  16:00:00,316.627039505,28.7651293457,0.0,0.0,74.7610906023,174.442544739,852.660253648,846.106526999,6.55372664868
 01/28  17:00:00,365.656506301,28.7651293457,0.0,0.0,74.7610906023,174.442544739,1024.57278357,1018.0158521,6.55693146989
 01/28  18:00:00,379.611278233,28.7651293457,0.0,0.0,24.9203635341,149.522181205,1376.00557653,1371.64119461,4.36438192473
 01/28  19:00:00,347.929995309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19244465122,0.0,2.19244465122
 01/28  20:00:00,362.887287287,1.94300307061,3.81787908132,0.0,24.9203635341,149.522181205,8.18383495569,3.81904771675,4.36478723894
 01/28  21:00:00,353.154908506,1.55440245648,1.77558688783,0.0,24.9203635341,149.522181205,7.20037942864,5.00791412654,2.19246530209
 01/28  22:00:00,323.752901383,1.94300307061,0.410673111518,0.0,24.9203635341,149.522181205,18.8078357758,12.2652136563,6.54262211947
 01/28  23:00:00,516.501196745,20.7571159609,171.917279439,0.0,24.9203635341,149.522181205,46.6007137972,44.4102483923,2.1904654049
 01/28  24:00:00,445.442646656,17.3051738742,137.654875902,0.0,24.9203635341,149.522181205,60.8298433761,58.6393185171,2.190524859
 01/29  01:00:00,481.073058625,20.7571159609,172.06866464,0.0,24.9203635341,149.522181205,80.8870273494,78.6975121231,2.18951522631
 01/29  02:00:00,433.068256409,17.3051738742,137.654931787,0.0,24.9203635341,149.522181205,101.434512265,99.2449690241,2.18954324135
 01/29  03:00:00,480.931835955,20.7571159609,172.068664733,0.0,24.9203635341,149.522181205,123.895390452,121.705833845,2.18955660697
 01/29  04:00:00,432.941062531,17.3051738742,137.654931787,0.0,24.9203635341,149.522181205,149.912771385,147.723259228,2.18951215661
 01/29  05:00:00,492.938607963,20.7571159609,172.068664733,0.0,24.9203635341,149.522181205,174.680092309,172.490537625,2.18955468332
 01/29  06:00:00,469.457632961,17.3051738742,137.654931787,0.0,24.9203635341,149.522181205,203.552902793,199.187963961,4.36493883245
 01/29  07:00:00,565.795995458,20.7571159609,172.068664733,0.0,24.9203635341,149.522181205,225.464752393,223.275201768,2.18955062522
 01/29  08:00:00,499.741022555,17.3051738742,137.654931787,0.0,24.9203635341,149.522181205,248.185496887,245.995961694,2.18953519299
 01/29  09:00:00,539.27511838,20.7571159609,172.068664733,0.0,24.9203635341,149.522181205,163.931208465,161.741688689,2.18951977655
 01/29  10:00:00,455.169878875,17.3051738742,137.654931787,0.0,24.9203635341,149.522181205,145.807585798,145.379656729,0.427929068953
 01/29  11:00:00,455.011583845,20.7571159609,172.068664733,0.0,24.9203635341,149.522181205,107.686442173,105.905096381,1.78134579183
 01/29  12:00:00,407.911145929,17.3051738742,137.654931787,0.0,24.9203635341,149.522181205,101.004031055,96.6410392384,4.36299181708
 01/29  13:00:00,457.346766663,20.7571159609,172.068664733,0.0,24.9203635341,149.522181205,108.612037786,106.420546296,2.19149149045
 01/29  14:00:00,416.769698821,17.3051738742,137.712165452,0.0,24.9203635341,149.522181205,90.4034524009,86.0346787325,4.36877366841
 01/29  15:00:00,368.427564175,13.0760305592,98.7563703677,0.0,24.9203635341,149.522181205,44.1889515757,39.8261695734,4.36278200238
 01/29  16:00:00,316.602887898,8.85597993221,62.3667807062,0.0,24.9203635341,149.522181205,37.7381230803,35.5486064401,2.1895166402
 01/29  17:00:00,460.227419164,16.91657326,137.653363088,0.0,24.9203635341,149.522181205,45.8402115692,43.6506534621,2.18955810718
 01/29  18:00:00,595.641919622,21.1457165751,172.068662123,0.0,24.9203635341,149.522181205,84.5686637784,82.3791201468,2.1895436316
 01/29  19:00:00,542.999572486,16.91657326,136.847799586,0.0,24.9203635341,149.522181205,104.749899017,102.560370976,2.18952804127
 01/29  20:00:00,563.108386485,21.1457165751,168.450283563,0.0,24.9203635341,149.522181205,202.531263564,200.341750713,2.18951285074
 01/29  21:00:00,511.224942126,16.91657326,131.710067394,0.0,24.9203635341,149.522181205,173.089526523,170.90003026,2.18949626303
 01/29  22:00:00,530.409057784,21.1457165751,162.028048136,0.0,24.9203635341,149.522181205,293.024065287,290.831857526,2.19220776079
 01/29  23:00:00,484.658724538,18.395524505,139.298370413,0.0,24.9203635341,149.522181205,254.627917919,252.438466142,2.18945177684
 01/29  24:00:00,498.831667495,22.9944056313,172.053848285,0.0,24.9203635341,149.522181205,413.243021249,411.053467637,2.1895536114
 01/30  01:00:00,494.234493377,18.395524505,136.658097574,0.0,24.9203635341,199.362908273,318.610715228,314.249746353,4.36096887531
 01/30  02:00:00,534.444349129,22.9944056313,170.770483209,0.0,24.9203635341,199.362908273,471.950526496,469.760030222,2.19049627376
 01/30  03:00:00,490.751986641,18.395524505,133.90384627,0.0,24.9203635341,199.362908273,361.380184385,359.189747115,2.19043726984
 01/30  04:00:00,529.000997604,22.9944056313,166.084701923,0.0,24.9203635341,199.362908273,528.009416913,525.818964509,2.19045240369
 01/30  05:00:00,498.129516242,18.395524505,129.726295926,0.0,24.9203635341,199.362908273,397.836766685,395.646229296,2.1905373893
 01/30  06:00:00,584.801795201,22.9944056313,160.942322792,0.0,49.8407270682,199.362908273,551.090525925,546.723716101,4.36680982394
 01/30  07:00:00,695.534734925,28.7651293457,206.481763076,0.0,49.8407270682,199.362908273,2424.10683157,2419.74199565,4.364835917
 01/30  08:00:00,515.577538429,28.7651293457,0.0,0.0,149.522181205,199.362908273,3528.42477516,3519.67079828,8.75397687709
 01/30  09:00:00,1053.98086695,28.7651293457,0.0,0.0,448.566543614,448.566543614,1955.82526753,1938.20883869,17.6164288359
 01/30  10:00:00,1016.90914364,28.7651293457,0.0,0.0,448.566543614,448.566543614,1488.20544811,1470.56622305,17.6392250537
 01/30  11:00:00,965.772151392,28.7651293457,0.0,0.0,448.566543614,448.566543614,1010.39995208,990.54869255,19.8512595266
 01/30  12:00:00,964.427484719,28.7651293457,0.0,0.0,448.566543614,448.566543614,789.802231231,767.666398174,22.135833057
 01/30  13:00:00,913.825344644,28.7651293457,0.0,0.0,448.566543614,398.725816546,617.926794712,591.250061372,26.6767333405
 01/30  14:00:00,963.232354068,28.7651293457,0.0,0.0,448.566543614,448.566543614,465.630767353,438.990650465,26.6401168885
 01/30  15:00:00,963.063161596,28.7651293457,0.0,0.0,448.566543614,448.566543614,388.584930387,373.176407473,15.4085229147
 01/30  16:00:00,963.034652395,28.7651293457,0.0,0.0,448.566543614,448.566543614,398.674439937,383.272877568,15.4015623696
 01/30  17:00:00,1011.96634046,28.7651293457,0.0,0.0,448.566543614,448.566543614,458.91484531,436.809814228,22.105031082
 01/30  18:00:00,950.424204478,28.7651293457,0.0,0.0,348.885089477,398.725816546,526.569664662,513.40992067,13.1597439923
 01/30  19:00:00,751.239641586,28.7651293457,0.0,0.0,249.203635341,299.044362409,720.815038543,712.052921382,8.76211716069
 01/30  20:00:00,726.925209911,28.7651293457,0.0,0.0,249.203635341,299.044362409,862.534084029,853.794706841,8.73937718828
 01/30  21:00:00,577.66736768,28.7651293457,0.0,0.0,149.522181205,249.203635341,1100.41555798,1092.4513022,7.96425578549
 01/30  22:00:00,553.313776666,28.7651293457,0.0,0.0,149.522181205,249.203635341,1142.54127432,1139.56905723,2.97221708885
 01/30  23:00:00,349.356908062,0.0,0.0,0.0,49.8407270682,199.362908273,4.36082308312,0.0,4.36082308312
 01/30  24:00:00,299.992148759,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903248954,0.0,2.1903248954
 01/31  01:00:00,287.769951134,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033998187,0.0,2.19033998187
 01/31  02:00:00,315.390532936,1.16580184236,3.15772663421,0.0,24.9203635341,199.362908273,7.66557675894,5.47522223982,2.19035451912
 01/31  03:00:00,319.417456643,1.55440245648,3.67095733966,0.0,24.9203635341,199.362908273,11.8274887384,9.63702912849,2.1904596099
 01/31  04:00:00,327.168009445,1.94300307061,4.435411203,0.0,24.9203635341,199.362908273,14.9169424876,10.5561606334,4.36078185421
 01/31  05:00:00,330.82135346,1.55440245648,2.88704216131,0.0,24.9203635341,199.362908273,11.4716620653,9.28115893557,2.19050312975
 01/31  06:00:00,388.020884767,1.94300307061,3.72894581037,0.0,49.8407270682,199.362908273,16.1824890807,11.8158327763,4.36665630432
 01/31  07:00:00,710.669903564,28.7651293457,206.252993488,0.0,49.8407270682,199.362908273,1234.66633355,1232.4742964,2.19203715057
 01/31  08:00:00,509.731034275,28.7651293457,0.0,0.0,149.522181205,199.362908273,1288.16374023,1277.22523888,10.9385013469
 01/31  09:00:00,1048.78644796,28.7651293457,0.0,0.0,448.566543614,448.566543614,655.571310278,640.15499772,15.4163125579
 01/31  10:00:00,1011.92177628,28.7651293457,0.0,0.0,448.566543614,448.566543614,460.110763331,440.268324379,19.8424389525
 01/31  11:00:00,963.023514174,28.7651293457,0.0,0.0,448.566543614,448.566543614,453.48838428,435.842003919,17.6463803602
 01/31  12:00:00,962.994906745,28.7651293457,0.0,0.0,448.566543614,448.566543614,432.481063975,410.346375847,22.1346881288
 01/31  13:00:00,913.173664994,28.7651293457,0.0,0.0,448.566543614,398.725816546,457.420547606,430.734677258,26.6858703481
 01/31  14:00:00,963.034449976,28.7651293457,0.0,0.0,448.566543614,448.566543614,483.551465813,456.902503896,26.6489619174
 01/31  15:00:00,963.025889884,28.7651293457,0.0,0.0,448.566543614,448.566543614,472.689857101,455.081820445,17.6080366556
 01/31  16:00:00,962.951725029,28.7651293457,0.0,0.0,448.566543614,448.566543614,390.319496627,374.918941319,15.4005553084
 01/31  17:00:00,1011.90718418,28.7651293457,0.0,0.0,448.566543614,448.566543614,448.040809347,428.145620979,19.8951883674
 01/31  18:00:00,950.535916721,28.7651293457,0.0,0.0,348.885089477,398.725816546,650.610668682,637.446368169,13.1643005129
 01/31  19:00:00,751.364167609,28.7651293457,0.0,0.0,249.203635341,299.044362409,800.480218256,789.53189538,10.9483228755
 01/31  20:00:00,726.940621853,28.7651293457,0.0,0.0,249.203635341,299.044362409,793.495681769,786.936085156,6.55959661263
 01/31  21:00:00,577.596106675,28.7651293457,0.0,0.0,149.522181205,249.203635341,924.440781054,915.693711296,8.74706975758
 01/31  22:00:00,553.422016054,28.7651293457,0.0,0.0,149.522181205,249.203635341,1087.42953354,1083.0631268,4.36640674029
 01/31  23:00:00,349.356908121,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905139578,0.0,2.1905139578
 01/31  24:00:00,299.992148936,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034988642,0.0,2.19034988642
 02/01  01:00:00,301.992199524,0.777201228242,0.861610135336,0.0,24.9203635341,199.362908273,6.12207472414,3.93170937036,2.19036535378
 02/01  02:00:00,314.86788314,1.55440245648,1.82634991932,0.0,24.9203635341,199.362908273,12.8649509647,8.50403081237,4.36092015237
 02/01  03:00:00,314.035179628,1.94300307061,0.644996691607,0.0,24.9203635341,199.362908273,20.4556535929,18.2651696272,2.19048396569
 02/01  04:00:00,342.90953943,5.39494515737,34.3196459573,0.0,24.9203635341,199.362908273,35.730601727,33.5401753203,2.19042640669
 02/01  05:00:00,542.240536318,21.1457165751,172.011684109,0.0,24.9203635341,199.362908273,114.442825758,112.252293758,2.19053200062
 02/01  06:00:00,543.382895725,16.91657326,137.654912685,0.0,49.8407270682,199.362908273,120.0610448,115.694133053,4.3669117474
 02/01  07:00:00,697.866121567,28.7651293457,206.482456358,0.0,49.8407270682,199.362908273,1259.36922848,1255.00429913,4.36492935839
 02/01  08:00:00,514.079273728,28.7651293457,0.0,0.0,149.522181205,199.362908273,2821.35582129,2812.60077578,8.75504551277
 02/01  09:00:00,1051.69082567,28.7651293457,0.0,0.0,448.566543614,448.566543614,1075.33434604,1057.71828968,17.6160563631
 02/01  10:00:00,1013.30994068,28.7651293457,0.0,0.0,448.566543614,448.566543614,594.864312219,577.223993538,17.6403186803
 02/01  11:00:00,963.507721251,28.7839438205,0.0,0.0,448.566543614,448.566543614,377.992404599,360.343246005,17.6491585943
 02/01  12:00:00,964.354528968,30.0910971872,0.0,0.0,448.566543614,448.566543614,241.623621143,217.276632173,24.3469889699
 02/01  13:00:00,1028.43906471,31.1556476581,70.475967914,0.0,448.566543614,398.725816546,167.234027627,140.560485219,26.6735424082
 02/01  14:00:00,1074.71747648,31.7064294729,51.6213658021,0.0,448.566543614,448.566543614,128.598738051,101.9615014,26.6372366512
