Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  15:00:00,1131.7468035,31.4737307873,95.6446005246,0.0,448.566543614,448.566543614,85.852523039,70.4457251712,15.4067978678
 02/01  16:00:00,1134.79804621,29.691858282,97.0944528446,0.0,448.566543614,448.566543614,76.4605445846,61.0584060388,15.4021385458
 02/01  17:00:00,1131.76925962,28.7651293457,57.0076333665,0.0,448.566543614,448.566543614,114.306229769,92.2010905499,22.1051392193
 02/01  18:00:00,1019.00348272,28.7651293457,22.8843393531,0.0,348.885089477,398.725816546,153.977931498,140.818542997,13.1593885001
 02/01  19:00:00,750.749832302,28.7651293457,0.0,0.0,249.203635341,299.044362409,212.482226346,203.719524618,8.7627017282
 02/01  20:00:00,726.36635675,28.7651293457,0.0,0.0,249.203635341,299.044362409,281.826656216,273.087075537,8.73958067875
 02/01  21:00:00,576.929152781,28.7651293457,0.0,0.0,149.522181205,249.203635341,372.023411804,365.457687329,6.56572447556
 02/01  22:00:00,552.512475288,28.7651293457,0.0,0.0,149.522181205,249.203635341,417.196894589,412.83045981,4.36643477948
 02/01  23:00:00,349.356908721,0.0,0.0,0.0,49.8407270682,199.362908273,2.19046185856,0.0,2.19046185856
 02/01  24:00:00,299.992149617,0.0,0.0,0.0,24.9203635341,199.362908273,4.36096669454,0.0,4.36096669454
 02/02  01:00:00,287.769951894,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050718223,0.0,2.19050718223
 02/02  02:00:00,287.769951799,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052290135,0.0,2.19052290135
 02/02  03:00:00,287.76995191,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053861814,0.0,2.19053861814
 02/02  04:00:00,287.769952169,0.0,0.0,0.0,24.9203635341,199.362908273,4.36041318579,0.0,4.36041318579
 02/02  05:00:00,299.992149903,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023073045,0.0,2.19023073045
 02/02  06:00:00,349.358398055,0.0,0.0,0.0,49.8407270682,199.362908273,4.36629620716,0.0,4.36629620716
 02/02  07:00:00,713.145823365,28.7651293457,197.565721616,0.0,49.8407270682,199.362908273,705.131070431,702.938724739,2.19234569117
 02/02  08:00:00,509.092250787,28.7651293457,0.0,0.0,149.522181205,199.362908273,707.363272308,698.608587974,8.75468433469
 02/02  09:00:00,1048.47858761,28.7651293457,0.0,0.0,448.566543614,448.566543614,382.770045177,365.154235396,17.615809781
 02/02  10:00:00,1161.26442965,28.7651293457,76.2539998943,0.0,448.566543614,448.566543614,290.566622312,272.92791042,17.6387118922
 02/02  11:00:00,1091.45892311,28.7651293457,40.1204206453,0.0,448.566543614,448.566543614,257.367501703,237.516168768,19.8513329343
 02/02  12:00:00,1165.32682757,28.7651293457,112.926880482,0.0,448.566543614,448.566543614,221.353726724,199.217917701,22.1358090231
 02/02  13:00:00,1201.34804976,28.7651293457,198.022699928,0.0,448.566543614,398.725816546,234.99153858,208.306737012,26.6848015675
 02/02  14:00:00,1293.93498842,28.7651293457,240.476708289,0.0,448.566543614,448.566543614,186.810270599,160.162112878,26.6481577209
 02/02  15:00:00,1313.02277728,28.7651293457,259.297425295,0.0,448.566543614,448.566543614,163.880190187,148.471507258,15.408682929
 02/02  16:00:00,1314.16852444,28.7651293457,260.342845835,0.0,448.566543614,448.566543614,160.401797988,142.801585954,17.6002120339
 02/02  17:00:00,1361.25371213,28.7651293457,258.436097353,0.0,448.566543614,448.566543614,163.054739197,143.159671221,19.8950679766
 02/02  18:00:00,1298.16030543,28.7651293457,256.896022247,0.0,348.885089477,398.725816546,190.370989783,177.206948753,13.1640410299
 02/02  19:00:00,1077.10486811,28.7651293457,235.630325674,0.0,249.203635341,299.044362409,249.818451007,238.871021918,10.9474290888
 02/02  20:00:00,1008.68192684,28.7651293457,192.078355844,0.0,249.203635341,299.044362409,260.82854471,254.269056324,6.55948838611
 02/02  21:00:00,879.792206556,28.7651293457,212.470952359,0.0,149.522181205,249.203635341,303.958079536,295.211128347,8.74695118927
 02/02  22:00:00,892.076252163,28.7651293457,249.174980808,0.0,149.522181205,249.203635341,303.087291929,298.720949391,4.36634253821
 02/02  23:00:00,349.356908744,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030298749,0.0,2.19030298749
 02/02  24:00:00,299.992149607,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031899426,0.0,2.19031899426
 02/03  01:00:00,287.769952246,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033561346,0.0,2.19033561346
 02/03  02:00:00,287.769952401,0.0,0.0,0.0,24.9203635341,199.362908273,4.3607205431,0.0,4.3607205431
 02/03  03:00:00,287.769952246,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038491677,0.0,2.19038491677
 02/03  04:00:00,287.769952067,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040133394,0.0,2.19040133394
 02/03  05:00:00,299.992149906,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041773902,0.0,2.19041773902
 02/03  06:00:00,349.35839899,0.0,0.0,0.0,49.8407270682,199.362908273,4.36645224223,0.0,4.36645224223
 02/03  07:00:00,755.658514271,28.7651293457,235.442005291,0.0,49.8407270682,199.362908273,566.743951061,562.37922038,4.36473068113
 02/03  08:00:00,700.865027121,28.7651293457,107.283673329,0.0,149.522181205,199.362908273,459.88381427,451.128795505,8.75501876488
 02/03  09:00:00,1211.57709079,28.7651293457,82.6392930529,0.0,448.566543614,448.566543614,175.820605023,158.201337426,17.6192675976
 02/03  10:00:00,1234.47667052,28.7651293457,132.764563438,0.0,448.566543614,448.566543614,117.340116534,99.7000924316,17.6400241028
 02/03  11:00:00,1236.70631029,29.5297714864,182.47059326,0.0,448.566543614,448.566543614,107.616591441,89.9674293933,17.6491620473
 02/03  12:00:00,1296.62256061,32.4325688185,238.947533241,0.0,448.566543614,448.566543614,107.418633336,83.0710861168,24.3475472191
 02/03  13:00:00,1258.70855162,33.9289849968,249.027620554,0.0,448.566543614,398.725816546,124.287868113,97.6134538235,26.6744142896
 02/03  14:00:00,1315.12003946,34.7817249351,254.444460854,0.0,448.566543614,448.566543614,90.7190047452,64.0807552163,26.6382495289
 02/03  15:00:00,1316.75240612,34.1860570362,256.345994624,0.0,448.566543614,448.566543614,45.6475869193,30.2402087724,15.407378147
 02/03  16:00:00,1312.69116303,32.3069154308,253.991093446,0.0,448.566543614,448.566543614,44.9374781452,29.5347109058,15.4027672394
 02/03  17:00:00,1353.00327265,29.7747272242,248.160743068,0.0,448.566543614,448.566543614,57.9112795538,35.8042996531,22.1069799007
 02/03  18:00:00,1210.10497843,28.7651293457,177.251989093,0.0,348.885089477,398.725816546,107.034949124,93.8746598834,13.1602892409
 02/03  19:00:00,912.988702402,28.7651293457,82.7391706253,0.0,249.203635341,299.044362409,185.030084441,176.266955038,8.76312940349
 02/03  20:00:00,825.839499029,28.7651293457,39.085087934,0.0,249.203635341,299.044362409,210.104746007,201.365803288,8.73894271969
 02/03  21:00:00,631.48777556,28.7651293457,17.2493624927,0.0,149.522181205,249.203635341,281.968377491,275.403458741,6.56491875037
 02/03  22:00:00,552.408252561,28.7651293457,0.0,0.0,149.522181205,249.203635341,415.351170167,410.984518401,4.36665176598
 02/03  23:00:00,349.356909348,0.0,0.0,0.0,49.8407270682,199.362908273,4.36072746891,0.0,4.36072746891
 02/03  24:00:00,299.992150152,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024535584,0.0,2.19024535584
 02/04  01:00:00,237.929225222,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026263551,0.0,2.19026263551
 02/04  02:00:00,237.929225174,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027961174,0.0,2.19027961174
 02/04  03:00:00,237.929225338,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029657828,0.0,2.19029657828
 02/04  04:00:00,237.929225526,0.0,0.0,0.0,24.9203635341,149.522181205,4.36064400748,0.0,4.36064400748
 02/04  05:00:00,250.151423203,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034740132,0.0,2.19034740132
 02/04  06:00:00,274.597308378,0.0,0.0,0.0,24.9203635341,149.522181205,4.36653663396,0.0,4.36653663396
 02/04  07:00:00,704.003255064,28.7651293457,197.042515449,0.0,49.8407270682,199.362908273,704.667043384,702.474576868,2.19246651593
 02/04  08:00:00,409.404936082,28.7651293457,0.0,0.0,49.8407270682,199.362908273,807.477486743,800.92937856,6.54810818299
 02/04  09:00:00,649.880043454,28.7651293457,0.0,0.0,249.203635341,249.203635341,565.754070141,559.194946051,6.5591240903
 02/04  10:00:00,662.387913253,28.7651293457,34.612643719,0.0,249.203635341,249.203635341,440.290373851,429.342776665,10.9475971865
 02/04  11:00:00,677.520071899,28.7651293457,45.8209738084,0.0,249.203635341,249.203635341,381.380134373,372.625438841,8.75469553127
 02/04  12:00:00,647.303586797,28.7651293457,24.6150523564,0.0,249.203635341,249.203635341,357.741727817,346.784921084,10.9568067325
 02/04  13:00:00,647.313641614,28.7651293457,24.5923744396,0.0,249.203635341,249.203635341,354.679241561,343.735818789,10.9434227719
 02/04  14:00:00,646.891603038,28.7651293457,24.2766517573,0.0,249.203635341,249.203635341,346.934132693,338.179545732,8.75458696051
 02/04  15:00:00,418.055794114,28.7651293457,38.4185213678,0.0,74.7610906023,174.442544739,425.000401815,418.440691731,6.55971008392
 02/04  16:00:00,449.638665902,28.7651293457,60.1357375588,0.0,74.7610906023,174.442544739,464.019940261,457.465869823,6.55407043845
 02/04  17:00:00,487.864529405,28.7651293457,52.0315486665,0.0,74.7610906023,174.442544739,494.272540273,487.715402183,6.55713808984
 02/04  18:00:00,473.856321334,28.7651293457,38.8053208262,0.0,24.9203635341,149.522181205,602.892220057,598.527786578,4.36443347951
 02/04  19:00:00,347.92999906,0.0,0.0,0.0,24.9203635341,149.522181205,4.3648068951,0.0,4.3648068951
 02/04  20:00:00,323.485602917,0.0,0.0,0.0,24.9203635341,149.522181205,2.19209577396,0.0,2.19209577396
 02/04  21:00:00,323.485603205,0.0,0.0,0.0,24.9203635341,149.522181205,4.36471245155,0.0,4.36471245155
 02/04  22:00:00,299.042200495,0.0,0.0,0.0,24.9203635341,149.522181205,4.36850900101,0.0,4.36850900101
 02/04  23:00:00,274.595818764,0.0,0.0,0.0,24.9203635341,149.522181205,2.190254426,0.0,2.190254426
 02/04  24:00:00,250.151423392,0.0,0.0,0.0,24.9203635341,149.522181205,4.36043400413,0.0,4.36043400413
 02/05  01:00:00,237.928728966,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930153845,0.0,2.18930153845
 02/05  02:00:00,266.782916765,1.55440245648,0.649507796604,0.0,24.9203635341,149.522181205,11.7749987726,9.58551309358,2.18948567903
 02/05  03:00:00,274.088843579,1.94300307061,1.15664885002,0.0,24.9203635341,149.522181205,13.6013042025,13.5813042025,0.02
 02/05  04:00:00,266.788497746,1.55440245648,0.896081201266,0.0,24.9203635341,149.522181205,15.5711499984,13.3815784812,2.18957151718
 02/05  05:00:00,286.382935599,1.94300307061,1.27783092445,0.0,24.9203635341,149.522181205,19.9426533036,17.75309418,2.18955912362
 02/05  06:00:00,303.30512621,1.55440245648,0.787555835305,0.0,24.9203635341,149.522181205,21.7914652592,17.4268130964,4.36465216276
 02/05  07:00:00,359.386250452,1.94300307061,1.00632323915,0.0,24.9203635341,149.522181205,24.2337043583,22.0441361722,2.18956818612
 02/05  08:00:00,325.053205291,1.55440245648,0.506909053849,0.0,24.9203635341,149.522181205,22.84693414,20.6574366516,2.18949748844
 02/05  09:00:00,332.309425608,1.94300307061,0.788858349738,0.0,24.9203635341,149.522181205,15.5695933212,13.3800478953,2.18954542594
 02/05  10:00:00,288.500241513,1.55440245648,0.621742294454,0.0,24.9203635341,149.522181205,10.8252143988,8.63573894833,2.18947545043
 02/05  11:00:00,247.339338464,1.94300307061,1.32867685327,0.0,24.9203635341,149.522181205,11.3005791108,9.11105625653,2.18952285429
 02/05  12:00:00,240.372055527,1.55440245648,1.32068577755,0.0,24.9203635341,149.522181205,11.7559644698,7.39303007741,4.36293439239
 02/05  13:00:00,394.906031841,14.4814101542,108.330559813,0.0,24.9203635341,149.522181205,10.1463555543,7.95485502315,2.1915005312
 02/05  14:00:00,448.294097652,18.4527903404,152.831528795,0.0,24.9203635341,149.522181205,10.2466012175,5.87771470671,4.36888651077
 02/05  15:00:00,419.607525042,15.7689567938,127.053342153,0.0,24.9203635341,149.522181205,7.00737321294,4.81589327074,2.1914799422
 02/05  16:00:00,241.50734659,1.36010214942,5.33567300461,0.0,24.9203635341,149.522181205,5.71713357346,3.52760799499,2.18952557846
 02/05  17:00:00,303.045523222,1.94300307061,7.93196222516,0.0,24.9203635341,149.522181205,8.24440275824,6.05488865439,2.18951410384
 02/05  18:00:00,372.703037516,1.55440245648,5.27146350366,0.0,24.9203635341,149.522181205,10.1395454169,7.95004258356,2.18950283338
 02/05  19:00:00,388.824569062,1.94300307061,5.86769767149,0.0,24.9203635341,149.522181205,14.2177333893,12.0282428598,2.18949052944
 02/05  20:00:00,354.8121371,1.55440245648,3.36201090237,0.0,24.9203635341,149.522181205,14.6539876442,12.4644346281,2.18955301603
 02/05  21:00:00,361.908071821,1.94300307061,3.49767991536,0.0,24.9203635341,149.522181205,17.7496888618,15.5602210297,2.18946783207
 02/05  22:00:00,328.583098497,1.55440245648,1.6501427812,0.0,24.9203635341,149.522181205,19.8864721112,15.5219052161,4.36456689501
 02/05  23:00:00,308.299839572,1.94300307061,1.48798968844,0.0,24.9203635341,149.522181205,25.8969040611,23.7073685115,2.18953554961
 02/05  24:00:00,266.325859363,1.55440245648,0.152660548468,0.0,24.9203635341,149.522181205,32.3356141166,30.1462075871,2.18940652952
 02/06  01:00:00,302.86525809,1.94300307061,0.0,0.0,24.9203635341,199.362908273,36.0400888685,33.8495861717,2.19050269677
 02/06  02:00:00,289.354966732,1.55440245648,0.0,0.0,24.9203635341,199.362908273,41.176883194,38.9863630012,2.19052019277
 02/06  03:00:00,289.747248044,1.94300307061,0.0,0.0,24.9203635341,199.362908273,47.867017395,43.5062843937,4.36073300126
 02/06  04:00:00,289.362138298,1.55440245648,0.0,0.0,24.9203635341,199.362908273,49.8948630599,47.7046483592,2.19021470073
 02/06  05:00:00,301.976124595,1.94300307061,0.0,0.0,24.9203635341,199.362908273,53.6346836622,51.4441646793,2.19051898291
 02/06  06:00:00,350.956019139,1.55440245648,0.0,0.0,49.8407270682,199.362908273,58.286799014,53.9203277153,4.36647129863
 02/06  07:00:00,704.804551179,28.7651293457,206.229883957,0.0,49.8407270682,199.362908273,1305.61296988,1301.2483574,4.36461247591
 02/06  08:00:00,501.038808982,28.7651293457,0.0,0.0,149.522181205,199.362908273,1269.95929079,1261.20368579,8.75560499566
 02/06  09:00:00,1048.89416301,28.7651293457,0.0,0.0,448.566543614,448.566543614,799.824471281,782.207232069,17.6172392115
 02/06  10:00:00,1012.07704312,28.7651293457,0.0,0.0,448.566543614,448.566543614,627.077708963,609.436976108,17.6407328551
 02/06  11:00:00,963.093817487,28.7651293457,0.0,0.0,448.566543614,448.566543614,533.040068857,515.393233263,17.6468355941
 02/06  12:00:00,963.004156593,28.7651293457,0.0,0.0,448.566543614,448.566543614,449.271724639,424.922319978,24.3494046612
 02/06  13:00:00,913.130842689,28.7651293457,0.0,0.0,448.566543614,398.725816546,421.194470964,394.521243947,26.6732270163
 02/06  14:00:00,1062.41566941,28.7651293457,63.5157567402,0.0,448.566543614,448.566543614,282.313709105,255.676468901,26.637240204
 02/06  15:00:00,1057.74816106,28.7651293457,37.5362177553,0.0,448.566543614,448.566543614,216.948941313,201.540166232,15.4087750812
 02/06  16:00:00,1055.27113022,28.7651293457,35.9364038654,0.0,448.566543614,448.566543614,209.74456398,194.342359203,15.402204777
 02/06  17:00:00,1092.46618183,28.7651293457,26.3412639916,0.0,448.566543614,448.566543614,238.68240369,216.576035562,22.106368128
 02/06  18:00:00,1032.41778484,28.7651293457,33.7215724859,0.0,348.885089477,398.725816546,270.574340359,257.415586393,13.158753966
 02/06  19:00:00,843.940499758,28.7651293457,35.0070812074,0.0,249.203635341,299.044362409,328.577670939,319.814785142,8.76288579673
 02/06  20:00:00,812.749548688,28.7651293457,29.8553566396,0.0,249.203635341,299.044362409,337.519924874,328.78015361,8.73977126398
 02/06  21:00:00,689.111968133,28.7651293457,46.8312008159,0.0,149.522181205,249.203635341,376.58655462,370.021829882,6.56472473748
 02/06  22:00:00,677.825021796,28.7651293457,56.7877120196,0.0,149.522181205,249.203635341,386.83524521,382.468704499,4.36654071097
 02/06  23:00:00,349.356909826,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905140897,0.0,2.1905140897
 02/06  24:00:00,299.992150726,0.0,0.0,0.0,24.9203635341,199.362908273,4.36107774278,0.0,4.36107774278
 02/07  01:00:00,287.769952712,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902090063,0.0,2.1902090063
 02/07  02:00:00,287.769952618,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022685436,0.0,2.19022685436
 02/07  03:00:00,287.769952744,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024468363,0.0,2.19024468363
 02/07  04:00:00,287.769952967,0.0,0.0,0.0,24.9203635341,199.362908273,4.36054277938,0.0,4.36054277938
 02/07  05:00:00,299.992150677,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902980577,0.0,2.1902980577
 02/07  06:00:00,378.519073616,1.55440245648,0.879572337589,0.0,49.8407270682,199.362908273,13.5285832165,9.16186133719,4.36672187927
 02/07  07:00:00,703.465350806,28.7651293457,201.377251665,0.0,49.8407270682,199.362908273,910.751782112,908.559361523,2.19242058957
 02/07  08:00:00,500.770446958,28.7651293457,0.0,0.0,149.522181205,199.362908273,1022.67734835,1011.73920249,10.9381458557
 02/07  09:00:00,1048.61930383,28.7651293457,0.0,0.0,448.566543614,448.566543614,543.355408315,527.939245575,15.4161627401
 02/07  10:00:00,1112.66240365,28.7651293457,63.6230906753,0.0,448.566543614,448.566543614,305.118436017,287.262582711,17.8558533058
 02/07  11:00:00,1049.94196478,28.7651293457,30.5474414075,0.0,448.566543614,448.566543614,250.471055709,230.834619788,19.6364359207
 02/07  12:00:00,1043.1600181,28.7651293457,25.6564915435,0.0,448.566543614,448.566543614,260.532123371,238.397176688,22.1349466829
 02/07  13:00:00,1004.1572466,28.7651293457,33.8258665238,0.0,448.566543614,398.725816546,284.018331565,256.857055247,27.1612763183
 02/07  14:00:00,1069.96464894,28.7651293457,45.8760516717,0.0,448.566543614,448.566543614,231.079923112,204.902510048,26.1774130635
 02/07  15:00:00,1024.73735293,28.7651293457,22.3659102761,0.0,448.566543614,448.566543614,255.161170866,237.551766073,17.6094047922
 02/07  16:00:00,962.863059592,28.7651293457,0.0,0.0,448.566543614,448.566543614,351.348779144,335.94686159,15.4019175543
 02/07  17:00:00,1011.75210798,28.7651293457,0.0,0.0,448.566543614,448.566543614,345.386161416,325.488777035,19.8973843811
 02/07  18:00:00,941.670363172,28.7651293457,0.0,0.0,348.885089477,398.725816546,409.346383904,396.180669963,13.1657139414
 02/07  19:00:00,750.929686615,28.7651293457,0.0,0.0,249.203635341,299.044362409,495.982210225,485.034808348,10.9474018771
 02/07  20:00:00,726.496016965,28.7651293457,0.0,0.0,249.203635341,299.044362409,501.739490381,495.180180457,6.55930992397
 02/07  21:00:00,577.021093608,28.7651293457,0.0,0.0,149.522181205,249.203635341,552.177627351,543.430728413,8.74689893784
 02/07  22:00:00,552.59706266,28.7651293457,0.0,0.0,149.522181205,249.203635341,571.276341306,566.909989167,4.36635213923
 02/07  23:00:00,349.356909537,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040515381,0.0,2.19040515381
 02/07  24:00:00,299.992150544,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024363004,0.0,2.19024363004
 02/08  01:00:00,287.769953005,0.0,0.0,0.0,24.9203635341,199.362908273,4.36054093646,0.0,4.36054093646
 02/08  02:00:00,287.769952913,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029725566,0.0,2.19029725566
 02/08  03:00:00,287.76995268,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031508887,0.0,2.19031508887
 02/08  04:00:00,287.769952669,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033290313,0.0,2.19033290313
 02/08  05:00:00,307.062083535,0.388600614121,0.0404076864114,0.0,24.9203635341,199.362908273,4.41706034202,2.22670964366,2.19035069836
 02/08  06:00:00,377.713721758,1.55440245648,0.375214703022,0.0,49.8407270682,199.362908273,12.8633007127,8.49681121177,4.36648950094
 02/08  07:00:00,705.448656937,28.7651293457,198.314622402,0.0,49.8407270682,199.362908273,793.27531902,788.910578938,4.3647400819
 02/08  08:00:00,500.708435174,28.7651293457,0.0,0.0,149.522181205,199.362908273,901.007684713,892.252682304,8.75500240887
 02/08  09:00:00,1048.85743819,28.7651293457,0.0,0.0,448.566543614,448.566543614,757.691456159,740.074950654,17.6165055044
 02/08  10:00:00,1012.15548971,28.7651293457,0.0,0.0,448.566543614,448.566543614,685.271515332,667.631884665,17.6396306677
 02/08  11:00:00,963.228838171,28.7651293457,0.0,0.0,448.566543614,448.566543614,626.910820573,607.058745622,19.8520749509
 02/08  12:00:00,963.198317869,28.7651293457,0.0,0.0,448.566543614,448.566543614,581.091719335,558.954356061,22.1373632738
 02/08  13:00:00,913.327837012,28.7651293457,0.0,0.0,448.566543614,398.725816546,541.569225813,514.889774253,26.6794515602
 02/08  14:00:00,1043.62620384,28.7651293457,53.945186908,0.0,448.566543614,448.566543614,245.183038234,218.539711248,26.6433269858
 02/08  15:00:00,1067.71342059,28.7651293457,43.5614058336,0.0,448.566543614,448.566543614,129.120373182,113.712283431,15.4080897517
 02/08  16:00:00,1052.61886574,28.7651293457,32.5602151923,0.0,448.566543614,448.566543614,123.616481995,107.94009135,15.6763906447
 02/08  17:00:00,1093.11741451,28.7651293457,25.89049051,0.0,448.566543614,448.566543614,130.818833782,108.984906157,21.8339276249
 02/08  18:00:00,964.27576216,28.7651293457,5.03804310837,0.0,348.885089477,398.725816546,220.285311855,207.123555922,13.1617559332
 02/08  19:00:00,750.910278419,28.7651293457,0.0,0.0,249.203635341,299.044362409,416.174695108,407.412592415,8.76210269274
 02/08  20:00:00,726.63996808,28.7651293457,0.0,0.0,249.203635341,299.044362409,591.922301628,583.182538207,8.73976342178
 02/08  21:00:00,577.325310346,28.7651293457,0.0,0.0,149.522181205,249.203635341,769.908385795,761.161705249,8.74668054542
 02/08  22:00:00,553.257319246,28.7651293457,0.0,0.0,149.522181205,249.203635341,1028.39799705,1024.03181248,4.36618456745
 02/08  23:00:00,349.35690993,0.0,0.0,0.0,49.8407270682,199.362908273,2.19030594455,0.0,2.19030594455
 02/08  24:00:00,299.992150582,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032378757,0.0,2.19032378757
 02/09  01:00:00,287.769952742,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034159371,0.0,2.19034159371
 02/09  02:00:00,306.132957424,1.16580184236,0.0688817157325,0.0,24.9203635341,199.362908273,8.15661746218,5.96625808028,2.1903593819
 02/09  03:00:00,310.475256683,1.55440245648,0.085305434859,0.0,24.9203635341,199.362908273,13.9302615442,9.56920122693,4.3610603173
 02/09  04:00:00,318.765029989,1.94300307061,0.106523905036,0.0,24.9203635341,199.362908273,15.9224119733,13.7319992601,2.19041271326
 02/09  05:00:00,316.029063654,1.55440245648,0.0145443514972,0.0,24.9203635341,199.362908273,21.7560849508,19.5656545979,2.19043035294
 02/09  06:00:00,351.330972423,1.94300307061,0.0,0.0,49.8407270682,199.362908273,28.473837412,24.1075153938,4.36632201828
 02/09  07:00:00,689.417024167,28.7651293457,196.472952248,0.0,49.8407270682,199.362908273,811.969490056,807.604950257,4.36453979886
 02/09  08:00:00,502.45064797,28.7651293457,0.0,0.0,149.522181205,199.362908273,1764.43723924,1755.6822643,8.75497493756
 02/09  09:00:00,1049.4315756,28.7651293457,0.0,0.0,448.566543614,448.566543614,768.25866524,752.841612227,15.4170530131
 02/09  10:00:00,1012.16186422,28.7651293457,0.0,0.0,448.566543614,448.566543614,448.477412406,428.632825534,19.8445868714
 02/09  11:00:00,963.190290739,28.7651293457,0.0,0.0,448.566543614,448.566543614,433.499191902,415.850972314,17.6482195874
 02/09  12:00:00,1012.30656411,28.7651293457,34.624169676,0.0,448.566543614,448.566543614,301.347961226,279.211297859,22.1366633664
 02/09  13:00:00,1029.36088488,28.7651293457,48.0386617255,0.0,448.566543614,398.725816546,225.66451263,196.766766797,28.8977458326
 02/09  14:00:00,1064.41942028,28.7651293457,36.5023820527,0.0,448.566543614,448.566543614,168.950574408,144.531435129,24.4191392794
 02/09  15:00:00,1098.16786798,28.7651293457,56.2682193212,0.0,448.566543614,448.566543614,133.775119705,116.166044887,17.6090748181
 02/09  16:00:00,1122.56710099,28.7651293457,70.486525105,0.0,448.566543614,448.566543614,89.8227510612,74.4214842502,15.401266811
 02/09  17:00:00,1203.07580506,28.7651293457,101.304052686,0.0,448.566543614,448.566543614,88.5015653039,66.3964857204,22.1050795834
 02/09  18:00:00,1129.05385866,28.7651293457,97.6348033795,0.0,348.885089477,398.725816546,155.482190874,144.512794863,10.969396011
 02/09  19:00:00,864.172591985,28.7651293457,45.0445893518,0.0,249.203635341,299.044362409,248.37344421,237.424818105,10.9486261051
 02/09  20:00:00,805.41268357,28.7651293457,21.9251302016,0.0,249.203635341,299.044362409,285.723491159,276.984209638,8.73928152075
 02/09  21:00:00,587.645965027,28.7651293457,1.83306025325,0.0,149.522181205,249.203635341,384.722667207,378.157130569,6.56553663806
 02/09  22:00:00,552.497426374,28.7651293457,0.0,0.0,149.522181205,249.203635341,445.778796488,441.412498054,4.36629843442
 02/09  23:00:00,349.356909825,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051213734,0.0,2.19051213734
 02/09  24:00:00,299.992150767,0.0,0.0,0.0,24.9203635341,199.362908273,4.36083737567,0.0,4.36083737567
 02/10  01:00:00,287.769952746,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044504132,0.0,2.19044504132
 02/10  02:00:00,287.769952616,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046261107,0.0,2.19046261107
 02/10  03:00:00,287.769952697,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048016066,0.0,2.19048016066
 02/10  04:00:00,287.769952977,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049769039,0.0,2.19049769039
 02/10  05:00:00,299.992150822,0.0,0.0,0.0,24.9203635341,199.362908273,4.36104789158,0.0,4.36104789158
 02/10  06:00:00,363.450723549,0.777201228242,0.0987098640574,0.0,49.8407270682,199.362908273,8.096306891,3.73010822215,4.36619866885
 02/10  07:00:00,708.492680738,28.7651293457,197.457772688,0.0,49.8407270682,199.362908273,705.979055365,703.786756623,2.19229874282
 02/10  08:00:00,674.605372965,28.7651293457,101.212492163,0.0,149.522181205,199.362908273,491.209424095,482.454861427,8.75456266863
 02/10  09:00:00,1175.52919146,28.7651293457,62.1780636539,0.0,448.566543614,448.566543614,204.130653732,186.513189097,17.6174646346
 02/10  10:00:00,1150.62726626,28.7704987186,71.1042353288,0.0,448.566543614,448.566543614,139.148653439,121.508141817,17.6405116218
 02/10  11:00:00,1152.39701817,29.8969082732,107.285676286,0.0,448.566543614,448.566543614,138.154929164,118.303642017,19.8512871461
 02/10  12:00:00,1247.50015613,32.3403275428,190.480095331,0.0,448.566543614,448.566543614,131.820265123,109.6838612,22.1364039235
 02/10  13:00:00,1238.89265527,33.5692774281,230.003475374,0.0,448.566543614,398.725816546,146.607753953,119.921839689,26.685914264
 02/10  14:00:00,1296.90381827,34.3341251226,237.174894044,0.0,448.566543614,448.566543614,105.615007003,78.9655235821,26.6494834211
 02/10  15:00:00,1297.34849915,33.7895133196,237.962359311,0.0,448.566543614,448.566543614,58.0245998916,40.4162648586,17.608335033
 02/10  16:00:00,1297.05998862,31.9235446684,239.380886882,0.0,448.566543614,448.566543614,52.2966696936,36.8956973433,15.4009723503
 02/10  17:00:00,1327.66659689,29.5525880123,223.527649001,0.0,448.566543614,448.566543614,64.3965197175,44.5003612958,19.8961584216
 02/10  18:00:00,1199.01632669,28.7651293457,166.172902205,0.0,348.885089477,398.725816546,109.700624041,96.5357221932,13.1649018476
 02/10  19:00:00,965.496563945,28.7651293457,125.704957092,0.0,249.203635341,299.044362409,174.438119797,163.489258117,10.9488616798
 02/10  20:00:00,898.043010259,28.7651293457,95.2022039946,0.0,249.203635341,299.044362409,191.486619139,184.926695189,6.55992395061
 02/10  21:00:00,713.536559146,28.7651293457,69.0941145656,0.0,149.522181205,249.203635341,248.160142902,239.412575886,8.74756701628
 02/10  22:00:00,656.340894636,28.7651293457,43.539422486,0.0,149.522181205,249.203635341,283.425753727,279.05966552,4.36608820698
 02/10  23:00:00,349.356909513,0.0,0.0,0.0,49.8407270682,199.362908273,2.19045061633,0.0,2.19045061633
 02/10  24:00:00,299.992150481,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046817069,0.0,2.19046817069
 02/11  01:00:00,237.929225794,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048548101,0.0,2.19048548101
 02/11  02:00:00,237.929225848,0.0,0.0,0.0,24.9203635341,149.522181205,4.36102298787,0.0,4.36102298787
 02/11  03:00:00,237.929225597,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053746183,0.0,2.19053746183
 02/11  04:00:00,237.9292255,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019862503,0.0,2.19019862503
 02/11  05:00:00,250.151423392,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021629533,0.0,2.19021629533
 02/11  06:00:00,303.182939671,1.55440245648,0.537528424273,0.0,24.9203635341,149.522181205,12.3934130178,8.02719428785,4.36621873
 02/11  07:00:00,700.539293923,28.7651293457,200.623409788,0.0,49.8407270682,199.362908273,800.104186531,795.739621887,4.36456464381
 02/11  08:00:00,401.360860803,28.7651293457,0.0,0.0,49.8407270682,199.362908273,1260.13129014,1255.75959037,4.37169976845
 02/11  09:00:00,650.385218454,28.7651293457,0.0,0.0,249.203635341,249.203635341,916.357300474,907.617540317,8.73976015639
 02/11  10:00:00,613.208689144,28.7651293457,0.0,0.0,249.203635341,249.203635341,405.867001129,397.104771151,8.76222997773
 02/11  11:00:00,755.949996534,29.1159553856,111.353998945,0.0,249.203635341,249.203635341,170.215642974,159.275603562,10.9400394122
 02/11  12:00:00,843.918745515,31.5052697872,186.564104931,0.0,249.203635341,249.203635341,158.174839194,147.21677371,10.9580654837
 02/11  13:00:00,899.289862515,32.9063269848,239.833200368,0.0,249.203635341,249.203635341,147.3861447,138.627607168,8.75853753191
 02/11  14:00:00,912.391123887,33.3033287351,252.144479596,0.0,249.203635341,249.203635341,134.154559527,125.399867923,8.75469160406
 02/11  15:00:00,669.887137057,32.0678848121,259.866734018,0.0,74.7610906023,174.442544739,132.158356959,123.418735817,8.73962114177
 02/11  16:00:00,669.129838189,29.8196002861,261.955678668,0.0,74.7610906023,174.442544739,142.856842187,136.302558448,6.55428373883
 02/11  17:00:00,663.023346852,28.7651293457,208.800062426,0.0,74.7610906023,174.442544739,181.386534125,174.828981472,6.55755265292
 02/11  18:00:00,584.300868753,28.7651293457,134.664209193,0.0,24.9203635341,149.522181205,321.067392867,316.703104945,4.36428792241
 02/11  19:00:00,347.929998785,0.0,0.0,0.0,24.9203635341,149.522181205,2.19240524967,0.0,2.19240524967
 02/11  20:00:00,323.485603679,0.0,0.0,0.0,24.9203635341,149.522181205,4.36436137529,0.0,4.36436137529
 02/11  21:00:00,323.48560352,0.0,0.0,0.0,24.9203635341,149.522181205,4.36457222597,0.0,4.36457222597
 02/11  22:00:00,299.042201029,0.0,0.0,0.0,24.9203635341,149.522181205,4.36814376536,0.0,4.36814376536
 02/11  23:00:00,274.595819061,0.0,0.0,0.0,24.9203635341,149.522181205,2.190465148,0.0,2.190465148
 02/11  24:00:00,250.151423317,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048250484,0.0,2.19048250484
 02/12  01:00:00,237.928728905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939402568,0.0,2.18939402568
 02/12  02:00:00,237.928728911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938271774,0.0,2.18938271774
 02/12  03:00:00,237.928728917,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937140949,0.0,2.18937140949
 02/12  04:00:00,237.928728923,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893601035,0.0,2.1893601035
 02/12  05:00:00,250.15092673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934880174,0.0,2.18934880174
 02/12  06:00:00,274.596812286,0.0,0.0,0.0,24.9203635341,149.522181205,4.3645160498,0.0,4.3645160498
 02/12  07:00:00,355.76148276,1.16580184236,1.14905524111,0.0,24.9203635341,149.522181205,6.36637992085,4.17708079685,2.189299124
 02/12  08:00:00,319.112666984,1.16580184236,1.21988356393,0.0,24.9203635341,149.522181205,6.62306629404,4.43377845135,2.18928784268
 02/12  09:00:00,318.977810322,1.16580184236,1.30551387937,0.0,24.9203635341,149.522181205,6.55346393496,4.36389588285,2.18956805211
 02/12  10:00:00,290.167795765,1.55440245648,1.65802350561,0.0,24.9203635341,149.522181205,8.48371708253,6.29415946168,2.18955762085
 02/12  11:00:00,255.904363746,1.55440245648,1.90211891177,0.0,24.9203635341,149.522181205,8.37528448236,6.18573927634,2.18954520602
 02/12  12:00:00,224.783946263,0.388600614121,0.565164413675,0.0,24.9203635341,149.522181205,3.63663475112,1.44534474976,2.19129000136
 02/12  13:00:00,211.112117835,0.0,0.0,0.0,24.9203635341,149.522181205,4.36233161258,0.0,4.36233161258
 02/12  14:00:00,211.113607493,0.0,0.0,0.0,24.9203635341,149.522181205,4.3679593594,0.0,4.3679593594
 02/12  15:00:00,211.112117576,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911877751,0.0,2.1911877751
 02/12  16:00:00,211.111124498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931426557,0.0,2.18931426557
 02/12  17:00:00,259.999915716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944955614,0.0,2.18944955614
 02/12  18:00:00,330.841175803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943828343,0.0,2.18943828343
 02/12  19:00:00,347.928509152,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912498879,0.0,2.18912498879
 02/12  20:00:00,323.484113535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956042695,0.0,2.18956042695
 02/12  21:00:00,323.484113526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954892504,0.0,2.18954892504
 02/12  22:00:00,329.169698343,1.16580184236,2.40648446632,0.0,24.9203635341,149.522181205,9.45643802938,5.0919413598,4.36449666958
 02/12  23:00:00,313.847751146,1.94300307061,3.60157061296,0.0,24.9203635341,149.522181205,13.8471708986,11.6576714698,2.18949942881
 02/12  24:00:00,282.055124996,1.55440245648,2.80328278059,0.0,24.9203635341,149.522181205,11.9523810959,9.76289210591,2.18948899001
 02/13  01:00:00,328.027722749,1.94300307061,3.28399976905,0.0,24.9203635341,199.362908273,14.201945288,12.0114072882,2.19053799972
 02/13  02:00:00,318.447801472,1.55440245648,2.49944550331,0.0,24.9203635341,199.362908273,12.5055815441,10.3151466711,2.19043487299
 02/13  03:00:00,324.928693168,1.94300307061,2.23544496025,0.0,24.9203635341,199.362908273,18.3582308237,16.167779244,2.19045157973
 02/13  04:00:00,316.91753432,1.55440245648,1.2449113159,0.0,24.9203635341,199.362908273,17.7149468881,15.5244057701,2.19054111804
 02/13  05:00:00,330.17112097,1.94300307061,0.610168456683,0.0,24.9203635341,199.362908273,29.1675403351,24.8065513539,4.36098898119
 02/13  06:00:00,375.232715313,1.55440245648,0.63709073575,0.0,49.8407270682,199.362908273,21.7604665861,17.3935562761,4.36691030998
 02/13  07:00:00,701.543704352,28.7651293457,206.460461338,0.0,49.8407270682,199.362908273,997.311725432,995.119460932,2.19226449989
 02/13  08:00:00,500.950980529,28.7651293457,0.0,0.0,149.522181205,199.362908273,1104.78337476,1096.02898308,8.75439168206
 02/13  09:00:00,1048.7318647,28.7651293457,0.0,0.0,448.566543614,448.566543614,590.396545612,572.779254151,17.6172914604
 02/13  10:00:00,1059.69142051,28.7651293457,34.4137317492,0.0,448.566543614,448.566543614,270.659702165,253.019469275,17.6402328901
 02/13  11:00:00,1074.2688302,28.7651293457,49.5495986029,0.0,448.566543614,448.566543614,175.444311227,155.591311077,19.8530001492
 02/13  12:00:00,1049.27685798,28.7651293457,30.4943047706,0.0,448.566543614,448.566543614,190.363938945,168.227436612,22.1365023322
 02/13  13:00:00,990.707830398,28.7651293457,23.168433811,0.0,448.566543614,398.725816546,206.369258303,179.68459979,26.6846585121
 02/13  14:00:00,994.746191082,28.8076218366,5.85835372574,0.0,448.566543614,448.566543614,186.781386362,160.133320195,26.6480661668
 02/13  15:00:00,1005.18264739,28.7651293457,7.60071566534,0.0,448.566543614,448.566543614,148.4314824,133.022836702,15.4086456986
 02/13  16:00:00,984.531080245,28.7651293457,4.38650739014,0.0,448.566543614,448.566543614,159.041571857,141.441346976,17.6002248816
 02/13  17:00:00,1011.76596982,28.7651293457,0.0,0.0,448.566543614,448.566543614,324.17327957,304.277627742,19.8956518273
 02/13  18:00:00,933.178166856,28.7651293457,0.0,0.0,348.885089477,398.725816546,412.061557809,398.897437877,13.1641199329
 02/13  19:00:00,751.097594766,28.7651293457,0.0,0.0,249.203635341,299.044362409,595.958254015,585.01004028,10.9482137348
 02/13  20:00:00,726.814378159,28.7651293457,0.0,0.0,249.203635341,299.044362409,712.044061073,705.484525447,6.55953562679
 02/13  21:00:00,577.362941903,28.7651293457,0.0,0.0,149.522181205,249.203635341,739.08435423,730.33732219,8.74703204014
 02/13  22:00:00,553.070616332,28.7651293457,0.0,0.0,149.522181205,249.203635341,826.85196525,822.485586419,4.36637883063
 02/13  23:00:00,349.356909206,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049978477,0.0,2.19049978477
 02/13  24:00:00,299.992150019,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033765379,0.0,2.19033765379
 02/14  01:00:00,287.769952191,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035395196,0.0,2.19035395196
 02/14  02:00:00,307.462685865,1.16580184236,0.0750755772008,0.0,24.9203635341,199.362908273,9.17105680815,4.81029970874,4.36075709941
 02/14  03:00:00,312.463979466,1.55440245648,0.0968940026347,0.0,24.9203635341,199.362908273,10.9662668094,8.77571981772,2.19054699167
 02/14  04:00:00,319.437745253,1.94300307061,0.11719506511,0.0,24.9203635341,199.362908273,16.5999629729,14.4094529613,2.19051001153
 02/14  05:00:00,316.023148458,1.55440245648,0.00833977634182,0.0,24.9203635341,199.362908273,23.8436147613,21.653178913,2.19043584835
 02/14  06:00:00,351.33255308,1.94300307061,0.0,0.0,49.8407270682,199.362908273,29.7307743758,25.3642863522,4.3664880236
 02/14  07:00:00,680.465041235,28.7651293457,196.904855303,0.0,49.8407270682,199.362908273,817.214655582,812.849889943,4.36476563901
 02/14  08:00:00,503.013390948,28.7651293457,0.0,0.0,149.522181205,199.362908273,1954.56514638,1945.81006042,8.75508596622
 02/14  09:00:00,1050.47244854,28.7651293457,0.0,0.0,448.566543614,448.566543614,1007.85028263,990.233232207,17.6170504227
 02/14  10:00:00,1013.26630573,28.7651293457,0.0,0.0,448.566543614,448.566543614,682.585253476,664.944230968,17.6410225076
 02/14  11:00:00,964.139305141,28.9699973944,0.0,0.0,448.566543614,448.566543614,533.536711774,515.888686785,17.6480249884
 02/14  12:00:00,965.14488166,30.5338438218,0.0,0.0,448.566543614,448.566543614,368.091015316,343.743326009,24.3476893065
 02/14  13:00:00,916.073596927,31.5710159237,0.0,0.0,448.566543614,398.725816546,290.173380459,263.498837691,26.6745427682
 02/14  14:00:00,966.577059989,32.4508553163,0.0,0.0,448.566543614,448.566543614,200.441924464,173.803565585,26.6383588787
 02/14  15:00:00,966.018579617,31.982865188,0.0,0.0,448.566543614,448.566543614,153.215369303,137.807924977,15.4074443264
 02/14  16:00:00,964.339805285,30.245553893,0.0,0.0,448.566543614,448.566543614,198.86905671,183.466229766,15.4028269441
 02/14  17:00:00,1011.81203147,28.8031877778,0.0,0.0,448.566543614,448.566543614,225.532640531,203.425595076,22.1070454549
 02/14  18:00:00,933.179959296,28.7651293457,0.0,0.0,348.885089477,398.725816546,294.311359758,281.151323152,13.1600366061
 02/14  19:00:00,751.116430223,28.7651293457,0.0,0.0,249.203635341,299.044362409,459.510644356,450.747487893,8.7631564622
 02/14  20:00:00,726.881910088,28.7651293457,0.0,0.0,249.203635341,299.044362409,618.799882436,610.060863651,8.73901878443
 02/14  21:00:00,577.533442707,28.7651293457,0.0,0.0,149.522181205,249.203635341,725.825054671,719.260118075,6.56493659586
 02/14  22:00:00,553.276658375,28.7651293457,0.0,0.0,149.522181205,249.203635341,830.192260005,825.825595946,4.36666405867
 02/14  23:00:00,349.356909285,0.0,0.0,0.0,49.8407270682,199.362908273,4.36073960246,0.0,4.36073960246
 02/14  24:00:00,299.992150096,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025126084,0.0,2.19025126084
 02/15  01:00:00,287.769951755,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902668998,0.0,2.1902668998
 02/15  02:00:00,325.350838238,1.94300307061,3.18694899085,0.0,24.9203635341,199.362908273,7.4955448438,5.30526200167,2.19028284213
 02/15  03:00:00,317.979745735,1.55440245648,2.29557025872,0.0,24.9203635341,199.362908273,8.0390828229,5.84856890174,2.19051392116
 02/15  04:00:00,319.036268573,1.94300307061,1.35593067623,0.0,24.9203635341,199.362908273,15.2369620049,10.8761373075,4.36082469749
 02/15  05:00:00,324.756784237,1.55440245648,0.845194455621,0.0,24.9203635341,199.362908273,12.6879283241,10.4975819936,2.19034633042
 02/15  06:00:00,372.54046165,1.94300307061,0.20196058467,0.0,49.8407270682,199.362908273,23.6104112661,19.2438839929,4.36652727324
 02/15  07:00:00,691.731747476,28.7651293457,206.097468193,0.0,49.8407270682,199.362908273,661.332508688,659.140048157,2.19246053087
 02/15  08:00:00,501.822426741,28.7651293457,0.0,0.0,149.522181205,199.362908273,1344.24449287,1333.30624053,10.9382523344
 02/15  09:00:00,1049.20586134,28.7651293457,0.0,0.0,448.566543614,448.566543614,646.713397697,631.296400702,15.4169969954
 02/15  10:00:00,1011.97480648,28.7657480837,0.0,0.0,448.566543614,448.566543614,318.865631614,300.697435771,18.1681958436
 02/15  11:00:00,1040.68683513,29.7076439499,53.5392844999,0.0,448.566543614,448.566543614,174.500594076,155.177262851,19.3233312251
 02/15  12:00:00,1081.44374835,31.8510732786,57.4492764338,0.0,448.566543614,448.566543614,133.898491221,111.761875398,22.1366158226
 02/15  13:00:00,1096.6293672,33.0779096732,110.958312892,0.0,448.566543614,398.725816546,131.128548886,104.442294944,26.6862539428
 02/15  14:00:00,1245.33812375,33.922128599,190.271405824,0.0,448.566543614,448.566543614,96.330881856,69.6813657954,26.6495160606
 02/15  15:00:00,1268.64282864,33.3385084559,210.109332295,0.0,448.566543614,448.566543614,54.549515519,36.9411345415,17.6083809775
 02/15  16:00:00,1270.90450787,31.6643159677,213.759224007,0.0,448.566543614,448.566543614,47.4599855563,32.059065916,15.4009196403
 02/15  17:00:00,1277.86833475,29.3386579249,174.730858732,0.0,448.566543614,448.566543614,57.7664502987,37.8706212924,19.8958290062
 02/15  18:00:00,1116.68655983,28.7651293457,109.286738363,0.0,348.885089477,398.725816546,93.5375745801,80.3728641482,13.1647104319
 02/15  19:00:00,867.632460734,28.7651293457,55.8687909792,0.0,249.203635341,299.044362409,149.371820199,138.423143172,10.948677027
 02/15  20:00:00,768.309760076,28.7651293457,14.4763370343,0.0,249.203635341,299.044362409,211.914286756,205.35447668,6.5598100763
 02/15  21:00:00,576.898005922,28.7651293457,0.0,0.0,149.522181205,249.203635341,345.170388377,336.423009947,8.74737842975
 02/15  22:00:00,552.602369937,28.7651293457,0.0,0.0,149.522181205,249.203635341,496.421448928,492.055445254,4.36600367388
 02/15  23:00:00,349.356908589,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040871043,0.0,2.19040871043
 02/15  24:00:00,299.992149551,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042446573,0.0,2.19042446573
 02/16  01:00:00,287.76995169,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043944395,0.0,2.19043944395
 02/16  02:00:00,287.769951775,0.0,0.0,0.0,24.9203635341,199.362908273,4.36092432404,0.0,4.36092432404
 02/16  03:00:00,294.767257562,0.388600614121,0.0256661060839,0.0,24.9203635341,199.362908273,3.55138053267,1.360895713,2.19048481967
 02/16  04:00:00,323.092905359,1.94300307061,0.379318861234,0.0,24.9203635341,199.362908273,9.59609883176,7.40559731935,2.19050151242
 02/16  05:00:00,328.170237703,1.55440245648,0.273560946003,0.0,24.9203635341,199.362908273,10.7943521306,8.60383706786,2.19051506278
 02/16  06:00:00,384.645884639,1.94300307061,0.40942599358,0.0,49.8407270682,199.362908273,16.3147418323,11.9482365136,4.36650531875
 02/16  07:00:00,689.385539216,28.7651293457,200.928733401,0.0,49.8407270682,199.362908273,698.832841498,694.468413022,4.36442847641
 02/16  08:00:00,501.195216268,28.7651293457,0.0,0.0,149.522181205,199.362908273,1170.35389877,1161.59982881,8.75406995867
 02/16  09:00:00,1048.56239522,28.7651293457,0.0,0.0,448.566543614,448.566543614,364.12871235,346.510876451,17.617835899
 02/16  10:00:00,1177.09792979,28.88153707,95.1309025083,0.0,448.566543614,448.566543614,124.086777046,106.445680588,17.6410964582
 02/16  11:00:00,1157.00074931,30.8892874741,115.751689873,0.0,448.566543614,448.566543614,99.2048384185,81.55717666,17.6476617584
 02/16  12:00:00,1263.00098609,33.5153096031,204.295887277,0.0,448.566543614,448.566543614,94.0317420831,69.6840256905,24.3477163925
 02/16  13:00:00,1253.42962978,35.0541637629,241.687761957,0.0,448.566543614,398.725816546,95.2868836093,68.6125730818,26.6743105275
 02/16  14:00:00,1319.21464783,35.7577349911,256.535955373,0.0,448.566543614,448.566543614,63.1850353861,36.5470727966,26.6379625895
 02/16  15:00:00,1324.30769704,34.9105359455,262.080991839,0.0,448.566543614,448.566543614,29.8494969994,14.4422703607,15.4072266387
 02/16  16:00:00,1327.26444888,32.2520513818,267.411944595,0.0,448.566543614,448.566543614,29.0197618054,13.6172098428,15.4025519626
 02/16  17:00:00,1367.38171325,29.4228368991,261.919779361,0.0,448.566543614,448.566543614,47.649058766,25.5429782163,22.1060805497
 02/16  18:00:00,1250.80182949,28.7651293457,225.733363701,0.0,348.885089477,398.725816546,85.5234336073,72.3645872901,13.1588463172
 02/16  19:00:00,979.462537652,28.7651293457,138.431422701,0.0,249.203635341,299.044362409,130.53854028,121.775612534,8.76292774537
 02/16  20:00:00,884.642791944,28.7651293457,86.6516157931,0.0,249.203635341,299.044362409,152.162424619,143.422624974,8.7397996446
 02/16  21:00:00,654.259435369,28.7651293457,29.0475292848,0.0,149.522181205,249.203635341,210.900740375,204.335993615,6.56474676033
 02/16  22:00:00,552.348520372,28.7651293457,0.0,0.0,149.522181205,249.203635341,273.688208008,269.321663641,4.36654436683
 02/16  23:00:00,349.356908691,0.0,0.0,0.0,49.8407270682,199.362908273,2.1905158748,0.0,2.1905158748
 02/16  24:00:00,299.992149597,0.0,0.0,0.0,24.9203635341,199.362908273,4.36048217,0.0,4.36048217
 02/17  01:00:00,287.769951134,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020349967,0.0,2.19020349967
 02/17  02:00:00,287.769951044,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021819932,0.0,2.19021819932
 02/17  03:00:00,287.769951167,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023286327,0.0,2.19023286327
 02/17  04:00:00,287.769951393,0.0,0.0,0.0,24.9203635341,199.362908273,4.36050959852,0.0,4.36050959852
 02/17  05:00:00,299.992149111,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027668364,0.0,2.19027668364
 02/17  06:00:00,349.358396945,0.0,0.0,0.0,49.8407270682,199.362908273,4.36637885973,0.0,4.36637885973
 02/17  07:00:00,711.357749672,28.7651293457,202.002319535,0.0,49.8407270682,199.362908273,456.782672368,454.590287124,2.1923852445
 02/17  08:00:00,649.259494404,28.7651293457,76.6921571435,0.0,149.522181205,199.362908273,422.086453484,413.01710858,9.06934490362
 02/17  09:00:00,1129.31054181,28.7651293457,24.0722766688,0.0,448.566543614,448.566543614,262.318149191,245.019539936,17.2986092547
 02/17  10:00:00,1124.55490674,28.7651293457,47.3141169474,0.0,448.566543614,448.566543614,183.348750513,165.710142935,17.6386075777
 02/17  11:00:00,1083.18539604,28.7651293457,52.8861408419,0.0,448.566543614,448.566543614,191.216932364,171.365853611,19.8510787528
 02/17  12:00:00,1069.29200575,28.7651293457,42.8849963451,0.0,448.566543614,448.566543614,194.756263774,172.620972641,22.1352911332
 02/17  13:00:00,1019.92099939,28.7651293457,42.4138198187,0.0,448.566543614,398.725816546,222.077028004,195.393195872,26.6838321324
 02/17  14:00:00,1095.74465695,28.7651293457,60.1573222393,0.0,448.566543614,448.566543614,169.955692252,143.308688065,26.6470041864
 02/17  15:00:00,1150.04310414,28.7651293457,98.2569894194,0.0,448.566543614,448.566543614,130.779817279,115.369523781,15.4102934978
 02/17  16:00:00,1169.19998534,28.7651293457,115.578063195,0.0,448.566543614,448.566543614,133.941432054,116.33985658,17.6015754744
 02/17  17:00:00,1222.07317811,28.7651293457,119.455953979,0.0,448.566543614,448.566543614,146.54371287,126.647139733,19.8965731369
