Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/17  18:00:00,1144.25026629,28.7651293457,120.321354246,0.0,348.885089477,398.725816546,176.716640383,163.553374881,13.1632655021
 02/17  19:00:00,933.128097124,28.7651293457,92.8663140478,0.0,249.203635341,299.044362409,240.036894977,229.09011842,10.9467765566
 02/17  20:00:00,883.083025839,28.7651293457,71.5115379861,0.0,249.203635341,299.044362409,252.803912516,246.243811841,6.56010067433
 02/17  21:00:00,749.014333564,28.7651293457,82.1551473841,0.0,149.522181205,249.203635341,305.422580967,296.676186385,8.74639458134
 02/17  22:00:00,712.112873425,28.7651293457,70.1028220408,0.0,149.522181205,249.203635341,320.909662476,316.543039946,4.36662252998
 02/17  23:00:00,349.356908212,0.0,0.0,0.0,49.8407270682,199.362908273,2.19052437476,0.0,2.19052437476
 02/17  24:00:00,299.992148977,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053865746,0.0,2.19053865746
 02/18  01:00:00,237.929223775,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019646323,0.0,2.19019646323
 02/18  02:00:00,237.929223998,0.0,0.0,0.0,24.9203635341,149.522181205,4.36043463932,0.0,4.36043463932
 02/18  03:00:00,237.929223917,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023809992,0.0,2.19023809992
 02/18  04:00:00,237.929223641,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025191175,0.0,2.19025191175
 02/18  05:00:00,250.151421391,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026569725,0.0,2.19026569725
 02/18  06:00:00,274.597306018,0.0,0.0,0.0,24.9203635341,149.522181205,4.36667864909,0.0,4.36667864909
 02/18  07:00:00,740.231806565,28.7651293457,227.595640317,0.0,49.8407270682,199.362908273,540.933071647,536.568430508,4.36464113893
 02/18  08:00:00,628.460590581,28.7651293457,138.736704522,0.0,49.8407270682,199.362908273,452.557450411,448.184948502,4.37250190918
 02/18  09:00:00,818.780338493,28.7651293457,79.899883375,0.0,249.203635341,249.203635341,367.513026545,358.773727855,8.73929868995
 02/18  10:00:00,782.929696418,28.7651293457,80.5519043959,0.0,249.203635341,249.203635341,344.417758977,335.655027933,8.76273104353
 02/18  11:00:00,733.045568209,28.7651293457,79.5532392711,0.0,249.203635341,249.203635341,329.189554406,320.4351692,8.75438520659
 02/18  12:00:00,732.59683529,28.7651293457,79.114189072,0.0,249.203635341,249.203635341,326.379346679,313.234616741,13.1447299371
 02/18  13:00:00,732.374294718,28.7651293457,78.9042494439,0.0,249.203635341,249.203635341,320.293769972,311.535743502,8.75802646975
 02/18  14:00:00,731.483658241,28.7651293457,78.0298523772,0.0,249.203635341,249.203635341,317.411539649,308.657461261,8.75407838758
 02/18  15:00:00,473.303283906,28.7651293457,69.2168638338,0.0,74.7610906023,174.442544739,392.084971313,383.345245546,8.73972576682
 02/18  16:00:00,450.638478585,28.7651293457,52.2516478929,0.0,74.7610906023,174.442544739,443.472546983,436.919723972,6.55282301035
 02/18  17:00:00,473.671550109,28.7651293457,42.9515199432,0.0,74.7610906023,174.442544739,487.862730924,481.306684778,6.55604614603
 02/18  18:00:00,465.322197623,28.7651293457,41.7596320091,0.0,24.9203635341,149.522181205,581.971332642,579.779278364,2.19205427875
 02/18  19:00:00,347.929996631,0.0,0.0,0.0,24.9203635341,149.522181205,4.36481576295,0.0,4.36481576295
 02/18  20:00:00,323.485600925,0.0,0.0,0.0,24.9203635341,149.522181205,4.36432878205,0.0,4.36432878205
 02/18  21:00:00,323.485600629,0.0,0.0,0.0,24.9203635341,149.522181205,2.19241925616,0.0,2.19241925616
 02/18  22:00:00,299.042197644,0.0,0.0,0.0,24.9203635341,149.522181205,4.36818632098,0.0,4.36818632098
 02/18  23:00:00,274.595817392,0.0,0.0,0.0,24.9203635341,149.522181205,4.36059619234,0.0,4.36059619234
 02/18  24:00:00,250.151421659,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031865353,0.0,2.19031865353
 02/19  01:00:00,245.11596366,0.388600614121,0.103443514572,0.0,24.9203635341,149.522181205,5.03155606115,2.84210074266,2.18945531849
 02/19  02:00:00,273.856844601,1.94300307061,0.936948332112,0.0,24.9203635341,149.522181205,15.6982130752,13.5087733463,2.18943972887
 02/19  03:00:00,266.556061046,1.55440245648,0.682447078514,0.0,24.9203635341,149.522181205,15.9374131943,13.7479152229,2.18949797137
 02/19  04:00:00,273.731539836,1.94300307061,0.885879450191,0.0,24.9203635341,149.522181205,21.6016466809,19.4122380211,2.1894086598
 02/19  05:00:00,278.440622751,1.55440245648,0.407902008124,0.0,24.9203635341,149.522181205,22.2871454402,20.0976348982,2.189510542
 02/19  06:00:00,307.320864971,1.94300307061,0.502337774174,0.0,24.9203635341,149.522181205,27.9380064595,25.7456530257,2.19235343383
 02/19  07:00:00,333.724967513,1.55440245648,0.127198410632,0.0,24.9203635341,149.522181205,32.0770127634,29.8874885507,2.18952421272
 02/19  08:00:00,320.879808246,1.94300307061,0.13721369215,0.0,24.9203635341,149.522181205,26.9482446253,24.7587168293,2.18952779596
 02/19  09:00:00,316.430306033,1.55440245648,0.130433940427,0.0,24.9203635341,149.522181205,18.6441563649,16.4546052768,2.18955108813
 02/19  10:00:00,292.000386297,1.94300307061,0.458159499814,0.0,24.9203635341,149.522181205,12.6590624889,10.4697607691,2.18930171973
 02/19  11:00:00,237.742402552,1.55440245648,0.409397298561,0.0,24.9203635341,149.522181205,10.1741659192,7.98466051021,2.18950540901
 02/19  12:00:00,247.062785446,1.94300307061,1.06233300491,0.0,24.9203635341,149.522181205,12.6835428353,8.32119133028,4.362351505
 02/19  13:00:00,240.125888356,1.55440245648,1.0828104606,0.0,24.9203635341,149.522181205,10.1857437473,7.9942788256,2.19146492173
 02/19  14:00:00,247.921918123,1.94300307061,1.85395669066,0.0,24.9203635341,149.522181205,13.8055813462,9.43732754154,4.36825380467
 02/19  15:00:00,233.343955166,1.16580184236,1.25324590696,0.0,24.9203635341,149.522181205,9.70988784496,5.34722674114,4.36266110382
 02/19  16:00:00,248.337985802,1.94300307061,2.25828310648,0.0,24.9203635341,149.522181205,11.869436769,9.67994422951,2.18949253945
 02/19  17:00:00,290.133307414,1.55440245648,2.13986007707,0.0,24.9203635341,149.522181205,9.64095493262,7.45167288871,2.18928204391
 02/19  18:00:00,359.849422079,1.94300307061,2.57668982235,0.0,24.9203635341,149.522181205,15.9948533244,13.8052961264,2.18955719799
 02/19  19:00:00,377.865049912,1.55440245648,1.96896525579,0.0,24.9203635341,149.522181205,15.7077765716,13.5182340731,2.18954249847
 02/19  20:00:00,360.249927811,1.94300307061,1.85437554639,0.0,24.9203635341,149.522181205,23.7614994818,21.5719736909,2.18952579086
 02/19  21:00:00,352.585729828,1.55440245648,1.19362837339,0.0,24.9203635341,149.522181205,22.1268141726,19.9373029312,2.18951124143
 02/19  22:00:00,332.070009276,1.94300307061,0.815437124503,0.0,24.9203635341,149.522181205,32.6951690983,30.5027521813,2.19241691698
 02/19  23:00:00,300.393828982,1.55440245648,0.559387253586,0.0,24.9203635341,149.522181205,28.0061626057,25.8166381147,2.18952449095
 02/19  24:00:00,275.999326427,1.94300307061,0.232851714017,0.0,24.9203635341,149.522181205,42.0522799847,39.8628304012,2.18944958355
 02/20  01:00:00,252.680609641,1.55440245648,0.042481741672,0.0,24.9203635341,149.522181205,36.8238364148,34.6342861415,2.18955027336
 02/20  02:00:00,239.9169233,1.94300307061,0.0,0.0,24.9203635341,149.522181205,60.7256167866,58.5362002447,2.18941654187
 02/20  03:00:00,239.523179001,1.55440245648,0.0,0.0,24.9203635341,149.522181205,53.7616842317,51.572166776,2.18951745568
 02/20  04:00:00,239.937571216,1.94300307061,0.0,0.0,24.9203635341,149.522181205,86.1863429842,83.9969593815,2.18938360272
 02/20  05:00:00,251.75751474,1.55440245648,0.0,0.0,24.9203635341,149.522181205,68.0371546805,65.8476121448,2.18954253566
 02/20  06:00:00,276.619091732,1.94300307061,0.0,0.0,24.9203635341,149.522181205,103.076315394,98.7114063814,4.36490901248
 02/20  07:00:00,316.551126015,1.55440245648,0.0,0.0,24.9203635341,149.522181205,71.3415551203,69.1522541405,2.18930097975
 02/20  08:00:00,298.680411942,1.94300307061,0.0,0.0,24.9203635341,149.522181205,88.2652692708,86.0757511241,2.18951814673
 02/20  09:00:00,298.264241488,1.55440245648,0.0,0.0,24.9203635341,149.522181205,54.2511838376,52.061980288,2.18920354956
 02/20  10:00:00,261.999672863,1.94300307061,0.0,0.0,24.9203635341,149.522181205,69.8411014326,67.6515584989,2.18954293372
 02/20  11:00:00,212.697073197,1.55440245648,0.0,0.0,24.9203635341,149.522181205,39.5875181815,37.3979929456,2.18952523587
 02/20  12:00:00,224.571486278,1.94300307061,0.0,0.0,24.9203635341,149.522181205,37.2164321031,35.0253016413,2.19113046179
 02/20  13:00:00,236.304904391,1.55440245648,0.610244825431,0.0,24.9203635341,149.522181205,23.5203310616,19.1574906034,4.36284045816
 02/20  14:00:00,247.295324157,1.94300307061,1.31670101515,0.0,24.9203635341,149.522181205,25.7492109389,21.3807838205,4.36842711847
 02/20  15:00:00,240.49605414,1.55440245648,1.46714133707,0.0,24.9203635341,149.522181205,17.3637847836,15.1723635632,2.19142122043
 02/20  16:00:00,248.120131699,1.94300307061,2.09974009296,0.0,24.9203635341,149.522181205,18.5646542442,16.3751070933,2.18954715092
 02/20  17:00:00,290.106184064,1.55440245648,2.15102582506,0.0,24.9203635341,149.522181205,14.6135541625,12.4240232116,2.18953095088
 02/20  18:00:00,359.641741037,1.94300307061,2.41591508885,0.0,24.9203635341,149.522181205,23.4799317667,21.2904174795,2.18951428715
 02/20  19:00:00,377.464477879,1.55440245648,1.61117752852,0.0,24.9203635341,149.522181205,24.0971498062,21.9075938647,2.18955594151
 02/20  20:00:00,359.39675594,1.94300307061,1.06229062474,0.0,24.9203635341,149.522181205,34.7668044208,32.5773242282,2.18948019263
 02/20  21:00:00,349.436453569,1.55440245648,0.706102669227,0.0,24.9203635341,149.522181205,29.6503517751,27.4608290269,2.18952274824
 02/20  22:00:00,315.62591871,1.94300307061,0.157534504688,0.0,24.9203635341,149.522181205,48.3580425982,43.9933330658,4.36470953239
 02/20  23:00:00,282.744127851,1.55440245648,0.0,0.0,24.9203635341,149.522181205,39.1423708975,36.9529736402,2.18939725733
 02/20  24:00:00,252.138672897,1.94300307061,0.0,0.0,24.9203635341,149.522181205,55.2967729608,53.1072169464,2.18955601438
 02/21  01:00:00,295.917706174,1.55440245648,0.0,0.0,24.9203635341,199.362908273,38.0643799588,35.8741430142,2.19023694452
 02/21  02:00:00,289.761847865,1.94300307061,0.0,0.0,24.9203635341,199.362908273,59.978628043,57.7883802559,2.19024778712
 02/21  03:00:00,289.36088285,1.55440245648,0.0,0.0,24.9203635341,199.362908273,45.223636364,43.0331630853,2.1904732787
 02/21  04:00:00,289.770405629,1.94300307061,0.0,0.0,24.9203635341,199.362908273,71.7209520631,67.3601878096,4.36076425352
 02/21  05:00:00,301.592705915,1.55440245648,0.0,0.0,24.9203635341,199.362908273,55.9803583623,53.7900674385,2.19029092379
 02/21  06:00:00,351.377127557,1.94300307061,0.0,0.0,49.8407270682,199.362908273,91.7972967307,87.4309148045,4.36638192618
 02/21  07:00:00,685.39099546,28.7651293457,206.375280926,0.0,49.8407270682,199.362908273,1493.00200401,1490.80961943,2.19238458098
 02/21  08:00:00,501.943545631,28.7651293457,0.0,0.0,149.522181205,199.362908273,1876.2923751,1867.53774485,8.75463024231
 02/21  09:00:00,1049.22289542,28.7651293457,0.0,0.0,448.566543614,448.566543614,848.437913534,830.822635729,17.6152778046
 02/21  10:00:00,1012.11278696,28.7651293457,0.0,0.0,448.566543614,448.566543614,498.120547568,480.482591604,17.6379559637
 02/21  11:00:00,963.169139235,28.7651293457,0.0,0.0,448.566543614,448.566543614,472.962267993,453.11024546,19.8520225334
 02/21  12:00:00,963.07534723,28.7651293457,0.0,0.0,448.566543614,448.566543614,415.073144343,392.940303411,22.1328409321
 02/21  13:00:00,913.188484403,28.7651293457,0.0,0.0,448.566543614,398.725816546,395.254996897,368.575001734,26.6799951631
 02/21  14:00:00,962.944902029,28.7651293457,0.0,0.0,448.566543614,448.566543614,334.635843617,307.993253454,26.6425901631
 02/21  15:00:00,962.855025598,28.7651293457,0.0,0.0,448.566543614,448.566543614,258.935137276,243.527255107,15.4078821684
 02/21  16:00:00,962.802716158,28.7651293457,0.0,0.0,448.566543614,448.566543614,220.255398293,202.656205431,17.5991928614
 02/21  17:00:00,1011.79491971,28.7651293457,0.0,0.0,448.566543614,448.566543614,317.411014457,297.515392942,19.8956215146
 02/21  18:00:00,924.793390097,28.7651293457,0.0,0.0,348.885089477,398.725816546,523.533096696,510.372346993,13.1607497028
 02/21  19:00:00,751.260784556,28.7651293457,0.0,0.0,249.203635341,299.044362409,689.279434303,680.517364239,8.76207006334
 02/21  20:00:00,726.925914042,28.7651293457,0.0,0.0,249.203635341,299.044362409,759.188894511,750.449889206,8.7390053051
 02/21  21:00:00,577.570094315,28.7651293457,0.0,0.0,149.522181205,249.203635341,857.738872466,848.991968134,8.74690433193
 02/21  22:00:00,553.307154985,28.7651293457,0.0,0.0,149.522181205,249.203635341,941.929912133,939.736967495,2.19294463881
 02/21  23:00:00,349.356906581,0.0,0.0,0.0,49.8407270682,199.362908273,4.36097187532,0.0,4.36097187532
 02/21  24:00:00,299.992147183,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046553692,0.0,2.19046553692
 02/22  01:00:00,302.375825111,0.777201228242,1.19267530664,0.0,24.9203635341,199.362908273,5.12372905624,2.93325478261,2.19047427363
 02/22  02:00:00,318.287041843,1.55440245648,2.58793336113,0.0,24.9203635341,199.362908273,9.413140138,7.22265459913,2.19048553887
 02/22  03:00:00,321.550873751,1.94300307061,1.56230185958,0.0,24.9203635341,199.362908273,15.9859610269,13.7954676846,2.1904933423
 02/22  04:00:00,312.447480989,1.55440245648,0.759478410408,0.0,24.9203635341,199.362908273,17.8348565065,13.4738400294,4.36101647712
 02/22  05:00:00,315.130523109,1.94300307061,0.0325323493539,0.0,24.9203635341,199.362908273,29.6275825153,27.4370591979,2.19052331744
 02/22  06:00:00,350.946920454,1.55440245648,0.0,0.0,49.8407270682,199.362908273,30.2412089632,25.8744724675,4.36673649571
 02/22  07:00:00,679.77619608,28.7651293457,206.244521592,0.0,49.8407270682,199.362908273,996.92129863,994.728929,2.19236962996
 02/22  08:00:00,505.51933295,28.7651293457,0.0,0.0,149.522181205,199.362908273,2593.70995127,2582.77253648,10.9374147902
 02/22  09:00:00,1053.31064697,28.7651293457,0.0,0.0,448.566543614,448.566543614,1194.25079628,1178.83481251,15.415983776
 02/22  10:00:00,1016.0945942,28.7651293457,0.0,0.0,448.566543614,448.566543614,876.903885867,857.062365108,19.8415207591
 02/22  11:00:00,965.611958211,28.7668081354,0.0,0.0,448.566543614,448.566543614,651.913274642,634.268121993,17.6451526493
 02/22  12:00:00,964.948901737,29.6138621582,0.0,0.0,448.566543614,448.566543614,465.272112065,443.137494276,22.1346177897
 02/22  13:00:00,915.628619746,30.6495439691,0.0,0.0,448.566543614,398.725816546,417.068660129,390.386797868,26.6818622613
 02/22  14:00:00,965.940959462,31.4916797786,0.0,0.0,448.566543614,448.566543614,321.255772437,294.611411686,26.6443607508
 02/22  15:00:00,965.314467341,31.1271103119,0.0,0.0,448.566543614,448.566543614,215.507607213,200.098773699,15.408833514
 02/22  16:00:00,963.755859695,29.5684075964,0.0,0.0,448.566543614,448.566543614,234.696836018,217.097206297,17.5996297202
 02/22  17:00:00,1011.97498764,28.7651293457,0.0,0.0,448.566543614,448.566543614,325.347372373,305.453702759,19.8936696135
 02/22  18:00:00,925.11390937,28.7651293457,0.0,0.0,348.885089477,398.725816546,550.423185036,537.261764359,13.1614206763
 02/22  19:00:00,751.933979916,28.7651293457,0.0,0.0,249.203635341,299.044362409,832.816849123,824.054349371,8.76249975157
 02/22  20:00:00,728.081690931,28.7651293457,0.0,0.0,249.203635341,299.044362409,1013.79546126,1005.05603274,8.73942851943
 02/22  21:00:00,579.395503529,28.7651293457,0.0,0.0,149.522181205,249.203635341,1139.98847207,1131.24117155,8.74730052404
 02/22  22:00:00,555.439428968,28.7651293457,0.0,0.0,149.522181205,249.203635341,1070.59338881,1066.22742453,4.36596427289
 02/22  23:00:00,349.356906008,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037664215,0.0,2.19037664215
 02/22  24:00:00,299.992146596,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020777271,0.0,2.19020777271
 02/23  01:00:00,321.513526473,1.94300307061,2.26060267238,0.0,24.9203635341,199.362908273,5.46081449165,3.27059880899,2.19021568266
 02/23  02:00:00,312.791022959,1.55440245648,1.09295696354,0.0,24.9203635341,199.362908273,6.25961203574,4.06910275282,2.19050928292
 02/23  03:00:00,304.300305925,1.94300307061,0.114405038114,0.0,24.9203635341,199.362908273,13.9177787575,9.55702022206,4.36075853542
 02/23  04:00:00,289.355796827,1.55440245648,0.0,0.0,24.9203635341,199.362908273,12.2966975617,10.106448295,2.19024926672
 02/23  05:00:00,397.417919804,9.62408847239,68.7135626454,0.0,24.9203635341,199.362908273,32.4702542621,30.2797823113,2.19047195084
 02/23  06:00:00,544.09447808,16.91657326,137.649367367,0.0,49.8407270682,199.362908273,43.8303117187,39.4638016973,4.3665100214
 02/23  07:00:00,680.770418795,28.7651293457,206.482544305,0.0,49.8407270682,199.362908273,650.294126719,648.101672319,2.19245440015
 02/23  08:00:00,505.564858708,28.7651293457,0.0,0.0,149.522181205,199.362908273,2244.48297888,2233.54520095,10.9377779266
 02/23  09:00:00,1053.38233876,28.7651293457,0.0,0.0,448.566543614,448.566543614,1211.73324206,1196.31688633,15.4163557319
 02/23  10:00:00,1014.98623586,28.7651293457,0.0,0.0,448.566543614,448.566543614,704.582022699,684.739399968,19.8426227315
 02/23  11:00:00,964.505124343,28.7842961463,0.0,0.0,448.566543614,448.566543614,534.849347981,517.203991704,17.6453562767
 02/23  12:00:00,964.289308405,29.3239632852,0.0,0.0,448.566543614,448.566543614,414.375137102,392.240459849,22.1346772529
 02/23  13:00:00,913.774061641,28.8837668294,0.0,0.0,448.566543614,398.725816546,414.48435869,387.802724827,26.6816338628
 02/23  14:00:00,963.33718092,28.7920413292,0.0,0.0,448.566543614,448.566543614,376.190773734,349.546824943,26.6439487904
 02/23  15:00:00,963.025488092,28.7823848376,0.0,0.0,448.566543614,448.566543614,243.681969774,228.273355085,15.4086146889
 02/23  16:00:00,962.954574706,28.7873658428,0.0,0.0,448.566543614,448.566543614,221.946524411,204.347218321,17.5993060903
 02/23  17:00:00,1011.94467871,28.7651293457,0.0,0.0,448.566543614,448.566543614,305.488423732,285.595289838,19.8931338937
 02/23  18:00:00,924.847878175,28.7651293457,0.0,0.0,348.885089477,398.725816546,394.422185307,381.261106659,13.1610786477
 02/23  19:00:00,751.218583375,28.7651293457,0.0,0.0,249.203635341,299.044362409,479.005350304,470.243089767,8.76226053777
 02/23  20:00:00,726.928780678,28.7651293457,0.0,0.0,249.203635341,299.044362409,603.762291662,595.023103912,8.73918775059
 02/23  21:00:00,577.581584213,28.7651293457,0.0,0.0,149.522181205,249.203635341,721.009725519,712.262693116,8.74703240246
 02/23  22:00:00,553.185459187,28.7651293457,0.0,0.0,149.522181205,249.203635341,744.601300448,742.408317554,2.19298289459
 02/23  23:00:00,349.35690542,0.0,0.0,0.0,49.8407270682,199.362908273,4.36097747543,0.0,4.36097747543
 02/23  24:00:00,299.992146012,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050009529,0.0,2.19050009529
 02/24  01:00:00,287.769947428,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905061057,0.0,2.1905061057
 02/24  02:00:00,310.007227464,1.16580184236,1.86319496976,0.0,24.9203635341,199.362908273,5.55603912646,3.36552614773,2.19051297872
 02/24  03:00:00,317.564772988,1.55440245648,1.89805334972,0.0,24.9203635341,199.362908273,10.2432031115,5.88271302439,4.36049008707
 02/24  04:00:00,323.16228592,1.94300307061,2.16853703681,0.0,24.9203635341,199.362908273,11.3457272209,9.15554731355,2.19017990733
 02/24  05:00:00,321.293961529,1.55440245648,0.669525175138,0.0,24.9203635341,199.362908273,13.739526656,11.5493396751,2.19018698095
 02/24  06:00:00,379.486668831,1.94300307061,0.576675266415,0.0,49.8407270682,199.362908273,18.9089049629,14.5425927986,4.36631216424
 02/24  07:00:00,678.380763045,28.7651293457,202.601207065,0.0,49.8407270682,199.362908273,680.591137109,678.398759496,2.19237761286
 02/24  08:00:00,501.917899671,28.7651293457,0.0,0.0,149.522181205,199.362908273,1409.72917838,1398.79185541,10.9373229711
 02/24  09:00:00,1049.34423993,28.7651293457,0.0,0.0,448.566543614,448.566543614,718.243043252,702.825925929,15.4171173223
 02/24  10:00:00,1012.13658542,28.7651293457,0.0,0.0,448.566543614,448.566543614,400.695697867,383.056030714,17.6396671522
 02/24  11:00:00,963.422126428,29.2388642153,0.0,0.0,448.566543614,448.566543614,243.312417144,223.462865293,19.8495518518
 02/24  12:00:00,1092.67254633,30.947857232,75.9105500975,0.0,448.566543614,448.566543614,148.61266155,126.479642744,22.1330188066
 02/24  13:00:00,1005.53500348,31.8100050549,35.4563314678,0.0,448.566543614,398.725816546,159.099935487,132.420592905,26.6793425817
 02/24  14:00:00,1065.95711857,32.4885536256,44.1688346899,0.0,448.566543614,448.566543614,132.084257411,105.442692122,26.6415652897
 02/24  15:00:00,1062.840208,31.7439687469,41.9790929893,0.0,448.566543614,448.566543614,88.3445701485,72.9373281268,15.4072420216
 02/24  16:00:00,1042.71488851,30.0022849694,25.5761583787,0.0,448.566543614,448.566543614,87.1896606158,71.7874807274,15.4021798884
 02/24  17:00:00,1011.60526673,28.7852325539,0.0,0.0,448.566543614,448.566543614,112.557784814,90.453041125,22.1047436887
 02/24  18:00:00,924.443186385,28.7651293457,0.0,0.0,348.885089477,398.725816546,183.896709593,170.736176607,13.1605329858
 02/24  19:00:00,750.860592819,28.7651293457,0.0,0.0,249.203635341,299.044362409,318.531412546,309.769414192,8.76199835409
 02/24  20:00:00,726.550804408,28.7651293457,0.0,0.0,249.203635341,299.044362409,446.7070419,437.967808579,8.73923332122
 02/24  21:00:00,577.175076721,28.7651293457,0.0,0.0,149.522181205,249.203635341,572.469124358,565.904168141,6.56495621723
 02/24  22:00:00,552.819259025,28.7651293457,0.0,0.0,149.522181205,249.203635341,643.338352658,638.971628907,4.36672375079
 02/24  23:00:00,349.35690467,0.0,0.0,0.0,49.8407270682,199.362908273,4.36072448145,0.0,4.36072448145
 02/24  24:00:00,299.992145404,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026565206,0.0,2.19026565206
 02/25  01:00:00,237.929219604,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027042189,0.0,2.19027042189
 02/25  02:00:00,237.929219583,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027611371,0.0,2.19027611371
 02/25  03:00:00,257.700646189,1.16580184236,0.132764190237,0.0,24.9203635341,149.522181205,5.96647723584,3.77619546968,2.19028176616
 02/25  04:00:00,273.126285739,1.94300307061,0.298003255138,0.0,24.9203635341,149.522181205,13.0163063545,8.65554759647,4.36075875803
 02/25  05:00:00,278.323422323,1.55440245648,0.268063359451,0.0,24.9203635341,149.522181205,11.0609737268,8.87067527434,2.19029845246
 02/25  06:00:00,304.022274573,1.94300307061,0.177231991232,0.0,24.9203635341,149.522181205,20.4352837463,16.0689213854,4.36636236089
 02/25  07:00:00,676.335826803,28.7651293457,199.021784628,0.0,49.8407270682,199.362908273,735.576853889,733.384486394,2.19236749557
 02/25  08:00:00,401.957481832,28.7651293457,0.0,0.0,49.8407270682,199.362908273,1390.60545901,1384.05779596,6.54766304399
 02/25  09:00:00,650.206927529,28.7651293457,0.0,0.0,249.203635341,249.203635341,570.221950039,563.662459313,6.55949072594
 02/25  10:00:00,613.172850511,28.7651293457,0.0,0.0,249.203635341,249.203635341,328.120893924,317.172708487,10.9481854362
 02/25  11:00:00,611.571132549,28.7651293457,34.4137246093,0.0,249.203635341,249.203635341,230.329666453,221.57509854,8.75456791298
 02/25  12:00:00,666.821342761,28.7651293457,43.2737689832,0.0,249.203635341,249.203635341,197.862744375,186.904262755,10.9584816202
 02/25  13:00:00,637.357253126,28.7651293457,20.1587631073,0.0,249.203635341,249.203635341,189.24515254,180.487223175,8.75792936514
 02/25  14:00:00,652.732999246,28.7651293457,32.2653272515,0.0,249.203635341,249.203635341,168.41759668,157.479030098,10.9385665822
 02/25  15:00:00,387.808167978,28.7651293457,25.9365076785,0.0,74.7610906023,174.442544739,233.131606928,226.571487254,6.56011967363
 02/25  16:00:00,314.91558952,28.7651293457,0.0,0.0,74.7610906023,174.442544739,278.273546455,271.7202732,6.55327325512
 02/25  17:00:00,363.871865594,28.7651293457,0.0,0.0,74.7610906023,174.442544739,358.001915008,351.446580236,6.55533477168
 02/25  18:00:00,351.613902927,28.7651293457,0.0,0.0,24.9203635341,149.522181205,589.365303588,585.000577908,4.36472568055
 02/25  19:00:00,347.92999036,0.0,0.0,0.0,24.9203635341,149.522181205,2.19236425588,0.0,2.19236425588
 02/25  20:00:00,323.485595186,0.0,0.0,0.0,24.9203635341,149.522181205,4.36472465681,0.0,4.36472465681
 02/25  21:00:00,323.485595214,0.0,0.0,0.0,24.9203635341,149.522181205,4.3644024437,0.0,4.3644024437
 02/25  22:00:00,299.042190323,0.0,0.0,0.0,24.9203635341,149.522181205,4.36838048812,0.0,4.36838048812
 02/25  23:00:00,274.595813041,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023770654,0.0,2.19023770654
 02/25  24:00:00,271.382704351,1.16580184236,0.242211233898,0.0,24.9203635341,149.522181205,6.34550915166,4.15505184341,2.19045730825
 02/26  01:00:00,273.457727553,1.94300307061,0.571139668501,0.0,24.9203635341,149.522181205,11.5300584617,9.34055494627,2.18950351542
 02/26  02:00:00,266.47946357,1.55440245648,0.591564278602,0.0,24.9203635341,149.522181205,11.3089942837,9.11951350049,2.1894807832
 02/26  03:00:00,273.392208307,1.94300307061,0.575431114295,0.0,24.9203635341,149.522181205,16.6397553107,14.4502994487,2.18945586201
 02/26  04:00:00,266.275915499,1.55440245648,0.448678110221,0.0,24.9203635341,149.522181205,15.103064119,12.9135588433,2.18950527566
 02/26  05:00:00,280.407256737,1.94300307061,0.345123788781,0.0,24.9203635341,149.522181205,21.5313401358,19.341932134,2.18940800177
 02/26  06:00:00,299.501365247,1.55440245648,0.316349930806,0.0,24.9203635341,149.522181205,19.3887626232,15.024242436,4.36452018724
 02/26  07:00:00,334.926639294,1.94300307061,0.274359807782,0.0,24.9203635341,149.522181205,23.4735335768,21.2839960192,2.18953755763
 02/26  08:00:00,322.180803552,1.55440245648,0.278568585351,0.0,24.9203635341,149.522181205,18.3191340363,16.1296929988,2.18944103755
 02/26  09:00:00,325.194094326,1.94300307061,0.279755815472,0.0,24.9203635341,149.522181205,17.2975027935,15.1080131058,2.18948968771
 02/26  10:00:00,286.700165866,1.55440245648,0.465582620543,0.0,24.9203635341,149.522181205,8.68758487193,6.49804697299,2.18953789894
 02/26  11:00:00,246.711008361,1.94300307061,0.73976396152,0.0,24.9203635341,149.522181205,9.62307590694,7.43356239978,2.18951350716
 02/26  12:00:00,240.166379854,1.55440245648,1.10882578116,0.0,24.9203635341,149.522181205,7.46849175779,5.27705174541,2.19144001238
 02/26  13:00:00,305.559869034,7.50951681488,47.9633368099,0.0,24.9203635341,149.522181205,7.49712800126,5.30599369342,2.19113430783
 02/26  14:00:00,432.119253847,15.7169147292,128.591779376,0.0,24.9203635341,149.522181205,9.00542580859,2.46256046867,6.54286533992
 02/26  15:00:00,334.916361174,9.3498669162,77.5953181748,0.0,24.9203635341,149.522181205,2.75477700423,0.563299996386,2.19147700784
 02/26  16:00:00,211.111119292,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947669898,0.0,2.18947669898
 02/26  17:00:00,266.348796523,0.194300307061,0.713077914558,0.0,24.9203635341,149.522181205,2.58705321632,0.397601285229,2.18945193109
 02/26  18:00:00,369.383187669,1.94300307061,9.90642877827,0.0,24.9203635341,149.522181205,6.64056971668,4.45108290187,2.1894868148
 02/26  19:00:00,382.64227105,1.55440245648,6.61757823487,0.0,24.9203635341,149.522181205,7.36081160657,5.17140782776,2.18940377881
 02/26  20:00:00,365.845031523,1.94300307061,7.27882116294,0.0,24.9203635341,149.522181205,10.1100622543,7.92058517882,2.18947707551
 02/26  21:00:00,356.031157999,1.55440245648,4.53510771854,0.0,24.9203635341,149.522181205,10.4041519271,8.21479625803,2.18935566904
 02/26  22:00:00,338.957447733,1.94300307061,4.93244674637,0.0,24.9203635341,149.522181205,15.2293552296,10.8651118576,4.36424337195
 02/26  23:00:00,305.182992978,1.55440245648,2.65502222464,0.0,24.9203635341,149.522181205,13.3121149119,11.1226293617,2.18948555019
 02/26  24:00:00,287.781642074,1.94300307061,2.73923197206,0.0,24.9203635341,149.522181205,15.3517514566,15.3317514566,0.02
 02/27  01:00:00,316.75705992,1.55440245648,1.11879311239,0.0,24.9203635341,199.362908273,18.7003544297,14.3393484992,4.36100593049
 02/27  02:00:00,321.345111009,1.94300307061,1.36559062038,0.0,24.9203635341,199.362908273,22.163556029,19.9732151529,2.19034087608
 02/27  03:00:00,305.464299128,1.55440245648,0.353334051559,0.0,24.9203635341,199.362908273,25.1215733349,22.9316775209,2.18989581393
 02/27  04:00:00,309.484686036,1.94300307061,0.0543118959959,0.0,24.9203635341,199.362908273,31.7866571509,29.5965004291,2.19015672178
 02/27  05:00:00,301.580602117,1.55440245648,0.0,0.0,24.9203635341,199.362908273,41.5924399443,37.2315501656,4.36088977874
 02/27  06:00:00,351.343390294,1.94300307061,0.0,0.0,49.8407270682,199.362908273,47.9651095261,45.7717045866,2.19340493958
 02/27  07:00:00,688.059858535,28.7651293457,206.283164854,0.0,49.8407270682,199.362908273,1150.83729941,1146.47256971,4.364729706
 02/27  08:00:00,500.800580076,28.7651293457,0.0,0.0,149.522181205,199.362908273,949.513581152,940.758845422,8.75473573057
 02/27  09:00:00,1048.45201362,28.7651293457,0.0,0.0,448.566543614,448.566543614,342.140707632,324.526989008,17.6137186241
 02/27  10:00:00,1159.64038599,28.7651293457,81.652681803,0.0,448.566543614,448.566543614,203.314853997,185.676493888,17.6383601091
 02/27  11:00:00,1088.99347276,29.723549433,62.1981283564,0.0,448.566543614,448.566543614,171.34776949,153.703108808,17.6446606826
 02/27  12:00:00,1155.02612214,31.7497095226,115.016682968,0.0,448.566543614,448.566543614,165.647241448,141.304575809,24.342665639
 02/27  13:00:00,1174.56377055,32.6084694067,169.881486837,0.0,448.566543614,398.725816546,174.779395098,148.114012406,26.6653826922
 02/27  14:00:00,1275.82525628,33.1779678407,217.930383222,0.0,448.566543614,448.566543614,120.27246224,95.8549831279,24.4174791124
 02/27  15:00:00,1285.17886961,32.5554395376,227.589149135,0.0,448.566543614,448.566543614,66.6243370378,49.0181117858,17.606225252
 02/27  16:00:00,1271.55365546,30.4557760412,216.073765494,0.0,448.566543614,448.566543614,55.7327642725,40.3324466071,15.4003176654
 02/27  17:00:00,1283.14201536,28.8215837008,180.344236351,0.0,448.566543614,448.566543614,86.4146814312,66.5219239369,19.8927574943
 02/27  18:00:00,1179.34555453,28.7651293457,164.073455501,0.0,348.885089477,398.725816546,133.908287069,120.745155664,13.1631314051
 02/27  19:00:00,935.709674521,28.7651293457,105.72105164,0.0,249.203635341,299.044362409,189.967342794,179.020163204,10.9471795894
 02/27  20:00:00,846.145033167,28.7651293457,56.8315166718,0.0,249.203635341,299.044362409,209.48751905,202.927630442,6.55988860781
 02/27  21:00:00,652.743661715,28.7651293457,21.8941559018,0.0,149.522181205,249.203635341,281.852788117,273.106907282,8.74588083488
 02/27  22:00:00,552.384989633,28.7651293457,0.0,0.0,149.522181205,249.203635341,358.097772987,353.731356689,4.36641629726
 02/27  23:00:00,349.356902256,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042450148,0.0,2.19042450148
 02/27  24:00:00,299.992142994,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042678644,0.0,2.19042678644
 02/28  01:00:00,287.769944397,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042674653,0.0,2.19042674653
 02/28  02:00:00,287.769944622,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042751364,0.0,2.19042751364
 02/28  03:00:00,287.769944658,0.0,0.0,0.0,24.9203635341,199.362908273,4.36085716421,0.0,4.36085716421
 02/28  04:00:00,287.769944427,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042959156,0.0,2.19042959156
 02/28  05:00:00,299.992142102,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043023634,0.0,2.19043023634
 02/28  06:00:00,349.358386374,0.0,0.0,0.0,49.8407270682,199.362908273,4.36621234058,0.0,4.36621234058
 02/28  07:00:00,689.13081757,28.7651293457,198.942672076,0.0,49.8407270682,199.362908273,601.067454843,596.703077769,4.36437707435
 02/28  08:00:00,622.670222039,28.7651293457,69.8193806401,0.0,149.522181205,199.362908273,499.58513312,490.83119366,8.75393946064
 02/28  09:00:00,1112.87360471,28.7651293457,17.0420944876,0.0,448.566543614,448.566543614,320.773685567,305.360363011,15.4133225568
 02/28  10:00:00,1141.844648,28.7651293457,54.7472617815,0.0,448.566543614,448.566543614,255.474381653,235.633683797,19.8406978554
 02/28  11:00:00,1140.98154683,28.7651293457,88.5576920588,0.0,448.566543614,448.566543614,222.94939004,205.305676389,17.6437136508
 02/28  12:00:00,1146.62958023,28.7651293457,94.0262406838,0.0,448.566543614,448.566543614,208.83954232,186.708092721,22.1314495986
 02/28  13:00:00,1121.46923193,28.7651293457,118.399875802,0.0,448.566543614,398.725816546,234.733769215,208.057757031,26.676012184
 02/28  14:00:00,1185.09095629,28.7651293457,132.022644496,0.0,448.566543614,448.566543614,186.306049498,159.668607627,26.6374418704
 02/28  15:00:00,1181.25463506,28.7651293457,128.123751401,0.0,448.566543614,448.566543614,170.785192329,155.378023416,15.4071689122
 02/28  16:00:00,1165.35634519,28.7651293457,112.263480826,0.0,448.566543614,448.566543614,171.861235575,156.461698191,15.3995373835
 02/28  17:00:00,1205.67559064,28.7651293457,103.778649368,0.0,448.566543614,448.566543614,186.994826318,164.891932497,22.1028938212
 02/28  18:00:00,1099.90670967,28.7651293457,93.8725384879,0.0,348.885089477,398.725816546,218.524930772,207.557238766,10.9676920055
 02/28  19:00:00,951.281601545,28.7651293457,103.967530589,0.0,249.203635341,299.044362409,278.6733686,267.725804252,10.9475643473
 02/28  20:00:00,925.936034217,28.7651293457,96.7724712163,0.0,249.203635341,299.044362409,288.724249522,282.165050101,6.55919942133
 02/28  21:00:00,756.110552334,28.7651293457,78.9782374392,0.0,149.522181205,249.203635341,346.788343503,338.041662307,8.74668119593
 02/28  22:00:00,685.649574397,28.7651293457,44.3857276966,0.0,149.522181205,249.203635341,367.254605854,362.888303486,4.3663023683
 02/28  23:00:00,349.356901201,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047771472,0.0,2.19047771472
 02/28  24:00:00,299.992142375,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904782415,0.0,2.1904782415
 03/01  01:00:00,287.769943709,0.0,0.0,0.0,24.9203635341,199.362908273,4.36095286788,0.0,4.36095286788
 03/01  02:00:00,287.769943458,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047483488,0.0,2.19047483488
 03/01  03:00:00,287.769943372,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047371827,0.0,2.19047371827
 03/01  04:00:00,295.721662793,0.388600614121,0.0489241413544,0.0,24.9203635341,199.362908273,5.08642380082,2.89595122564,2.19047257518
 03/01  05:00:00,335.489172581,1.94300307061,0.552693686826,0.0,24.9203635341,199.362908273,16.6716980231,14.4812266406,2.19047138246
 03/01  06:00:00,375.918281833,1.55440245648,0.305091075115,0.0,49.8407270682,199.362908273,20.7226458225,16.3560347612,4.36661106135
 03/01  07:00:00,669.355593637,28.7651293457,200.326450166,0.0,49.8407270682,199.362908273,962.548907809,958.184203442,4.36470436664
 03/01  08:00:00,501.402638038,28.7651293457,0.0,0.0,149.522181205,199.362908273,1556.24539999,1547.49105351,8.75434647761
 03/01  09:00:00,1048.90050868,28.7651293457,0.0,0.0,448.566543614,448.566543614,654.646829354,637.032487071,17.6143422827
 03/01  10:00:00,1011.82610934,28.7651293457,0.0,0.0,448.566543614,448.566543614,303.096271331,285.458222423,17.6380489082
 03/01  11:00:00,1062.26784515,29.1325066423,64.3537070059,0.0,448.566543614,448.566543614,156.47258445,138.827899728,17.6446847217
 03/01  12:00:00,1082.31223365,30.8954831771,58.0195917927,0.0,448.566543614,448.566543614,126.713187653,104.581482418,22.1317052353
 03/01  13:00:00,1084.43558554,31.9649970353,100.427920319,0.0,448.566543614,398.725816546,133.001080576,104.10858407,28.892496506
 03/01  14:00:00,1196.54717976,32.6945029267,150.857475632,0.0,448.566543614,448.566543614,92.0886382443,67.6686225925,24.4200156518
 03/01  15:00:00,1230.29248382,32.1426552567,176.847891,0.0,448.566543614,448.566543614,49.5735460179,33.2290462241,16.3444997938
 03/01  16:00:00,1228.8747931,30.5474013648,174.223836378,0.0,448.566543614,448.566543614,45.8473576962,29.186723937,16.6606337592
 03/01  17:00:00,1246.9166282,28.9538738968,149.480366657,0.0,448.566543614,448.566543614,52.6472383289,32.7555158148,19.8917225141
 03/01  18:00:00,1126.55780181,28.7651293457,130.757163579,0.0,348.885089477,398.725816546,74.499689963,61.3376429215,13.1620470416
 03/01  19:00:00,899.97019645,28.7651293457,82.2907622173,0.0,249.203635341,299.044362409,136.692634334,127.930988738,8.76164559573
 03/01  20:00:00,795.615327892,28.7651293457,23.5735327714,0.0,249.203635341,299.044362409,181.839521783,173.10096733,8.7385544536
 03/01  21:00:00,576.889134885,28.7651293457,0.0,0.0,149.522181205,249.203635341,363.06476744,354.318574219,8.74619322159
 03/01  22:00:00,552.620451397,28.7651293457,0.0,0.0,149.522181205,249.203635341,536.999159694,534.805813344,2.19334634985
 03/01  23:00:00,349.356900743,0.0,0.0,0.0,49.8407270682,199.362908273,4.36075708852,0.0,4.36075708852
 03/01  24:00:00,299.992141405,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030565064,0.0,2.19030565064
 03/02  01:00:00,287.7699425,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030170317,0.0,2.19030170317
 03/02  02:00:00,287.769942507,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029897033,0.0,2.19029897033
 03/02  03:00:00,287.769942686,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029619698,0.0,2.19029619698
 03/02  04:00:00,307.4744574,1.16580184236,0.0873366999001,0.0,24.9203635341,199.362908273,9.55758426378,5.19685774102,4.36072652276
 03/02  05:00:00,335.037487897,1.94300307061,0.180753911794,0.0,24.9203635341,199.362908273,12.4229442469,10.2325138941,2.19043035276
 03/02  06:00:00,374.102432806,1.55440245648,0.14792315754,0.0,49.8407270682,199.362908273,14.9794561662,10.6128095354,4.36664663079
 03/02  07:00:00,668.871456754,28.7651293457,198.661618543,0.0,49.8407270682,199.362908273,716.948012052,714.755691497,2.19232055457
 03/02  08:00:00,501.395586581,28.7651293457,0.0,0.0,149.522181205,199.362908273,1337.52052562,1328.76667955,8.75384606598
 03/02  09:00:00,1048.96173149,28.7651293457,0.0,0.0,448.566543614,448.566543614,645.685941147,628.072547085,17.6133940621
 03/02  10:00:00,1011.84436423,28.7651293457,0.0,0.0,448.566543614,448.566543614,304.916972275,287.27906168,17.6379105952
 03/02  11:00:00,1098.64996726,28.7651293457,77.8548855318,0.0,448.566543614,448.566543614,150.011975458,130.163742831,19.8482326273
 03/02  12:00:00,1104.49692842,28.7651293457,65.6846506606,0.0,448.566543614,448.566543614,127.091811215,104.961975419,22.1298357962
 03/02  13:00:00,1122.38362011,28.7651293457,118.997899197,0.0,448.566543614,398.725816546,138.822390459,112.156573096,26.6658173625
 03/02  14:00:00,1195.93473757,28.7651293457,142.547264715,0.0,448.566543614,448.566543614,103.277852998,78.8642234024,24.4136295959
 03/02  15:00:00,1218.59618816,28.7651293457,164.765943214,0.0,448.566543614,448.566543614,58.991685753,41.3854861279,17.606199625
 03/02  16:00:00,1230.52680367,28.7651293457,176.565283178,0.0,448.566543614,448.566543614,55.3540793086,39.9544198071,15.3996595015
 03/02  17:00:00,1265.55180348,28.7651293457,162.742041445,0.0,448.566543614,448.566543614,90.2252589574,70.3333752709,19.8918836865
 03/02  18:00:00,1156.00031078,28.7651293457,149.140035312,0.0,348.885089477,398.725816546,121.431937717,108.269563044,13.1623746724
 03/02  19:00:00,968.477496708,28.7651293457,127.112761711,0.0,249.203635341,299.044362409,176.413526572,165.467741634,10.9457849374
 03/02  20:00:00,939.667581191,28.7651293457,122.968814004,0.0,249.203635341,299.044362409,191.549448326,184.989990767,6.55945755945
 03/02  21:00:00,804.539276348,28.7651293457,137.303293398,0.0,149.522181205,249.203635341,241.766206203,233.019870321,8.74633588229
 03/02  22:00:00,798.577045066,28.7651293457,155.859759504,0.0,149.522181205,249.203635341,275.846591911,271.480489608,4.36610230236
 03/02  23:00:00,349.356899723,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026955386,0.0,2.19026955386
 03/02  24:00:00,299.99214039,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026667986,0.0,2.19026667986
 03/03  01:00:00,287.769941591,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026113503,0.0,2.19026113503
 03/03  02:00:00,287.76994174,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025652813,0.0,2.19025652813
 03/03  03:00:00,287.769941908,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049906822,0.0,4.36049906822
 03/03  04:00:00,287.769941807,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024248311,0.0,2.19024248311
 03/03  05:00:00,299.992139396,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023775728,0.0,2.19023775728
 03/03  06:00:00,349.358382253,0.0,0.0,0.0,49.8407270682,199.362908273,4.36633436663,0.0,4.36633436663
 03/03  07:00:00,816.086555199,28.7651293457,323.486070098,0.0,49.8407270682,199.362908273,337.68114583,335.489011154,2.19213467659
 03/03  08:00:00,968.873790214,28.7651293457,370.832309258,0.0,149.522181205,199.362908273,301.821512424,290.884797693,10.9367147313
 03/03  09:00:00,1516.52772212,28.7651293457,373.454558952,0.0,448.566543614,448.566543614,90.0121876247,74.5984764389,15.4137111858
 03/03  10:00:00,1481.25293619,28.7651293457,372.263924078,0.0,448.566543614,448.566543614,59.6627456926,42.0278876918,17.6348580008
 03/03  11:00:00,1439.99458548,28.7651293457,377.713909226,0.0,448.566543614,448.566543614,52.0710563528,32.2233706828,19.84768567
 03/03  12:00:00,1445.30912165,28.7651293457,382.42174003,0.0,448.566543614,448.566543614,55.1699462398,33.0381659234,22.1317803164
 03/03  13:00:00,1391.17369622,28.7651293457,378.614888598,0.0,448.566543614,398.725816546,87.9578754599,61.2901930258,26.6676824341
 03/03  14:00:00,1435.43925194,28.7651293457,373.648030982,0.0,448.566543614,448.566543614,78.1158032763,53.7041930317,24.4116102446
 03/03  15:00:00,1438.52843892,28.7651293457,375.823151458,0.0,448.566543614,448.566543614,58.9666201636,41.3616786305,17.6049415331
 03/03  16:00:00,1441.97012623,28.7651293457,378.693917454,0.0,448.566543614,448.566543614,32.1336913144,16.7350841091,15.3986072053
 03/03  17:00:00,1489.82186129,28.7651293457,377.770026238,0.0,448.566543614,448.566543614,37.6093896635,17.7195403671,19.8898492963
 03/03  18:00:00,1382.97601192,28.7651293457,367.377365084,0.0,348.885089477,398.725816546,62.4822188649,49.3192450054,13.1629738595
 03/03  19:00:00,1183.1488503,28.7651293457,336.140621892,0.0,249.203635341,299.044362409,108.939740838,97.9928059466,10.9469348912
 03/03  20:00:00,1109.4999129,28.7651293457,283.662033229,0.0,249.203635341,299.044362409,130.797906544,124.238181989,6.55972455536
 03/03  21:00:00,861.699438663,28.7651293457,191.609908992,0.0,149.522181205,249.203635341,198.209437931,189.463913517,8.74552441465
 03/03  22:00:00,799.999511459,28.7651293457,156.802415267,0.0,149.522181205,249.203635341,223.383980465,219.017711841,4.36626862364
 03/03  23:00:00,349.356898675,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035266201,0.0,2.19035266201
 03/03  24:00:00,299.992139404,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034776561,0.0,2.19034776561
 03/04  01:00:00,237.929213538,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034008405,0.0,2.19034008405
 03/04  02:00:00,237.929213725,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033338467,0.0,2.19033338467
 03/04  03:00:00,237.929213824,0.0,0.0,0.0,24.9203635341,149.522181205,4.36064650438,0.0,4.36064650438
 03/04  04:00:00,237.929213667,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031306399,0.0,2.19031306399
 03/04  05:00:00,250.151411299,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030624804,0.0,2.19030624804
 03/04  06:00:00,274.597289963,0.0,0.0,0.0,24.9203635341,149.522181205,4.36591513054,0.0,4.36591513054
 03/04  07:00:00,687.183763759,28.7651293457,207.401922118,0.0,49.8407270682,199.362908273,627.993981905,625.801786931,2.19219497441
 03/04  08:00:00,400.825036548,28.7651293457,0.0,0.0,49.8407270682,199.362908273,739.593093646,733.04540473,6.54768891593
 03/04  09:00:00,649.771179261,28.7651293457,0.0,0.0,249.203635341,249.203635341,420.267360987,413.709016458,6.55834452921
 03/04  10:00:00,613.010598051,28.7651293457,0.0,0.0,249.203635341,249.203635341,311.326545263,300.380019966,10.9465252969
 03/04  11:00:00,564.079395705,28.7651293457,0.0,0.0,249.203635341,249.203635341,262.05764729,253.304165064,8.75348222577
 03/04  12:00:00,610.7363055,28.9394369389,34.4138030113,0.0,249.203635341,249.203635341,226.626353622,215.670410875,10.9559427466
 03/04  13:00:00,593.44860862,29.2805761741,17.6515714036,0.0,249.203635341,249.203635341,244.660893927,235.781616937,8.8792769896
 03/04  14:00:00,564.127783734,28.7651293457,0.0,0.0,249.203635341,249.203635341,321.666300635,310.85087226,10.8154283749
 03/04  15:00:00,314.983358416,28.7651293457,0.0,0.0,74.7610906023,174.442544739,384.653874742,378.094258153,6.55961658878
 03/04  16:00:00,315.098454181,28.7651293457,0.0,0.0,74.7610906023,174.442544739,510.346186045,503.792037364,6.55414868114
 03/04  17:00:00,364.133486512,28.7651293457,0.0,0.0,74.7610906023,174.442544739,654.329829149,647.773335895,6.55649325323
 03/04  18:00:00,343.374849379,28.7651293457,0.0,0.0,24.9203635341,149.522181205,879.700012107,875.335723703,4.36428840337
 03/04  19:00:00,347.92998173,0.0,0.0,0.0,24.9203635341,149.522181205,2.19236430485,0.0,2.19236430485
 03/04  20:00:00,323.485586672,0.0,0.0,0.0,24.9203635341,149.522181205,4.36421130247,0.0,4.36421130247
 03/04  21:00:00,323.485586609,0.0,0.0,0.0,24.9203635341,149.522181205,4.36431973473,0.0,4.36431973473
 03/04  22:00:00,299.042179431,0.0,0.0,0.0,24.9203635341,149.522181205,4.36773583465,0.0,4.36773583465
 03/04  23:00:00,311.065731247,1.94300307061,1.15500620022,0.0,24.9203635341,149.522181205,10.9290153395,8.73855814131,2.19045719815
 03/04  24:00:00,279.009947578,1.55440245648,0.913372665695,0.0,24.9203635341,149.522181205,11.9187088244,9.72843556278,2.19027326164
 03/05  01:00:00,270.792463926,1.94300307061,0.63101161874,0.0,24.9203635341,149.522181205,19.8233403446,17.6338762214,2.18946412318
 03/05  02:00:00,262.185277891,1.55440245648,0.330336472517,0.0,24.9203635341,149.522181205,19.4310899408,17.2416630959,2.18942684483
 03/05  03:00:00,254.421225069,1.94300307061,0.0726858586961,0.0,24.9203635341,149.522181205,32.4379917027,30.248485149,2.18950655365
 03/05  04:00:00,246.073859088,1.55440245648,0.0,0.0,24.9203635341,149.522181205,29.7456667087,27.5563123595,2.18935434923
 03/05  05:00:00,252.152632387,1.94300307061,0.0,0.0,24.9203635341,149.522181205,60.4182863034,58.2287948411,2.18949146232
 03/05  06:00:00,452.643488033,16.1484647199,124.421635832,0.0,24.9203635341,149.522181205,109.424701142,105.060032793,4.36466834884
 03/05  07:00:00,542.211233288,21.1457165751,172.068018772,0.0,24.9203635341,149.522181205,177.653673039,177.633673039,0.02
 03/05  08:00:00,492.260392831,16.91657326,137.65493157,0.0,24.9203635341,149.522181205,137.219022002,135.029541881,2.18948012043
 03/05  09:00:00,395.654942406,9.62408847239,68.8274658929,0.0,24.9203635341,149.522181205,111.111377566,108.921876374,2.18950119239
 03/05  10:00:00,261.617194217,1.55440245648,0.0,0.0,24.9203635341,149.522181205,62.309532671,60.1201264011,2.18940626996
 03/05  11:00:00,213.127066506,1.94300307061,0.0,0.0,24.9203635341,149.522181205,70.6417128162,68.4522270859,2.18948573025
 03/05  12:00:00,212.701586866,1.55440245648,0.0,0.0,24.9203635341,149.522181205,36.8648771752,32.5024720604,4.36240511477
 03/05  13:00:00,220.722486962,1.94300307061,0.0,0.0,24.9203635341,149.522181205,28.2689246794,26.0778848685,2.19103981092
 03/05  14:00:00,234.496566376,1.55440245648,0.466161654846,0.0,24.9203635341,149.522181205,16.8822288626,12.5142374119,4.36799145061
 03/05  15:00:00,240.25003684,1.94300307061,0.889392525312,0.0,24.9203635341,149.522181205,18.8385435871,14.4758796851,4.362663902
