Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/05  16:00:00,240.448347988,1.55440245648,1.45866301445,0.0,24.9203635341,149.522181205,11.1678745268,8.97837990533,2.18949462144
 03/05  17:00:00,296.406134207,1.94300307061,1.56546095407,0.0,24.9203635341,149.522181205,16.9489051841,14.759448145,2.18945703914
 03/05  18:00:00,342.95507822,1.55440245648,1.32228325319,0.0,24.9203635341,149.522181205,16.6060987275,14.4166196842,2.18947904335
 03/05  19:00:00,377.087627858,1.94300307061,0.900483922557,0.0,24.9203635341,149.522181205,25.9039597341,23.7145756732,2.18938406085
 03/05  20:00:00,346.51523108,1.55440245648,0.435075346972,0.0,24.9203635341,149.522181205,23.2516138299,21.0621502503,2.18946357953
 03/05  21:00:00,338.616031119,1.94300307061,0.0254296318759,0.0,24.9203635341,149.522181205,37.1354803964,34.9461692802,2.1893111162
 03/05  22:00:00,300.631959757,1.55440245648,0.0,0.0,24.9203635341,149.522181205,36.350564215,34.1584119279,2.19215228707
 03/05  23:00:00,276.608215841,1.94300307061,0.0,0.0,24.9203635341,149.522181205,67.5802479468,65.3913297698,2.18891817694
 03/05  24:00:00,387.464889112,12.307922019,96.260833243,0.0,24.9203635341,149.522181205,77.6545303034,75.465056075,2.18947422843
 03/06  01:00:00,534.810855965,21.1457165751,172.067429525,0.0,24.9203635341,199.362908273,141.960612617,139.770442019,2.19017059843
 03/06  02:00:00,484.669139417,16.91657326,137.654931373,0.0,24.9203635341,199.362908273,127.243322164,122.88273153,4.36059063423
 03/06  03:00:00,533.727908398,21.1457165751,172.068664733,0.0,24.9203635341,199.362908273,200.110355248,197.919935288,2.19041995915
 03/06  04:00:00,485.141841445,16.91657326,137.654931787,0.0,24.9203635341,199.362908273,145.946096458,143.75596959,2.19012686769
 03/06  05:00:00,548.297282343,21.1457165751,172.068664733,0.0,24.9203635341,199.362908273,189.339208651,187.149255542,2.1899531084
 03/06  06:00:00,549.101375419,16.91657326,137.654931787,0.0,49.8407270682,199.362908273,128.908763805,124.542442761,4.36632104363
 03/06  07:00:00,672.822263259,28.7651293457,206.482465506,0.0,49.8407270682,199.362908273,1438.73142522,1434.36708537,4.36433984569
 03/06  08:00:00,501.338271894,28.7651293457,0.0,0.0,149.522181205,199.362908273,1362.50419237,1353.75082453,8.75336783662
 03/06  09:00:00,1048.83646415,28.7651293457,0.0,0.0,448.566543614,448.566543614,668.981402886,653.568729817,15.4126730693
 03/06  10:00:00,1058.571865,28.7651293457,33.4944393806,0.0,448.566543614,448.566543614,380.393213313,362.758510474,17.6347028383
 03/06  11:00:00,1083.61647032,28.7651293457,56.9695057758,0.0,448.566543614,448.566543614,301.241170326,281.394245866,19.8469244597
 03/06  12:00:00,1087.2693944,28.7651293457,57.8181313709,0.0,448.566543614,448.566543614,253.715324114,231.585395734,22.12992838
 03/06  13:00:00,1089.28671488,28.7651293457,92.6738638284,0.0,448.566543614,398.725816546,229.769947836,203.105905167,26.6640426683
 03/06  14:00:00,1215.17232616,28.7651293457,162.920631415,0.0,448.566543614,448.566543614,173.961807068,149.549035664,24.4127714039
 03/06  15:00:00,1293.65362004,28.7651293457,240.547909821,0.0,448.566543614,448.566543614,102.361731572,84.7559347686,17.6057968031
 03/06  16:00:00,1309.62402243,28.7651293457,256.131941569,0.0,448.566543614,448.566543614,78.0937128732,62.6958190936,15.3978937796
 03/06  17:00:00,1361.75398483,28.7651293457,259.194174898,0.0,448.566543614,448.566543614,82.0486106851,62.158449367,19.8901613181
 03/06  18:00:00,1266.64103632,28.7651293457,259.82444427,0.0,348.885089477,398.725816546,113.514592716,100.354621866,13.1599708503
 03/06  19:00:00,1099.15545244,28.7651293457,257.832164651,0.0,249.203635341,299.044362409,205.390518691,196.629193701,8.76132499028
 03/06  20:00:00,1067.13010673,28.7651293457,250.528990456,0.0,249.203635341,299.044362409,231.248807444,222.510607633,8.73819981033
 03/06  21:00:00,898.29346961,28.7651293457,231.439953443,0.0,149.522181205,249.203635341,306.260159414,297.514545601,8.74561381341
 03/06  22:00:00,837.202522149,28.7651293457,195.201746106,0.0,149.522181205,249.203635341,347.109940511,344.91671278,2.19322773104
 03/06  23:00:00,349.356895768,0.0,0.0,0.0,49.8407270682,199.362908273,4.36059742466,0.0,4.36059742466
 03/06  24:00:00,299.99213652,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017615161,0.0,2.19017615161
 03/07  01:00:00,287.769937356,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016156827,0.0,2.19016156827
 03/07  02:00:00,287.769937309,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014848792,0.0,2.19014848792
 03/07  03:00:00,287.769937422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013536653,0.0,2.19013536653
 03/07  04:00:00,287.769937684,0.0,0.0,0.0,24.9203635341,199.362908273,3.76677751489,0.0,3.76677751489
 03/07  05:00:00,299.99213546,0.0,0.0,0.0,24.9203635341,199.362908273,2.78363861797,0.0,2.78363861797
 03/07  06:00:00,349.358374889,0.0,0.0,0.0,49.8407270682,199.362908273,4.36582919667,0.0,4.36582919667
 03/07  07:00:00,693.744635424,28.7651293457,213.351322475,0.0,49.8407270682,199.362908273,783.1859428,780.99386076,2.19208204056
 03/07  08:00:00,584.427617728,28.7651293457,54.8542752233,0.0,149.522181205,199.362908273,601.868623706,593.116148493,8.75247521265
 03/07  09:00:00,1224.35533969,28.7651293457,87.3780816081,0.0,448.566543614,448.566543614,167.92607301,150.315135998,17.6109370118
 03/07  10:00:00,1284.12779015,28.7651293457,182.224449401,0.0,448.566543614,448.566543614,104.141088905,86.5075847149,17.6335041902
 03/07  11:00:00,1314.10437955,29.0824486569,259.667605786,0.0,448.566543614,448.566543614,73.6300556446,55.9884226643,17.6416329804
 03/07  12:00:00,1333.8950087,29.9889067451,277.634895781,0.0,448.566543614,448.566543614,62.3640163099,40.2371003099,22.1269159999
 03/07  13:00:00,1290.18238289,29.8507568772,283.490623455,0.0,448.566543614,398.725816546,71.5747502063,44.8998862745,26.6748639318
 03/07  14:00:00,1347.92256162,30.7209209385,290.204723806,0.0,448.566543614,448.566543614,44.2855705857,17.6514929408,26.634077645
 03/07  15:00:00,1352.28448196,30.1033629199,294.819002751,0.0,448.566543614,448.566543614,20.9457970732,5.54044435156,15.4053527217
 03/07  16:00:00,1353.80336623,29.9236448799,296.248969408,0.0,448.566543614,448.566543614,21.8248965617,6.42746975856,15.3974268031
 03/07  17:00:00,1406.52671083,28.9275916948,300.891273405,0.0,448.566543614,448.566543614,32.388498658,10.2913658873,22.0971327707
 03/07  18:00:00,1311.3763113,28.7651293457,301.89765282,0.0,348.885089477,398.725816546,38.4110854343,27.4391983887,10.9718870456
 03/07  19:00:00,1145.8826999,28.7651293457,302.260767513,0.0,249.203635341,299.044362409,82.6897263563,71.743644561,10.9460817953
 03/07  20:00:00,1116.95498572,28.7651293457,298.529671654,0.0,249.203635341,299.044362409,103.362052151,96.803598291,6.55845385968
 03/07  21:00:00,954.686177764,28.7651293457,286.463615491,0.0,149.522181205,249.203635341,151.032234043,142.285921382,8.746312661
 03/07  22:00:00,905.878771685,28.7651293457,262.590177896,0.0,149.522181205,249.203635341,167.488791206,163.122639301,4.36615190571
 03/07  23:00:00,349.356894189,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021580456,0.0,2.19021580456
 03/07  24:00:00,299.992135082,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020244117,0.0,2.19020244117
 03/08  01:00:00,287.769936245,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901862588,0.0,2.1901862588
 03/08  02:00:00,287.769936471,0.0,0.0,0.0,24.9203635341,199.362908273,4.36032620503,0.0,4.36032620503
 03/08  03:00:00,287.769936445,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013986754,0.0,2.19013986754
 03/08  04:00:00,287.769936217,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012434593,0.0,2.19012434593
 03/08  05:00:00,299.992133958,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010881187,0.0,2.19010881187
 03/08  06:00:00,349.35837326,0.0,0.0,0.0,49.8407270682,199.362908273,4.36616285076,0.0,4.36616285076
 03/08  07:00:00,721.300069545,28.7651293457,234.626405784,0.0,49.8407270682,199.362908273,505.939217512,501.574939256,4.36427825576
 03/08  08:00:00,662.594152862,28.7651293457,88.6365069847,0.0,149.522181205,199.362908273,371.303908017,362.550853137,8.75305487971
 03/08  09:00:00,1219.90527718,28.7651293457,82.2047430446,0.0,448.566543614,448.566543614,129.440416911,114.028208274,15.4122086371
 03/08  10:00:00,1200.29101172,28.7651293457,98.7152864855,0.0,448.566543614,448.566543614,102.247593751,84.6144860162,17.6331077346
 03/08  11:00:00,1168.76377911,28.7651293457,115.593813355,0.0,448.566543614,448.566543614,86.6254292939,66.7807088769,19.844720417
 03/08  12:00:00,1224.59082131,28.7651293457,170.80507136,0.0,448.566543614,448.566543614,86.9234215762,64.796676638,22.1267449382
 03/08  13:00:00,1201.99549177,28.7651293457,197.844099708,0.0,448.566543614,398.725816546,99.0910843921,72.4318238965,26.6592604956
 03/08  14:00:00,1276.199161,28.7651293457,221.934722136,0.0,448.566543614,448.566543614,66.4517266534,42.0387463687,24.4129802847
 03/08  15:00:00,1338.44155841,29.0139998333,277.945885429,0.0,448.566543614,448.566543614,33.1263059997,17.7214692667,15.4048367329
 03/08  16:00:00,1363.35510287,29.0895564676,297.315257636,0.0,448.566543614,448.566543614,35.0566029875,17.4583211627,17.5982818247
 03/08  17:00:00,1417.81851094,28.7651293457,303.204476242,0.0,448.566543614,448.566543614,42.9600257251,23.0711753841,19.888850341
 03/08  18:00:00,1277.12597648,28.7651293457,266.818402414,0.0,348.885089477,398.725816546,54.5196082473,41.3585666181,13.1610416292
 03/08  19:00:00,1030.64439405,28.7651293457,176.929122643,0.0,249.203635341,299.044362409,120.10133218,111.340141075,8.76119110476
 03/08  20:00:00,976.145987496,28.7651293457,146.856130983,0.0,249.203635341,299.044362409,146.427994706,139.869050223,6.5589444835
 03/08  21:00:00,822.047912458,28.7651293457,142.240221266,0.0,149.522181205,249.203635341,199.426592347,190.680584578,8.74600776888
 03/08  22:00:00,766.583855189,28.7651293457,119.68201523,0.0,149.522181205,249.203635341,218.065019575,213.698981419,4.36603815668
 03/08  23:00:00,349.356893004,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034969558,0.0,2.19034969558
 03/08  24:00:00,299.992134063,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033290271,0.0,2.19033290271
 03/09  01:00:00,287.769935146,0.0,0.0,0.0,24.9203635341,199.362908273,4.36061118233,0.0,4.36061118233
 03/09  02:00:00,287.769935019,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027861438,0.0,2.19027861438
 03/09  03:00:00,287.769934882,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026057979,0.0,2.19026057979
 03/09  04:00:00,287.7699349,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024252354,0.0,2.19024252354
 03/09  05:00:00,299.992132868,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022445478,0.0,2.19022445478
 03/09  06:00:00,349.358371168,0.0,0.0,0.0,49.8407270682,199.362908273,4.36599947039,0.0,4.36599947039
 03/09  07:00:00,762.670093354,28.7651293457,266.40833968,0.0,49.8407270682,199.362908273,397.134467711,392.770231699,4.36423601172
 03/09  08:00:00,773.571669762,28.7651293457,170.542459062,0.0,149.522181205,199.362908273,325.215512554,316.463063739,8.75244881518
 03/09  09:00:00,1305.55776108,28.7651293457,155.056029143,0.0,448.566543614,448.566543614,141.580586094,126.167866894,15.4127192009
 03/09  10:00:00,1313.12788862,28.7651293457,201.676144452,0.0,448.566543614,448.566543614,80.5679821166,60.7330087669,19.8349733497
 03/09  11:00:00,1354.24983394,29.5108206638,292.581399285,0.0,448.566543614,448.566543614,55.3413952924,37.7001279172,17.6412673752
 03/09  12:00:00,1412.50262083,32.3495437125,348.287149519,0.0,448.566543614,448.566543614,50.039066448,27.9153169439,22.1237495041
 03/09  13:00:00,1398.10128362,33.0691782483,383.350777911,0.0,448.566543614,398.725816546,50.3151009612,23.6526449819,26.6624559793
 03/09  14:00:00,1462.90438749,31.2767069629,399.11041389,0.0,448.566543614,448.566543614,27.3162601893,2.90750396348,24.4087562258
 03/09  15:00:00,1460.34888516,29.4528085004,396.977943404,0.0,448.566543614,448.566543614,23.306764783,5.70404775729,17.6027170257
 03/09  16:00:00,1454.66818144,28.9251365043,391.00581059,0.0,448.566543614,448.566543614,26.9793833005,11.5832357821,15.3961475184
 03/09  17:00:00,1500.58770335,28.7651293457,387.822806956,0.0,448.566543614,448.566543614,36.9657859679,17.0780737125,19.8877122554
 03/09  18:00:00,1389.43412443,28.7651293457,381.21768089,0.0,348.885089477,398.725816546,46.1908719019,33.0329450745,13.1579268274
 03/09  19:00:00,1229.2246986,28.7651293457,378.47395251,0.0,249.203635341,299.044362409,84.7429616723,75.9823810166,8.76058065565
 03/09  20:00:00,1210.3318236,28.7651293457,384.448531059,0.0,249.203635341,299.044362409,93.5768448392,84.8381117253,8.73873311399
 03/09  21:00:00,1068.0334052,28.7651293457,391.807610518,0.0,149.522181205,249.203635341,111.522900508,104.958319909,6.56458059992
 03/09  22:00:00,1049.06405451,28.7651293457,397.88860697,0.0,149.522181205,249.203635341,118.325443921,113.959580291,4.36586362951
 03/09  23:00:00,349.356891908,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035756519,0.0,2.19035756519
 03/09  24:00:00,299.992132997,0.0,0.0,0.0,24.9203635341,199.362908273,4.36030970822,0.0,4.36030970822
 03/10  01:00:00,287.769933928,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012336332,0.0,2.19012336332
 03/10  02:00:00,287.769933724,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010303271,0.0,2.19010303271
 03/10  03:00:00,287.769933653,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043103972,0.0,2.19043103972
 03/10  04:00:00,287.769933721,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041034293,0.0,2.19041034293
 03/10  05:00:00,299.992131733,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903896297,0.0,2.1903896297
 03/10  06:00:00,349.358368953,0.0,0.0,0.0,49.8407270682,199.362908273,4.3663134952,0.0,4.3663134952
 03/10  07:00:00,773.444329945,29.0204347546,279.108747386,0.0,49.8407270682,199.362908273,412.48933871,408.125363385,4.36397532518
 03/10  08:00:00,647.703886293,28.7651293457,73.2414087365,0.0,149.522181205,199.362908273,337.657925852,328.905104605,8.75282124627
 03/10  09:00:00,1128.66574278,28.7651293457,26.4293517335,0.0,448.566543614,448.566543614,123.036060007,105.426185225,17.6098747828
 03/10  10:00:00,1113.3039652,28.8765661419,44.205379714,0.0,448.566543614,448.566543614,89.1169826628,71.4832307118,17.633751951
 03/10  11:00:00,1106.973825,30.5760660055,79.8882342886,0.0,448.566543614,448.566543614,71.970020404,54.3298097826,17.6402106213
 03/10  12:00:00,1141.38058222,32.3377938312,109.036752043,0.0,448.566543614,448.566543614,73.2641998833,51.1404191079,22.1237807754
 03/10  13:00:00,1102.33832905,32.5962969101,118.000561071,0.0,448.566543614,398.725816546,89.8665416037,63.204628733,26.6619128707
 03/10  14:00:00,1147.06507903,32.2420378492,113.68065124,0.0,448.566543614,448.566543614,60.4123925594,36.0044473563,24.4079452031
 03/10  15:00:00,1144.04242503,31.6568999293,111.376561969,0.0,448.566543614,448.566543614,33.8162613327,16.2140975936,17.6021637391
 03/10  16:00:00,1109.10000404,29.4989730481,82.2031323065,0.0,448.566543614,448.566543614,37.452040187,22.0565093003,15.3955308867
 03/10  17:00:00,1128.16142589,28.7775149969,57.0781097442,0.0,448.566543614,448.566543614,51.8473235407,31.9579097573,19.8894137833
 03/10  18:00:00,998.001978675,28.7651293457,34.7887862687,0.0,348.885089477,398.725816546,89.8764369282,76.7192454475,13.1571914807
 03/10  19:00:00,786.489833695,28.7651293457,8.92936840722,0.0,249.203635341,299.044362409,214.843099084,206.081662478,8.76143660638
 03/10  20:00:00,726.272707178,28.7651293457,0.0,0.0,249.203635341,299.044362409,286.966552407,278.228346487,8.7382059207
 03/10  21:00:00,576.912441705,28.7651293457,0.0,0.0,149.522181205,249.203635341,485.731867998,479.167720459,6.56414753883
 03/10  22:00:00,552.584286711,28.7651293457,0.0,0.0,149.522181205,249.203635341,608.174370954,603.808240955,4.36612999922
 03/10  23:00:00,349.356890568,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039594333,0.0,2.19039594333
 03/10  24:00:00,299.992131667,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037426913,0.0,2.19037426913
 03/11  01:00:00,237.929205532,0.0,0.0,0.0,24.9203635341,149.522181205,4.36067854988,0.0,4.36067854988
 03/11  02:00:00,237.929205363,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030464527,0.0,2.19030464527
 03/11  03:00:00,237.929205245,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028150736,0.0,2.19028150736
 03/11  04:00:00,244.933257753,0.388600614121,0.0254451390846,0.0,24.9203635341,149.522181205,4.05788376905,1.8676254208,2.19025834824
 03/11  05:00:00,285.544108182,1.94300307061,0.409226362367,0.0,24.9203635341,149.522181205,12.7042861471,10.5140509984,2.19023514866
 03/11  06:00:00,302.943751702,1.55440245648,0.402032923985,0.0,24.9203635341,149.522181205,15.9230025456,11.5569333172,4.36606922837
 03/11  07:00:00,664.161834073,28.7651293457,201.869704636,0.0,49.8407270682,199.362908273,759.206440076,754.842232179,4.36420789695
 03/11  08:00:00,401.3454494,28.7651293457,0.0,0.0,49.8407270682,199.362908273,1191.65901636,1187.28729775,4.37171861298
 03/11  09:00:00,650.236859803,28.7651293457,0.0,0.0,249.203635341,249.203635341,747.867323869,739.12893935,8.7383845189
 03/11  10:00:00,613.233450128,28.7651293457,0.0,0.0,249.203635341,249.203635341,423.206507978,414.445883187,8.76062479118
 03/11  11:00:00,564.178901027,28.7651293457,0.0,0.0,249.203635341,249.203635341,288.83074888,280.078906602,8.75184227792
 03/11  12:00:00,564.189713682,28.8641848757,0.0,0.0,249.203635341,249.203635341,221.687973429,210.733075192,10.954898237
 03/11  13:00:00,564.064893815,28.7651293457,0.0,0.0,249.203635341,249.203635341,207.674981938,196.73354749,10.9414344472
 03/11  14:00:00,689.939192151,29.0295516051,73.3985550407,0.0,249.203635341,249.203635341,172.714870668,163.961213677,8.75365699072
 03/11  15:00:00,402.73045494,28.9597015678,33.2673072273,0.0,74.7610906023,174.442544739,154.825741622,148.266328247,6.55941337457
 03/11  16:00:00,405.747002069,28.7651293457,36.1120317604,0.0,74.7610906023,174.442544739,147.073421372,140.520146208,6.55327516451
 03/11  17:00:00,461.935757316,28.7651293457,42.2562753339,0.0,74.7610906023,174.442544739,155.961485954,149.404562225,6.55692372891
 03/11  18:00:00,423.725859304,28.7651293457,34.665859121,0.0,24.9203635341,149.522181205,235.408713485,231.044699562,4.3640139222
 03/11  19:00:00,347.929970204,0.0,0.0,0.0,24.9203635341,149.522181205,2.19219961284,0.0,2.19219961284
 03/11  20:00:00,323.485575436,0.0,0.0,0.0,24.9203635341,149.522181205,4.36430992388,0.0,4.36430992388
 03/11  21:00:00,323.48557491,0.0,0.0,0.0,24.9203635341,149.522181205,2.19211056142,0.0,2.19211056142
 03/11  22:00:00,299.042164863,0.0,0.0,0.0,24.9203635341,149.522181205,4.36832568832,0.0,4.36832568832
 03/11  23:00:00,274.595799042,0.0,0.0,0.0,24.9203635341,149.522181205,4.36075753131,0.0,4.36075753131
 03/11  24:00:00,250.151403198,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034372107,0.0,2.19034372107
 03/12  01:00:00,266.129882546,1.55440245648,0.252577201996,0.0,24.9203635341,149.522181205,7.91984365848,5.73038057061,2.18946308787
 03/12  02:00:00,273.402533287,1.94300307061,0.528885568856,0.0,24.9203635341,149.522181205,11.1047928216,8.91538313236,2.18940968919
 03/12  03:00:00,266.301064467,1.55440245648,0.445638339528,0.0,24.9203635341,149.522181205,10.6174852251,8.42805577239,2.18942945273
 03/12  04:00:00,285.762323864,1.94300307061,0.697055674867,0.0,24.9203635341,149.522181205,13.4812005787,11.291895749,2.18930482974
 03/12  05:00:00,302.885353985,1.55440245648,0.398261171578,0.0,24.9203635341,149.522181205,13.6119525661,11.4200410753,2.19191149071
 03/12  06:00:00,358.915552219,1.94300307061,0.564960576795,0.0,24.9203635341,149.522181205,17.0726378129,14.8835026351,2.18913517779
 03/12  07:00:00,328.413020318,1.55440245648,0.263142942853,0.0,24.9203635341,149.522181205,16.9455489994,14.7561329732,2.18941602628
 03/12  08:00:00,328.654698575,1.94300307061,0.433013054724,0.0,24.9203635341,149.522181205,17.6722091655,15.4828467914,2.18936237406
 03/12  09:00:00,281.528986935,1.55440245648,0.237897047451,0.0,24.9203635341,149.522181205,16.6175579073,14.4281050412,2.18945286618
 03/12  10:00:00,243.101333305,1.94300307061,0.43980323612,0.0,24.9203635341,149.522181205,16.8033468919,14.6140898935,2.18925699841
 03/12  11:00:00,237.670345161,1.55440245648,0.337765680066,0.0,24.9203635341,149.522181205,15.5647880851,11.2021378791,4.36265020601
 03/12  12:00:00,246.860545566,1.94300307061,0.871782504334,0.0,24.9203635341,149.522181205,11.9972490986,9.80595617143,2.1912929272
 03/12  13:00:00,233.857098686,1.16580184236,0.705210636865,0.0,24.9203635341,149.522181205,8.14268036905,3.77484576867,4.36783460038
 03/12  14:00:00,211.112092066,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132144689,0.0,2.19132144689
 03/12  15:00:00,211.111107434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929561329,0.0,2.18929561329
 03/12  16:00:00,259.999898657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924291371,0.0,2.18924291371
 03/12  17:00:00,296.666492092,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919023587,0.0,2.18919023587
 03/12  18:00:00,305.210158716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942219272,0.0,2.18942219272
 03/12  19:00:00,338.923886845,0.777201228242,1.38025032545,0.0,24.9203635341,149.522181205,4.78625829539,2.59688887345,2.18936942194
 03/12  20:00:00,372.044432487,1.55440245648,2.93971328463,0.0,24.9203635341,149.522181205,8.63012748711,6.44066803911,2.189459448
 03/12  21:00:00,333.548972394,1.55440245648,2.70886446458,0.0,24.9203635341,149.522181205,12.481663959,8.11708167607,4.36458228289
 03/12  22:00:00,314.918839129,1.94300307061,3.24961561893,0.0,24.9203635341,149.522181205,13.5185777241,11.3291539663,2.18942375785
 03/12  23:00:00,281.048203711,1.55440245648,2.04006362476,0.0,24.9203635341,149.522181205,13.0697691019,10.8803260132,2.18944308863
 03/12  24:00:00,275.358010407,1.94300307061,2.28035565982,0.0,24.9203635341,149.522181205,16.4947705224,14.305452245,2.18931827741
 03/13  01:00:00,316.836747805,1.55440245648,1.16336647937,0.0,24.9203635341,199.362908273,15.3966332523,13.2065189712,2.19011428106
 03/13  02:00:00,323.941865322,1.94300307061,1.30475405525,0.0,24.9203635341,199.362908273,19.2731170461,17.0827692101,2.190347836
 03/13  03:00:00,311.167386335,1.55440245648,0.464501181823,0.0,24.9203635341,199.362908273,19.229981246,17.0395769407,2.19040430537
 03/13  04:00:00,332.264182141,1.94300307061,0.7258197614,0.0,24.9203635341,199.362908273,23.8770339532,21.6866583282,2.19037562501
 03/13  05:00:00,370.971184049,1.55440245648,0.328965111378,0.0,49.8407270682,199.362908273,24.1294734623,19.7632359156,4.36623754674
 03/13  06:00:00,734.2553113,28.7651293457,215.542441093,0.0,49.8407270682,199.362908273,840.809430889,836.445087039,4.36434384979
 03/13  07:00:00,684.852551089,28.7651293457,88.2572727437,0.0,149.522181205,199.362908273,622.338565476,613.586283304,8.75228217178
 03/13  08:00:00,1141.97664361,28.7651293457,22.1461766703,0.0,448.566543614,448.566543614,387.493962791,372.083355097,15.4106076938
 03/13  09:00:00,1110.06594772,28.7651293457,26.8689718296,0.0,448.566543614,448.566543614,340.677019316,320.842924115,19.8340952008
 03/13  10:00:00,1068.44036948,28.7651293457,29.0711584707,0.0,448.566543614,448.566543614,308.242692313,290.603467247,17.6392250658
 03/13  11:00:00,1088.39457866,28.7651293457,38.8555469913,0.0,448.566543614,448.566543614,282.562235684,260.437994407,22.1242412775
 03/13  12:00:00,1054.02086106,28.7651293457,51.8646851325,0.0,448.566543614,398.725816546,300.852578035,274.199188805,26.6533892297
 03/13  13:00:00,1105.32151549,28.7651293457,53.3274393094,0.0,448.566543614,448.566543614,246.88645486,222.476998272,24.4094565879
 03/13  14:00:00,1118.5437523,28.7651293457,66.2076686119,0.0,448.566543614,448.566543614,214.382135431,198.979321729,15.4028137021
 03/13  15:00:00,1160.29627874,28.7651293457,99.0234085239,0.0,448.566543614,448.566543614,202.523746696,187.127814776,15.3959319199
 03/13  16:00:00,1212.57252667,28.7651293457,98.4898493968,0.0,448.566543614,448.566543614,205.865257704,183.77038875,22.0948689537
 03/13  17:00:00,1098.06186089,28.7651293457,98.2824555269,0.0,348.885089477,398.725816546,230.881936442,219.911998667,10.969937775
 03/13  18:00:00,904.140647814,28.7651293457,95.3382327502,0.0,249.203635341,299.044362409,294.321874917,283.376517261,10.9453576561
 03/13  19:00:00,920.073048259,28.7651293457,92.3449366912,0.0,249.203635341,299.044362409,305.541605887,298.98247103,6.55913485648
 03/13  20:00:00,769.16023618,28.7651293457,90.1306704314,0.0,149.522181205,249.203635341,359.434678672,350.68928454,8.74539413217
 03/13  21:00:00,733.271362271,28.7651293457,80.7166083599,0.0,149.522181205,249.203635341,364.581215296,360.215467352,4.36574794395
 03/13  22:00:00,349.356886975,0.0,0.0,0.0,49.8407270682,199.362908273,2.19009889695,0.0,2.19009889695
 03/13  23:00:00,299.99212764,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007036654,0.0,2.19007036654
 03/13  24:00:00,287.769929717,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038863694,0.0,2.19038863694
 03/14  01:00:00,287.769928303,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035596544,0.0,2.19035596544
 03/14  02:00:00,287.769928479,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032470566,0.0,2.19032470566
 03/14  03:00:00,287.769928524,0.0,0.0,0.0,24.9203635341,199.362908273,4.3605554532,0.0,4.3605554532
 03/14  04:00:00,299.992126184,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023069902,0.0,2.19023069902
 03/14  05:00:00,349.358360482,0.0,0.0,0.0,49.8407270682,199.362908273,4.36597971373,0.0,4.36597971373
 03/14  06:00:00,735.634753667,28.7651293457,214.601095328,0.0,49.8407270682,199.362908273,750.983885316,748.791747131,2.19213818436
 03/14  07:00:00,668.594479671,28.7651293457,86.2721814223,0.0,149.522181205,199.362908273,584.718879042,575.966882591,8.7519964504
 03/14  08:00:00,1241.34902856,28.7651293457,103.604948709,0.0,448.566543614,448.566543614,260.987367089,243.380137341,17.6072297488
 03/14  09:00:00,1326.95358438,28.7651293457,220.58392941,0.0,448.566543614,448.566543614,133.401688465,115.768220496,17.6334679686
 03/14  10:00:00,1358.09395207,28.7651293457,292.330357008,0.0,448.566543614,448.566543614,91.4735532138,73.834407338,17.6391458758
 03/14  11:00:00,1373.38779717,29.7606897108,306.641864139,0.0,448.566543614,448.566543614,74.6249386134,52.503006259,22.1219323544
 03/14  12:00:00,1329.11261905,31.5542387464,310.40736282,0.0,448.566543614,398.725816546,81.2682237556,54.6105996711,26.6576240845
 03/14  13:00:00,1373.71873194,33.4629586148,312.841541425,0.0,448.566543614,448.566543614,58.2018249529,33.7956694294,24.4061555234
 03/14  14:00:00,1370.44893413,33.875200686,308.620500973,0.0,448.566543614,448.566543614,30.1078244025,14.7049347012,15.4028897013
 03/14  15:00:00,1362.72759951,32.8104223951,301.483334918,0.0,448.566543614,448.566543614,16.5045794565,1.10725641939,15.3973230371
 03/14  16:00:00,1412.63039346,31.1791735888,303.805958422,0.0,448.566543614,448.566543614,23.2386533501,1.14602301335,22.0926303367
 03/14  17:00:00,1296.23244237,29.4614645228,302.045743575,0.0,348.885089477,398.725816546,22.755759137,11.7878322299,10.9679269071
 03/14  18:00:00,1104.40660876,28.7651293457,302.214494929,0.0,249.203635341,299.044362409,41.147852977,30.2020813952,10.9457715818
 03/14  19:00:00,1130.15157169,28.7651293457,310.630448733,0.0,249.203635341,299.044362409,57.0009059549,50.4429552563,6.55795069859
 03/14  20:00:00,976.009046105,28.7651293457,307.047578807,0.0,149.522181205,249.203635341,125.614958027,116.869690532,8.74526749433
 03/14  21:00:00,944.74965217,28.7651293457,300.532419492,0.0,149.522181205,249.203635341,143.644980854,139.278733737,4.36624711772
 03/14  22:00:00,349.3568853,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034771082,0.0,2.19034771082
 03/14  23:00:00,299.992126063,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031616679,0.0,2.19031616679
 03/14  24:00:00,287.769928279,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028464219,0.0,2.19028464219
 03/15  01:00:00,287.769926962,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024962948,0.0,2.19024962948
 03/15  02:00:00,287.769927085,0.0,0.0,0.0,24.9203635341,199.362908273,4.36039707363,0.0,4.36039707363
 03/15  03:00:00,287.769927016,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014736187,0.0,2.19014736187
 03/15  04:00:00,299.992124653,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901132174,0.0,2.1901132174
 03/15  05:00:00,349.3583585,0.0,0.0,0.0,49.8407270682,199.362908273,4.36588522012,0.0,4.36588522012
 03/15  06:00:00,808.580188302,28.7651293457,286.778134348,0.0,49.8407270682,199.362908273,317.264113564,315.072230043,2.19188352104
 03/15  07:00:00,819.611789038,28.7651293457,220.454052014,0.0,149.522181205,199.362908273,304.028924264,295.27616764,8.7527566238
 03/15  08:00:00,1352.61382101,28.7651293457,213.340851697,0.0,448.566543614,448.566543614,157.835260157,140.227699971,17.6075601865
 03/15  09:00:00,1382.75746999,28.7651293457,273.82004635,0.0,448.566543614,448.566543614,121.449763687,103.820934896,17.6288287912
 03/15  10:00:00,1367.95729691,28.7651293457,302.193421614,0.0,448.566543614,448.566543614,94.6243868981,76.9859153903,17.6384715078
 03/15  11:00:00,1378.50976148,28.7651293457,313.025474238,0.0,448.566543614,448.566543614,79.955568868,57.8328846918,22.1226841761
 03/15  12:00:00,1339.73452195,28.7651293457,325.516425742,0.0,448.566543614,398.725816546,72.5007230026,45.8432985967,26.6574244059
 03/15  13:00:00,1407.59844936,29.061596161,343.759939305,0.0,448.566543614,448.566543614,41.2200842686,16.8144665878,24.4056176808
 03/15  14:00:00,1422.88920644,30.3226591146,358.751425036,0.0,448.566543614,448.566543614,18.675952867,3.27337216075,15.4025807063
 03/15  15:00:00,1441.06592745,30.6170294239,377.483697296,0.0,448.566543614,448.566543614,16.2529511468,0.857462313454,15.3954888333
 03/15  16:00:00,1502.34859274,29.0242895248,391.221804481,0.0,448.566543614,448.566543614,26.9384339388,4.84549764304,22.0929362958
 03/15  17:00:00,1384.50460849,28.7651293457,385.355012422,0.0,348.885089477,398.725816546,32.5751634237,21.6077658719,10.9673975518
 03/15  18:00:00,1178.55571427,28.7651293457,371.341102901,0.0,249.203635341,299.044362409,65.3642186325,54.4194792414,10.9447393911
 03/15  19:00:00,1180.75300628,28.7651293457,357.220355789,0.0,249.203635341,299.044362409,92.8773662976,86.3187795616,6.55858673604
 03/15  20:00:00,1016.31708406,28.7651293457,344.137661435,0.0,149.522181205,249.203635341,131.344678133,122.599928745,8.74474938753
 03/15  21:00:00,984.091351775,28.7651293457,335.794249279,0.0,149.522181205,249.203635341,146.188999827,141.822997115,4.36600271178
 03/15  22:00:00,349.35688391,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022684587,0.0,2.19022684587
 03/15  23:00:00,299.992124651,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019250324,0.0,2.19019250324
 03/15  24:00:00,287.769926836,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015818486,0.0,2.19015818486
 03/16  01:00:00,287.769925438,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012028926,0.0,2.19012028926
 03/16  02:00:00,287.769925682,0.0,0.0,0.0,24.9203635341,199.362908273,4.36012983872,0.0,4.36012983872
 03/16  03:00:00,287.76992565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035454465,0.0,2.19035454465
 03/16  04:00:00,299.992123169,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031728422,0.0,2.19031728422
 03/16  05:00:00,349.358355845,0.0,0.0,0.0,49.8407270682,199.362908273,4.36611415531,0.0,4.36611415531
 03/16  06:00:00,855.222497864,29.0015793907,326.188072064,0.0,49.8407270682,199.362908273,269.998490842,267.80629173,2.19219911136
 03/16  07:00:00,921.398016562,28.7651293457,316.142612527,0.0,149.522181205,199.362908273,269.586286919,260.834274235,8.75201268413
 03/16  08:00:00,1469.83966406,28.7651293457,324.089485054,0.0,448.566543614,448.566543614,123.576926017,105.971240382,17.6056856352
 03/16  09:00:00,1447.30851254,28.7651293457,338.99631274,0.0,448.566543614,448.566543614,99.6412706953,82.0096922236,17.6315784717
 03/16  10:00:00,1418.10281286,28.7651293457,359.137611155,0.0,448.566543614,448.566543614,77.7626403645,60.1265672477,17.6360731168
 03/16  11:00:00,1441.67399181,28.7651293457,378.799157688,0.0,448.566543614,448.566543614,57.4064282278,35.2871945871,22.1192336407
 03/16  12:00:00,1388.02922459,28.7651293457,374.773531677,0.0,448.566543614,398.725816546,77.5499752636,50.8972885614,26.6526867022
 03/16  13:00:00,1407.60710638,28.7651293457,347.670392733,0.0,448.566543614,448.566543614,68.856043569,44.4517484775,24.4042950915
 03/16  14:00:00,1374.92439324,28.7651293457,314.472494842,0.0,448.566543614,448.566543614,68.8480738271,53.446223885,15.401849942
 03/16  15:00:00,1359.87507053,28.7651293457,296.145230368,0.0,448.566543614,448.566543614,68.8761602538,53.4816323383,15.3945279154
 03/16  16:00:00,1402.39117786,28.7651293457,287.769271708,0.0,448.566543614,448.566543614,56.9226662856,34.8613339615,22.0613323241
 03/16  17:00:00,1266.89187331,28.7651293457,266.834789734,0.0,348.885089477,398.725816546,73.8005708699,62.7998247736,11.0007460962
 03/16  18:00:00,1031.15517239,28.7651293457,230.846766825,0.0,249.203635341,299.044362409,100.886646383,89.9429805767,10.9436658058
 03/16  19:00:00,990.276410633,28.7651293457,172.416955376,0.0,249.203635341,299.044362409,154.852033877,148.293940274,6.55809360218
 03/16  20:00:00,782.467051631,28.7651293457,114.686717395,0.0,149.522181205,249.203635341,237.511905809,228.766962319,8.74494349015
 03/16  21:00:00,712.063278382,28.7651293457,80.8778309189,0.0,149.522181205,249.203635341,259.9801515,257.787025155,2.19312634457
 03/16  22:00:00,349.35688262,0.0,0.0,0.0,49.8407270682,199.362908273,4.36041127848,0.0,4.36041127848
 03/16  23:00:00,299.992123457,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004544818,0.0,2.19004544818
 03/16  24:00:00,287.769925384,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035331008,0.0,2.19035331008
 03/17  01:00:00,287.769923697,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031114657,0.0,2.19031114657
 03/17  02:00:00,287.769923727,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027104122,0.0,2.19027104122
 03/17  03:00:00,287.769923891,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023088967,0.0,2.19023088967
 03/17  04:00:00,299.992121824,0.0,0.0,0.0,24.9203635341,199.362908273,4.36034122922,0.0,4.36034122922
 03/17  05:00:00,349.358353242,0.0,0.0,0.0,49.8407270682,199.362908273,2.19315326087,0.0,2.19315326087
 03/17  06:00:00,704.748782864,28.8288230744,203.815391985,0.0,49.8407270682,199.362908273,709.087105071,704.722736457,4.36436861343
 03/17  07:00:00,509.325050382,28.7651293457,0.0,0.0,149.522181205,199.362908273,1086.99187805,1078.23964977,8.75222828183
 03/17  08:00:00,1048.70307566,28.7651293457,0.0,0.0,448.566543614,448.566543614,622.744459852,607.336653474,15.4078063781
 03/17  09:00:00,1011.83502845,28.7651293457,0.0,0.0,448.566543614,448.566543614,388.358290747,370.727080112,17.6312106355
 03/17  10:00:00,962.837693591,28.7651293457,0.0,0.0,448.566543614,448.566543614,276.383973147,256.543681122,19.8402920254
 03/17  11:00:00,1039.75315447,28.7651293457,52.5782186439,0.0,448.566543614,448.566543614,157.048715157,134.931435888,22.1172792687
 03/17  12:00:00,1002.38261386,28.7651293457,32.6174081731,0.0,448.566543614,398.725816546,141.662527543,117.223281191,24.4392463521
 03/17  13:00:00,1058.60691729,28.7651293457,38.7769530073,0.0,448.566543614,448.566543614,102.218681065,75.5976720763,26.6210089883
 03/17  14:00:00,1075.39521415,28.7651293457,52.3690791543,0.0,448.566543614,448.566543614,93.7922386715,78.3917584961,15.4004801754
 03/17  15:00:00,1075.93498438,28.7651293457,52.7258377859,0.0,448.566543614,448.566543614,99.6304746032,84.2357332823,15.394741321
 03/17  16:00:00,1125.22621379,28.7651293457,53.0262800945,0.0,448.566543614,448.566543614,107.352227424,87.4692009253,19.8830264991
 03/17  17:00:00,1011.85747569,28.7651293457,52.2974189577,0.0,348.885089477,398.725816546,122.459913219,109.304725977,13.1551872424
 03/17  18:00:00,800.026610281,28.7651293457,40.9667423267,0.0,249.203635341,299.044362409,188.020299581,179.26043074,8.75986884096
 03/17  19:00:00,810.389847335,28.7651293457,27.369819079,0.0,249.203635341,299.044362409,233.125880823,226.567938554,6.55794226919
 03/17  20:00:00,657.456178792,28.7651293457,24.9535307488,0.0,149.522181205,249.203635341,295.490035094,286.744754706,8.74528038808
 03/17  21:00:00,629.521004662,28.7651293457,22.2168652142,0.0,149.522181205,249.203635341,316.474817417,312.109050287,4.3657671303
 03/17  22:00:00,349.356880571,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029652971,0.0,2.19029652971
 03/17  23:00:00,299.992121507,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025612604,0.0,2.19025612604
 03/17  24:00:00,287.769923871,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021574904,0.0,2.19021574904
 03/18  01:00:00,237.929195349,0.0,0.0,0.0,24.9203635341,149.522181205,4.36030124799,0.0,4.36030124799
 03/18  02:00:00,237.929195332,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008598223,0.0,2.19008598223
 03/18  03:00:00,237.929195179,0.0,0.0,0.0,24.9203635341,149.522181205,2.19004283593,0.0,2.19004283593
 03/18  04:00:00,250.151392899,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034346763,0.0,2.19034346763
 03/18  05:00:00,274.597260362,0.0,0.0,0.0,24.9203635341,149.522181205,4.36575407435,0.0,4.36575407435
 03/18  06:00:00,712.871040788,28.7651293457,199.986134414,0.0,49.8407270682,199.362908273,646.52160541,644.329530412,2.19207499834
 03/18  07:00:00,400.801310389,28.7651293457,0.0,0.0,49.8407270682,199.362908273,697.867843457,691.320285157,6.54755829923
 03/18  08:00:00,649.932694865,28.7651293457,0.0,0.0,249.203635341,249.203635341,603.353220718,596.79564411,6.55757660818
 03/18  09:00:00,613.264906541,28.7651293457,0.0,0.0,249.203635341,249.203635341,600.156753263,589.212802022,10.9439512414
 03/18  10:00:00,564.364401478,28.7651293457,0.0,0.0,249.203635341,249.203635341,584.885826234,576.133575951,8.75225028322
 03/18  11:00:00,564.308704931,28.7651293457,0.0,0.0,249.203635341,249.203635341,523.904553698,512.951621072,10.952932626
 03/18  12:00:00,564.268563744,28.7651293457,0.0,0.0,249.203635341,249.203635341,484.00633926,475.250761476,8.75557778423
 03/18  13:00:00,564.2627286,28.7651293457,0.0,0.0,249.203635341,249.203635341,483.095610086,474.343606951,8.75200313529
 03/18  14:00:00,315.122486309,28.7651293457,0.0,0.0,74.7610906023,174.442544739,560.370199352,553.812243558,6.55795579424
 03/18  15:00:00,315.119734111,28.7651293457,0.0,0.0,74.7610906023,174.442544739,561.62696266,555.074528046,6.55243461452
 03/18  16:00:00,364.003341394,28.7651293457,0.0,0.0,74.7610906023,174.442544739,559.552109846,552.997302361,6.55480748504
 03/18  17:00:00,325.945651881,28.7651293457,0.0,0.0,24.9203635341,149.522181205,613.195398386,608.831375825,4.36402256072
 03/18  18:00:00,296.667956331,0.0,0.0,0.0,24.9203635341,149.522181205,2.19217171262,0.0,2.19217171262
 03/18  19:00:00,323.485560999,0.0,0.0,0.0,24.9203635341,149.522181205,4.36418877472,0.0,4.36418877472
 03/18  20:00:00,323.485561065,0.0,0.0,0.0,24.9203635341,149.522181205,4.36367503152,0.0,4.36367503152
 03/18  21:00:00,299.042146365,0.0,0.0,0.0,24.9203635341,149.522181205,4.36732653925,0.0,4.36732653925
 03/18  22:00:00,274.59578876,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010316976,0.0,2.19010316976
 03/18  23:00:00,279.646608704,1.16580184236,3.03949858168,0.0,24.9203635341,149.522181205,8.9596966212,6.769360138,2.19033648319
 03/18  24:00:00,269.836370036,1.55440245648,3.76435692795,0.0,24.9203635341,149.522181205,12.2483512852,10.0579911867,2.19036009847
 03/19  01:00:00,277.772647299,1.94300307061,4.81892668598,0.0,24.9203635341,149.522181205,15.4209779221,13.2315864328,2.18939148934
 03/19  02:00:00,268.88234058,1.55440245648,3.00725823295,0.0,24.9203635341,149.522181205,14.4699319377,12.2807541294,2.18917780827
 03/19  03:00:00,276.706403817,1.94300307061,3.84065006526,0.0,24.9203635341,149.522181205,17.60527913,15.415891222,2.18938790805
 03/19  04:00:00,280.273319217,1.55440245648,2.20906730138,0.0,24.9203635341,149.522181205,16.3206547252,14.1313399384,2.18931478688
 03/19  05:00:00,312.39017213,1.94300307061,2.89555110225,0.0,24.9203635341,149.522181205,21.8694848356,17.5055510503,4.36393378529
 03/19  06:00:00,352.952888078,1.55440245648,1.58000517414,0.0,24.9203635341,149.522181205,16.5533775101,16.5333775101,0.02
 03/19  07:00:00,333.719986478,1.94300307061,2.18217171566,0.0,24.9203635341,149.522181205,25.4146261662,23.2252665826,2.18935958357
 03/19  08:00:00,325.753621465,1.55440245648,1.21503140345,0.0,24.9203635341,149.522181205,18.6301288217,16.4407288117,2.18940000998
 03/19  09:00:00,297.882242804,1.94300307061,2.62560532945,0.0,24.9203635341,149.522181205,13.1626144076,10.9732590984,2.18935530925
 03/19  10:00:00,234.901308783,1.16580184236,1.76789292717,0.0,24.9203635341,149.522181205,6.59516607941,4.40583605395,2.18933002546
 03/19  11:00:00,235.543565938,1.16580184236,1.97013145537,0.0,24.9203635341,149.522181205,8.22881233197,3.86635456413,4.36245776783
 03/19  12:00:00,236.564905757,1.16580184236,2.55296528269,0.0,24.9203635341,149.522181205,6.79329401209,4.60223168118,2.19106233091
 03/19  13:00:00,211.11355002,0.0,0.0,0.0,24.9203635341,149.522181205,4.36785055972,0.0,4.36785055972
 03/19  14:00:00,211.112079511,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092593307,0.0,2.19092593307
 03/19  15:00:00,211.111098977,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931099705,0.0,2.18931099705
 03/19  16:00:00,259.999890196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923842471,0.0,2.18923842471
 03/19  17:00:00,296.666483644,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916586126,0.0,2.18916586126
 03/19  18:00:00,325.070937346,1.16580184236,4.43553799422,0.0,24.9203635341,149.522181205,7.44441490723,5.25503965959,2.18937524764
 03/19  19:00:00,370.498317767,1.94300307061,7.18741815473,0.0,24.9203635341,149.522181205,13.2263705883,11.0370685254,2.18930206287
 03/19  20:00:00,359.68642652,1.55440245648,5.47235010735,0.0,24.9203635341,149.522181205,11.8508529694,9.66187975826,2.18897321111
 03/19  21:00:00,342.210375852,1.94300307061,5.93067769652,0.0,24.9203635341,149.522181205,18.4267026529,14.0624385393,4.36426411363
 03/19  22:00:00,308.537204436,1.55440245648,4.18312137152,0.0,24.9203635341,149.522181205,13.870425667,11.6811534561,2.18927221091
 03/19  23:00:00,290.153653476,1.94300307061,4.06013122937,0.0,24.9203635341,149.522181205,19.0566611276,16.8672732548,2.18938787277
 03/19  24:00:00,268.721060982,1.55440245648,2.82328840749,0.0,24.9203635341,149.522181205,17.7510940944,15.5616849538,2.18940914056
 03/20  01:00:00,325.326554567,1.94300307061,2.66408033915,0.0,24.9203635341,199.362908273,22.0223851549,19.8320648957,2.19032025922
 03/20  02:00:00,317.742724444,1.55440245648,2.06128242475,0.0,24.9203635341,199.362908273,18.6650698437,16.4748863395,2.19018350423
 03/20  03:00:00,324.535291592,1.94300307061,1.90400210471,0.0,24.9203635341,199.362908273,24.9124193781,22.7222855558,2.19013382238
 03/20  04:00:00,329.406518482,1.55440245648,1.52473669435,0.0,24.9203635341,199.362908273,21.3034361053,19.1130936464,2.19034245892
 03/20  05:00:00,385.520302249,1.94300307061,1.32465543504,0.0,49.8407270682,199.362908273,30.3303562536,25.9641521036,4.36620415001
 03/20  06:00:00,727.053599766,28.7651293457,209.69707726,0.0,49.8407270682,199.362908273,1110.98648472,1106.62236886,4.36411586895
 03/20  07:00:00,500.620019914,28.7651293457,0.0,0.0,149.522181205,199.362908273,856.334452124,847.582203117,8.7522490073
 03/20  08:00:00,1048.55279799,28.7651293457,0.0,0.0,448.566543614,448.566543614,497.046885819,481.639596487,15.4072893329
 03/20  09:00:00,1011.85133303,28.7651293457,0.0,0.0,448.566543614,448.566543614,461.854713893,444.225565564,17.6291483289
 03/20  10:00:00,962.938760079,28.7651293457,0.0,0.0,448.566543614,448.566543614,437.662916746,420.027858255,17.6350584917
 03/20  11:00:00,962.916884004,28.7651293457,0.0,0.0,448.566543614,448.566543614,415.300159019,393.184027448,22.1161315711
 03/20  12:00:00,913.093767258,28.7651293457,0.0,0.0,448.566543614,398.725816546,438.508519524,411.858870873,26.6496486513
 03/20  13:00:00,1129.6058772,28.7651293457,80.8421592514,0.0,448.566543614,448.566543614,365.917105346,341.517168848,24.3999364977
 03/20  14:00:00,1077.06534648,28.7651293457,33.3146810072,0.0,448.566543614,448.566543614,323.293271718,307.894001719,15.3992699989
 03/20  15:00:00,1098.7097046,28.7651293457,47.0381024606,0.0,448.566543614,448.566543614,307.89774297,292.504323968,15.3934190021
 03/20  16:00:00,1150.61999426,28.7651293457,49.9644921943,0.0,448.566543614,448.566543614,308.007515849,288.128052732,19.8794631167
 03/20  17:00:00,1036.53920436,28.7651293457,44.5770502397,0.0,348.885089477,398.725816546,352.83458247,339.677871654,13.1567108164
 03/20  18:00:00,776.316665427,28.7651293457,16.5788650623,0.0,249.203635341,299.044362409,399.786805441,391.028727902,8.75807753872
 03/20  19:00:00,726.380927546,28.7651293457,0.0,0.0,249.203635341,299.044362409,415.048674822,406.311207438,8.73746738413
 03/20  20:00:00,576.90452432,28.7651293457,0.0,0.0,149.522181205,249.203635341,469.631781336,463.068629302,6.56315203382
 03/20  21:00:00,552.466587821,28.7651293457,0.0,0.0,149.522181205,249.203635341,480.486539793,476.120916832,4.36562296111
 03/20  22:00:00,349.356875689,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903188498,0.0,2.1903188498
 03/20  23:00:00,299.992116667,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009687918,0.0,2.19009687918
 03/20  24:00:00,287.769919146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004705717,0.0,2.19004705717
 03/21  01:00:00,287.769917401,0.0,0.0,0.0,24.9203635341,199.362908273,4.36061951032,0.0,4.36061951032
 03/21  02:00:00,287.76991717,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023037193,0.0,2.19023037193
 03/21  03:00:00,287.769917075,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017738555,0.0,2.19017738555
 03/21  04:00:00,299.992114908,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012437677,0.0,2.19012437677
 03/21  05:00:00,349.35834298,0.0,0.0,0.0,49.8407270682,199.362908273,4.36593737789,0.0,4.36593737789
 03/21  06:00:00,709.67555952,28.7651293457,196.120740918,0.0,49.8407270682,199.362908273,884.221049842,879.857109031,4.36394081095
 03/21  07:00:00,500.521211573,28.7651293457,0.0,0.0,149.522181205,199.362908273,778.843419668,770.092601318,8.75081834968
 03/21  08:00:00,1169.12524384,28.7651293457,70.177270956,0.0,448.566543614,448.566543614,377.544105646,362.136702041,15.4074036049
 03/21  09:00:00,1118.78564493,28.7651293457,43.3467631452,0.0,448.566543614,448.566543614,194.753087942,177.127528151,17.6255597915
 03/21  10:00:00,1119.50556323,28.7651293457,77.3100044659,0.0,448.566543614,448.566543614,125.439513769,107.804517032,17.6349967369
 03/21  11:00:00,1160.07270142,28.8690052636,107.380708505,0.0,448.566543614,448.566543614,112.596274281,90.4824524082,22.1138218724
 03/21  12:00:00,1172.45304853,29.9757488221,167.798826627,0.0,448.566543614,398.725816546,134.923422116,108.280758389,26.6426637275
 03/21  13:00:00,1295.42058582,31.5656861559,238.744497664,0.0,448.566543614,448.566543614,93.3854004337,68.9856062796,24.3997941541
 03/21  14:00:00,1311.73428293,31.8454512621,254.070259025,0.0,448.566543614,448.566543614,58.4485257066,43.0492079241,15.3993177825
 03/21  15:00:00,1318.38905946,30.945928623,261.186553039,0.0,448.566543614,448.566543614,32.2023324961,16.8081370837,15.3941954125
 03/21  16:00:00,1369.19119193,29.4311123213,264.403150245,0.0,448.566543614,448.566543614,38.9009079187,19.0193172622,19.8815906564
 03/21  17:00:00,1256.20196106,28.7651293457,264.829562366,0.0,348.885089477,398.725816546,41.2548768314,30.2906651303,10.964211701
