Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/21  18:00:00,1055.71911919,28.7651293457,263.901286612,0.0,249.203635341,299.044362409,71.079555539,60.1348854269,10.9446701121
 03/21  19:00:00,1081.42220735,28.7651293457,263.287455427,0.0,249.203635341,299.044362409,99.5747554286,93.017240964,6.5575144646
 03/21  20:00:00,929.098645177,28.7651293457,260.976889405,0.0,149.522181205,249.203635341,158.318768055,149.574531357,8.74423669845
 03/21  21:00:00,778.653232105,28.7651293457,136.704643374,0.0,149.522181205,249.203635341,221.06309959,216.697276406,4.36582318358
 03/21  22:00:00,349.356874306,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014167521,0.0,2.19014167521
 03/21  23:00:00,299.992115052,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008852683,0.0,2.19008852683
 03/21  24:00:00,287.769917236,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003541026,0.0,2.19003541026
 03/22  01:00:00,287.769915543,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031933182,0.0,2.19031933182
 03/22  02:00:00,287.769915649,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902630599,0.0,2.1902630599
 03/22  03:00:00,287.769915673,0.0,0.0,0.0,24.9203635341,199.362908273,4.36035708101,0.0,4.36035708101
 03/22  04:00:00,315.878902495,0.777201228242,0.214578492281,0.0,24.9203635341,199.362908273,5.91226727809,3.72196697429,2.1903003038
 03/22  05:00:00,377.918759188,1.55440245648,0.582818362316,0.0,49.8407270682,199.362908273,14.1294810095,9.76330384393,4.36617716559
 03/22  06:00:00,693.463974767,28.7651293457,200.324381972,0.0,49.8407270682,199.362908273,929.8975136,927.70562202,2.19189158042
 03/22  07:00:00,502.483682257,28.7651293457,0.0,0.0,149.522181205,199.362908273,2213.44415318,2204.69253201,8.75162116629
 03/22  08:00:00,1050.35862437,28.7651293457,0.0,0.0,448.566543614,448.566543614,1161.8127219,1145.7928152,16.0199066948
 03/22  09:00:00,1012.9927306,28.7651293457,0.0,0.0,448.566543614,448.566543614,661.024499011,644.012381419,17.0121175915
 03/22  10:00:00,963.496137307,28.7651293457,0.0,0.0,448.566543614,448.566543614,414.540668342,394.70277829,19.8378900525
 03/22  11:00:00,963.242143336,28.7651293457,0.0,0.0,448.566543614,448.566543614,326.386198003,306.482000155,19.9041978477
 03/22  12:00:00,913.343543608,28.7651293457,0.0,0.0,448.566543614,398.725816546,332.848050065,306.19604378,26.652006285
 03/22  13:00:00,963.358655216,29.093806974,0.0,0.0,448.566543614,448.566543614,269.874903773,245.477514716,24.3973890578
 03/22  14:00:00,963.443678387,29.3572711455,0.0,0.0,448.566543614,448.566543614,177.704909482,162.306934732,15.39797475
 03/22  15:00:00,962.97156907,28.9435572533,0.0,0.0,448.566543614,448.566543614,149.564404188,134.172554232,15.3918499562
 03/22  16:00:00,1011.77349723,28.7651293457,0.0,0.0,448.566543614,448.566543614,216.096357358,196.217155405,19.8792019528
 03/22  17:00:00,898.983294877,28.7651293457,0.0,0.0,348.885089477,398.725816546,267.169171113,254.012548442,13.1566226704
 03/22  18:00:00,699.682299917,28.7651293457,0.0,0.0,249.203635341,299.044362409,317.821786911,309.063161548,8.75862536277
 03/22  19:00:00,726.66186571,28.7651293457,0.0,0.0,249.203635341,299.044362409,451.527155702,442.789846423,8.737309279
 03/22  20:00:00,577.288817669,28.7651293457,0.0,0.0,149.522181205,249.203635341,572.430855841,565.86792402,6.56293182095
 03/22  21:00:00,552.88912006,28.7651293457,0.0,0.0,149.522181205,249.203635341,618.338600243,613.972562356,4.3660378874
 03/22  22:00:00,349.356872219,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026342659,0.0,2.19026342659
 03/22  23:00:00,299.992113215,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003536204,0.0,2.19003536204
 03/22  24:00:00,287.769915667,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031989918,0.0,2.19031989918
 03/23  01:00:00,287.769913805,0.0,0.0,0.0,24.9203635341,199.362908273,4.36045957843,0.0,4.36045957843
 03/23  02:00:00,311.97794299,1.16580184236,2.33648015426,0.0,24.9203635341,199.362908273,5.93828181071,3.74814160691,2.1901402038
 03/23  03:00:00,325.848067898,1.94300307061,3.17104994211,0.0,24.9203635341,199.362908273,10.8085323644,8.61824602262,2.19028634174
 03/23  04:00:00,330.191894909,1.55440245648,2.28364048913,0.0,24.9203635341,199.362908273,10.5164719823,8.32619446552,2.1902775168
 03/23  05:00:00,383.175198738,1.94300307061,1.59806041911,0.0,49.8407270682,199.362908273,18.3955782381,14.0295766677,4.36600157039
 03/23  06:00:00,698.971350278,28.7651293457,204.211938932,0.0,49.8407270682,199.362908273,674.972597203,672.780575879,2.19202132483
 03/23  07:00:00,501.800542654,28.7651293457,0.0,0.0,149.522181205,199.362908273,1423.78222122,1412.8477232,10.9344980237
 03/23  08:00:00,1049.21000383,28.7651293457,0.0,0.0,448.566543614,448.566543614,690.532934206,675.12827041,15.4046637959
 03/23  09:00:00,1012.07897375,28.7651293457,0.0,0.0,448.566543614,448.566543614,404.441390191,386.81423113,17.6271590613
 03/23  10:00:00,962.864169694,28.7651293457,0.0,0.0,448.566543614,448.566543614,204.075688305,186.440797723,17.6348905818
 03/23  11:00:00,1087.83750622,28.7874929523,72.3300909453,0.0,448.566543614,448.566543614,117.230260096,95.1163019322,22.1139581638
 03/23  12:00:00,1017.77570724,29.6173266559,46.715760913,0.0,448.566543614,398.725816546,120.222972711,95.7920550526,24.430917658
 03/23  13:00:00,1134.2805196,31.0503453421,101.466884974,0.0,448.566543614,448.566543614,89.4031033608,65.008993278,24.3941100829
 03/23  14:00:00,1177.71835427,31.2863784584,136.676600971,0.0,448.566543614,448.566543614,65.4861956281,48.4065366137,17.0796590144
 03/23  15:00:00,1201.53229743,30.4769076431,155.017490152,0.0,448.566543614,448.566543614,35.9244281036,22.2138434008,13.7105847027
 03/23  16:00:00,1246.92148273,29.1089292594,151.396914652,0.0,448.566543614,448.566543614,43.2998819609,21.2122499129,22.0876320481
 03/23  17:00:00,1124.82442619,28.7651293457,143.738377886,0.0,348.885089477,398.725816546,46.3694772619,35.4015610114,10.9679162505
 03/23  18:00:00,920.378095758,28.7651293457,139.482177361,0.0,249.203635341,299.044362409,70.3273852192,61.5672323446,8.76015287467
 03/23  19:00:00,926.176975424,28.7651293457,122.568274374,0.0,249.203635341,299.044362409,104.630569641,95.8943416544,8.73622798623
 03/23  20:00:00,755.096503344,28.7651293457,105.207398939,0.0,149.522181205,249.203635341,158.226974352,151.664471485,6.56250286793
 03/23  21:00:00,712.87943466,28.7651293457,91.0270120479,0.0,149.522181205,249.203635341,191.296805223,186.931417479,4.36538774398
 03/23  22:00:00,349.356870511,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029295478,0.0,2.19029295478
 03/23  23:00:00,299.992111537,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023286741,0.0,2.19023286741
 03/23  24:00:00,287.769913811,0.0,0.0,0.0,24.9203635341,199.362908273,4.36028558445,0.0,4.36028558445
 03/24  01:00:00,287.769911941,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004659975,0.0,2.19004659975
 03/24  02:00:00,287.76991185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998346248,0.0,2.18998346248
 03/24  03:00:00,287.769911756,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026006262,0.0,2.19026006262
 03/24  04:00:00,299.992109564,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019666834,0.0,2.19019666834
 03/24  05:00:00,349.358334463,0.0,0.0,0.0,49.8407270682,199.362908273,4.36548746911,0.0,4.36548746911
 03/24  06:00:00,696.907339773,28.7651293457,203.543322356,0.0,49.8407270682,199.362908273,490.982789311,486.619033613,4.36375569791
 03/24  07:00:00,500.491518303,28.7651293457,0.0,0.0,149.522181205,199.362908273,610.491261156,601.74078419,8.75047696664
 03/24  08:00:00,1125.68860524,28.7651293457,51.36720432,0.0,448.566543614,448.566543614,229.905538431,214.501057567,15.4044808637
 03/24  09:00:00,1135.43907225,28.7651293457,59.0620193738,0.0,448.566543614,448.566543614,111.149728309,93.524616369,17.62511194
 03/24  10:00:00,1161.12066862,28.7651293457,116.792452524,0.0,448.566543614,448.566543614,73.2575305357,55.6250608409,17.6324696948
 03/24  11:00:00,1253.73023142,29.6560528603,198.351366682,0.0,448.566543614,448.566543614,61.7795897563,39.6684517201,22.1111380361
 03/24  12:00:00,1240.15681912,31.0269935431,232.723735163,0.0,448.566543614,398.725816546,63.1760427278,38.7463252001,24.4297175277
 03/24  13:00:00,1297.28795965,31.4067179787,239.393228579,0.0,448.566543614,448.566543614,48.0120981188,23.6194587503,24.3926393685
 03/24  14:00:00,1300.62632072,30.0719757828,243.708069171,0.0,448.566543614,448.566543614,28.4686980912,13.0716377492,15.397060342
 03/24  15:00:00,1303.44932356,28.9035597722,247.653653338,0.0,448.566543614,448.566543614,31.8674499946,16.4768212579,15.3906287367
 03/24  16:00:00,1349.72035068,28.7651293457,245.232157352,0.0,448.566543614,448.566543614,50.4776313819,30.5983054938,19.879325888
 03/24  17:00:00,1235.9614049,28.7651293457,244.366599547,0.0,348.885089477,398.725816546,60.6849761219,47.528189167,13.1567869549
 03/24  18:00:00,1034.58332568,28.7651293457,242.769424247,0.0,249.203635341,299.044362409,84.2079119038,75.4492558376,8.7586560662
 03/24  19:00:00,1059.11430531,28.7651293457,240.853540907,0.0,249.203635341,299.044362409,113.492458826,104.756102565,8.73635626142
 03/24  20:00:00,909.623692855,28.7651293457,241.060130326,0.0,149.522181205,249.203635341,144.920362104,138.357529348,6.56283275693
 03/24  21:00:00,884.222599122,28.7651293457,240.354889619,0.0,149.522181205,249.203635341,160.521694806,156.156212252,4.36548255328
 03/24  22:00:00,349.356868603,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024956429,0.0,2.19024956429
 03/24  23:00:00,299.992109592,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001525882,0.0,2.19001525882
 03/24  24:00:00,287.769912026,0.0,0.0,0.0,24.9203635341,199.362908273,2.19029141941,0.0,2.19029141941
 03/25  01:00:00,237.929183027,0.0,0.0,0.0,24.9203635341,149.522181205,4.36038134312,0.0,4.36038134312
 03/25  02:00:00,237.929182931,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009050851,0.0,2.19009050851
 03/25  03:00:00,237.929182853,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002366758,0.0,2.19002366758
 03/25  04:00:00,250.151380683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966228608,0.0,2.18966228608
 03/25  05:00:00,274.597240813,0.0,0.0,0.0,24.9203635341,149.522181205,4.3655059934,0.0,4.3655059934
 03/25  06:00:00,733.87631853,28.7651293457,221.147291125,0.0,49.8407270682,199.362908273,416.816724053,414.624798391,2.1919256624
 03/25  07:00:00,400.589550785,28.7651293457,0.0,0.0,49.8407270682,199.362908273,458.455933438,451.909151678,6.54678176022
 03/25  08:00:00,649.719119964,28.7651293457,0.0,0.0,249.203635341,249.203635341,374.427052137,367.868729508,6.55832262827
 03/25  09:00:00,726.57726782,28.7651293457,67.8510526221,0.0,249.203635341,249.203635341,256.253196936,247.495873978,8.75732295837
 03/25  10:00:00,645.845461352,28.7651293457,27.1434279555,0.0,249.203635341,249.203635341,204.623186192,195.87127917,8.75190702177
 03/25  11:00:00,655.175347349,28.7651293457,35.1061988365,0.0,249.203635341,249.203635341,183.237545134,172.285698316,10.9518468174
 03/25  12:00:00,666.125855964,28.7651293457,43.9135140385,0.0,249.203635341,249.203635341,161.229905886,150.291552614,10.9383532716
 03/25  13:00:00,692.626549151,28.7651293457,65.021903899,0.0,249.203635341,249.203635341,151.489335166,142.739016189,8.75031897744
 03/25  14:00:00,444.932302646,28.7651293457,66.3347009707,0.0,74.7610906023,174.442544739,236.990524744,230.43334986,6.55717488346
 03/25  15:00:00,425.071066619,28.7651293457,50.6117810675,0.0,74.7610906023,174.442544739,270.270092907,263.718473049,6.55161985819
 03/25  16:00:00,471.458227687,28.7651293457,48.4355829075,0.0,74.7610906023,174.442544739,286.699328447,280.145423579,6.55390486843
 03/25  17:00:00,432.372029731,28.7651293457,47.1790738469,0.0,24.9203635341,149.522181205,408.89382893,406.701858793,2.19197013677
 03/25  18:00:00,296.667939961,0.0,0.0,0.0,24.9203635341,149.522181205,4.36417946801,0.0,4.36417946801
 03/25  19:00:00,323.485543508,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174583212,0.0,2.19174583212
 03/25  20:00:00,323.485543952,0.0,0.0,0.0,24.9203635341,149.522181205,4.36372962422,0.0,4.36372962422
 03/25  21:00:00,299.042124588,0.0,0.0,0.0,24.9203635341,149.522181205,4.3669795915,0.0,4.3669795915
 03/25  22:00:00,274.595776178,0.0,0.0,0.0,24.9203635341,149.522181205,2.19019075034,0.0,2.19019075034
 03/25  23:00:00,250.151380598,0.0,0.0,0.0,24.9203635341,149.522181205,2.19012361122,0.0,2.19012361122
 03/25  24:00:00,237.929182937,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005650308,0.0,2.19005650308
 03/26  01:00:00,237.928693361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933858037,0.0,2.18933858037
 03/26  02:00:00,237.92869334,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924356413,0.0,2.18924356413
 03/26  03:00:00,237.928693381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914836786,0.0,2.18914836786
 03/26  04:00:00,257.978781389,0.388600614121,0.119147259963,0.0,24.9203635341,149.522181205,4.62588439414,2.43655403723,2.18933035691
 03/26  05:00:00,303.397401905,1.55440245648,0.804322315547,0.0,24.9203635341,149.522181205,13.4423214105,9.07842239674,4.36389901373
 03/26  06:00:00,343.964076758,1.55440245648,1.02420610184,0.0,24.9203635341,149.522181205,12.3352166474,10.1459169635,2.18929968384
 03/26  07:00:00,332.860010235,1.94300307061,1.23709234569,0.0,24.9203635341,149.522181205,17.0137626188,14.8245595159,2.18920310289
 03/26  08:00:00,325.726430136,1.55440245648,1.0984075651,0.0,24.9203635341,149.522181205,14.0426623598,11.8533459193,2.1893164405
 03/26  09:00:00,296.245309705,1.94300307061,1.31786578862,0.0,24.9203635341,149.522181205,14.892501185,14.872501185,0.02
 03/26  10:00:00,240.319100662,1.55440245648,1.25472613601,0.0,24.9203635341,149.522181205,13.4165429554,11.2272538481,2.18928910731
 03/26  11:00:00,247.552616123,1.94300307061,1.51585527403,0.0,24.9203635341,149.522181205,19.2388363199,14.8765200597,4.3623162603
 03/26  12:00:00,240.438460912,1.55440245648,1.37825495344,0.0,24.9203635341,149.522181205,13.983372865,11.792267704,2.19110516103
 03/26  13:00:00,247.637018424,1.94300307061,1.60753006511,0.0,24.9203635341,149.522181205,19.8061907496,15.4384177346,4.36777301505
 03/26  14:00:00,240.493801151,1.55440245648,1.44109837038,0.0,24.9203635341,149.522181205,14.2115443246,12.0203493974,2.19119492718
 03/26  15:00:00,247.648766983,1.94300307061,1.63214412358,0.0,24.9203635341,149.522181205,18.3504807443,16.1612009362,2.18927980807
 03/26  16:00:00,289.381812446,1.55440245648,1.45014663502,0.0,24.9203635341,149.522181205,14.9400323503,12.750849131,2.18918321936
 03/26  17:00:00,333.349549452,1.94300307061,1.58184606116,0.0,24.9203635341,149.522181205,20.299167764,18.1098944716,2.18927329238
 03/26  18:00:00,327.605116462,1.55440245648,1.47295963007,0.0,24.9203635341,149.522181205,17.2799525971,15.0906132242,2.1893393729
 03/26  19:00:00,364.221173184,1.94300307061,1.76046878103,0.0,24.9203635341,149.522181205,23.2523834718,21.0632100418,2.18917343008
 03/26  20:00:00,356.160144481,1.55440245648,1.46883129156,0.0,24.9203635341,149.522181205,19.0047865571,16.8154307119,2.18935584514
 03/26  21:00:00,339.34403771,1.94300307061,1.52704986455,0.0,24.9203635341,149.522181205,27.5295814204,23.165636362,4.36394505848
 03/26  22:00:00,317.262374168,1.55440245648,1.38863015404,0.0,24.9203635341,149.522181205,22.2133383764,20.0240149375,2.18932343891
 03/26  23:00:00,317.287973298,1.94300307061,1.73417542031,0.0,24.9203635341,149.522181205,28.6167655678,26.4275388677,2.18922670007
 03/26  24:00:00,274.949808467,1.55440245648,1.47547259767,0.0,24.9203635341,149.522181205,23.4046453497,21.2152916314,2.18935371823
 03/27  01:00:00,324.502715207,1.94300307061,1.83951455361,0.0,24.9203635341,199.362908273,28.1295980146,25.9393439552,2.19025405943
 03/27  02:00:00,317.386224229,1.55440245648,1.69110573007,0.0,24.9203635341,199.362908273,22.6155888775,20.4254090427,2.1901798348
 03/27  03:00:00,349.042492298,1.94300307061,1.97094600266,0.0,24.9203635341,199.362908273,27.1189964646,24.9292046205,2.18979184409
 03/27  04:00:00,354.101984238,1.55440245648,1.77646564106,0.0,24.9203635341,199.362908273,21.7600720274,19.569870238,2.1902017894
 03/27  05:00:00,416.845097266,1.94300307061,2.07947603847,0.0,49.8407270682,199.362908273,28.7152752873,24.349406403,4.36586888424
 03/27  06:00:00,743.75081233,28.7651293457,232.558502971,0.0,49.8407270682,199.362908273,1110.66221286,1108.4702438,2.19196905958
 03/27  07:00:00,725.635029738,28.7651293457,136.9953631,0.0,149.522181205,199.362908273,768.531828154,759.780348809,8.7514793454
 03/27  08:00:00,1225.15703736,28.7651293457,88.1652144732,0.0,448.566543614,448.566543614,335.976734043,318.375765841,17.6009682019
 03/27  09:00:00,1194.09107922,28.7651293457,93.3417038662,0.0,448.566543614,448.566543614,226.142867542,208.520655827,17.6222117148
 03/27  10:00:00,1159.97937331,28.7651293457,107.727023275,0.0,448.566543614,448.566543614,156.30011703,138.671313496,17.6288035344
 03/27  11:00:00,1194.05653289,28.7651293457,141.279101672,0.0,448.566543614,448.566543614,136.573128184,116.674074242,19.8990539417
 03/27  12:00:00,1188.91198182,29.1987950586,185.035212623,0.0,448.566543614,398.725816546,160.479229426,133.838158353,26.6410710727
 03/27  13:00:00,1294.18464346,30.5022525599,238.841790108,0.0,448.566543614,448.566543614,113.823146996,89.4319690335,24.3911779622
 03/27  14:00:00,1293.36035581,30.5874490309,237.861857975,0.0,448.566543614,448.566543614,77.5674906106,62.1726628553,15.3948277553
 03/27  15:00:00,1258.45035755,29.6892531968,203.820788217,0.0,448.566543614,448.566543614,44.6686944275,29.2789888443,15.3897055832
 03/27  16:00:00,1274.41752644,28.7955554787,171.746147224,0.0,448.566543614,448.566543614,51.7354880135,31.8614769732,19.8740110403
 03/27  17:00:00,1126.85830748,28.7651293457,137.236444793,0.0,348.885089477,398.725816546,66.2182504369,55.2529023014,10.9653481355
 03/27  18:00:00,874.196729561,28.7651293457,90.6366618027,0.0,249.203635341,299.044362409,117.221495304,106.278289292,10.9432060111
 03/27  19:00:00,828.918079438,28.7651293457,47.7718753463,0.0,249.203635341,299.044362409,172.491071499,165.934165559,6.55690593957
 03/27  20:00:00,665.12375506,28.7651293457,30.546353578,0.0,149.522181205,249.203635341,269.162559446,262.600074799,6.56248464758
 03/27  21:00:00,635.553169501,28.7651293457,26.7359134298,0.0,149.522181205,249.203635341,302.97184936,298.606350212,4.36549914834
 03/27  22:00:00,349.356863123,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018044519,0.0,2.19018044519
 03/27  23:00:00,299.992104188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993623885,0.0,2.18993623885
 03/27  24:00:00,287.769906304,0.0,0.0,0.0,24.9203635341,199.362908273,4.36032434565,0.0,4.36032434565
 03/28  01:00:00,287.769904195,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004380253,0.0,2.19004380253
 03/28  02:00:00,287.769904128,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996595792,0.0,2.18996595792
 03/28  03:00:00,287.769904077,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022481765,0.0,2.19022481765
 03/28  04:00:00,299.992101862,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014674739,0.0,2.19014674739
 03/28  05:00:00,349.358322137,0.0,0.0,0.0,49.8407270682,199.362908273,4.36580999802,0.0,4.36580999802
 03/28  06:00:00,692.608169201,28.7651293457,198.150984029,0.0,49.8407270682,199.362908273,697.327226867,692.963488329,4.3637385377
 03/28  07:00:00,500.478730037,28.7651293457,0.0,0.0,149.522181205,199.362908273,727.420536845,718.671167912,8.74936893283
 03/28  08:00:00,1127.00073151,28.7651293457,52.5850034012,0.0,448.566543614,448.566543614,272.891288265,257.488599059,15.4026892058
 03/28  09:00:00,1118.37158275,28.7651293457,45.0541511129,0.0,448.566543614,448.566543614,160.787280386,143.165214923,17.6220654636
 03/28  10:00:00,1108.78065759,28.7651293457,75.5047123763,0.0,448.566543614,448.566543614,101.943960626,84.3156304405,17.6283301852
 03/28  11:00:00,1179.14036054,28.9950654076,128.704458941,0.0,448.566543614,448.566543614,79.3870373476,59.4889903781,19.8980469695
 03/28  12:00:00,1201.56669351,30.2516867624,195.937695548,0.0,448.566543614,398.725816546,90.5225051171,63.8836392043,26.6388659128
 03/28  13:00:00,1287.19261516,31.7478860384,229.797892791,0.0,448.566543614,448.566543614,63.6156449634,39.2258633877,24.3897815757
 03/28  14:00:00,1295.57077456,31.8374422797,237.548021554,0.0,448.566543614,448.566543614,34.6812303543,19.2857959478,15.3954344065
 03/28  15:00:00,1297.619135,30.7925262648,240.295945479,0.0,448.566543614,448.566543614,21.2762801309,5.88418837112,15.3920917598
 03/28  16:00:00,1348.78103759,29.584800869,243.397205748,0.0,448.566543614,448.566543614,28.2077825268,8.33656050793,19.8712220188
 03/28  17:00:00,1239.87198748,29.280075927,247.416887084,0.0,348.885089477,398.725816546,30.1003739495,19.1348971083,10.9654768412
 03/28  18:00:00,1037.87678499,28.7661183101,245.636811132,0.0,249.203635341,299.044362409,50.4968800141,41.7388541813,8.75802583283
 03/28  19:00:00,1050.43229868,28.7651293457,240.582279512,0.0,249.203635341,299.044362409,77.4704649011,68.7345929206,8.7358719805
 03/28  20:00:00,865.137940898,28.7651293457,197.117636647,0.0,149.522181205,249.203635341,141.136238009,134.573646105,6.56259190373
 03/28  21:00:00,753.218698024,28.7651293457,113.559781021,0.0,149.522181205,249.203635341,180.799871534,176.434473073,4.36539846143
 03/28  22:00:00,349.356860922,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020822571,0.0,2.19020822571
 03/28  23:00:00,299.9921019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996071958,0.0,2.18996071958
 03/28  24:00:00,287.769904265,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021923817,0.0,2.19021923817
 03/29  01:00:00,287.769902221,0.0,0.0,0.0,24.9203635341,199.362908273,4.36019214455,0.0,4.36019214455
 03/29  02:00:00,287.769902225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997355436,0.0,2.18997355436
 03/29  03:00:00,287.769902118,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022773028,0.0,2.19022773028
 03/29  04:00:00,299.992099791,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014582059,0.0,2.19014582059
 03/29  05:00:00,349.358318932,0.0,0.0,0.0,49.8407270682,199.362908273,4.3656265249,0.0,4.3656265249
 03/29  06:00:00,713.124666947,28.7651293457,205.615483712,0.0,49.8407270682,199.362908273,465.67111838,463.479407689,2.19171069113
 03/29  07:00:00,653.712556175,28.7651293457,82.2128741711,0.0,149.522181205,199.362908273,404.420905804,395.67076839,8.75013741406
 03/29  08:00:00,1180.62077737,28.7651293457,60.3489637971,0.0,448.566543614,448.566543614,201.011719009,183.4135748,17.5981442093
 03/29  09:00:00,1219.44193691,28.7651293457,117.261651393,0.0,448.566543614,448.566543614,123.831023835,108.41088735,15.4201364855
 03/29  10:00:00,1237.81016145,28.7651293457,183.739535823,0.0,448.566543614,448.566543614,66.4159516759,48.7872690078,17.6286826681
 03/29  11:00:00,1311.00096922,29.1915017637,255.61974379,0.0,448.566543614,448.566543614,55.766006994,33.6594512787,22.1065557153
 03/29  12:00:00,1282.1298439,30.881164117,274.244103068,0.0,448.566543614,398.725816546,68.9650576296,44.5517381056,24.413319524
 03/29  13:00:00,1349.44755742,32.4893228319,289.53475197,0.0,448.566543614,448.566543614,50.3775673302,25.9892483858,24.3883189444
 03/29  14:00:00,1362.27053786,32.5616847303,301.736058332,0.0,448.566543614,448.566543614,25.4476491698,10.0530566547,15.3945925151
 03/29  15:00:00,1370.42030272,31.4509238118,310.746118215,0.0,448.566543614,448.566543614,21.1171028595,5.72757812587,15.3895247337
 03/29  16:00:00,1422.82801249,30.6039735389,314.980991346,0.0,448.566543614,448.566543614,28.3579971763,8.48584771858,19.8721494577
 03/29  17:00:00,1305.06341267,29.7248190958,311.170115367,0.0,348.885089477,398.725816546,33.3676742264,20.2153432368,13.1523309897
 03/29  18:00:00,1092.70483193,28.7968396813,299.70368521,0.0,249.203635341,299.044362409,47.4925934463,38.7351036238,8.75748982248
 03/29  19:00:00,1102.62868464,28.7651293457,291.943378545,0.0,249.203635341,299.044362409,56.7092018195,50.1521128504,6.55708896909
 03/29  20:00:00,949.932341522,28.7651293457,280.851366359,0.0,149.522181205,249.203635341,117.001994821,108.258937107,8.74305771405
 03/29  21:00:00,872.231175203,28.7651293457,228.291515586,0.0,149.522181205,249.203635341,146.619424243,142.254071311,4.36535293159
 03/29  22:00:00,349.356859435,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991394624,0.0,2.18991394624
 03/29  23:00:00,299.992100032,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016800689,0.0,2.19016800689
 03/29  24:00:00,287.769902094,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008592932,0.0,2.19008592932
 03/30  01:00:00,287.769900013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999837275,0.0,2.18999837275
 03/30  02:00:00,287.769900139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991287373,0.0,2.18991287373
 03/30  03:00:00,287.769900193,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901626052,0.0,2.1901626052
 03/30  04:00:00,299.992098051,0.0,0.0,0.0,24.9203635341,199.362908273,4.36006794933,0.0,4.36006794933
 03/30  05:00:00,349.358315077,0.0,0.0,0.0,49.8407270682,199.362908273,2.19285677543,0.0,2.19285677543
 03/30  06:00:00,796.962451797,29.0424082174,291.326198607,0.0,49.8407270682,199.362908273,236.657003343,232.293223902,4.36377944113
 03/30  07:00:00,906.524450934,28.7651293457,314.678843312,0.0,149.522181205,199.362908273,225.482239575,216.733280845,8.74895872991
 03/30  08:00:00,1459.86637737,28.7651293457,313.718679784,0.0,448.566543614,448.566543614,107.579114914,92.1778534404,15.4012614741
 03/30  09:00:00,1442.01852512,28.7651293457,327.476085764,0.0,448.566543614,448.566543614,89.2981230049,71.6784687983,17.6196542066
 03/30  10:00:00,1408.42347002,28.7651293457,345.115868081,0.0,448.566543614,448.566543614,62.2736217587,44.6442124024,17.6294093563
 03/30  11:00:00,1427.27907905,29.256064078,365.388050994,0.0,448.566543614,448.566543614,29.7228385136,9.82619998137,19.8966385323
 03/30  12:00:00,1389.22046721,31.0670217815,374.377953242,0.0,448.566543614,398.725816546,34.8064919265,8.16827382387,26.6382181026
 03/30  13:00:00,1447.92014557,33.2322870403,378.192785918,0.0,448.566543614,448.566543614,25.9000046426,1.5151835618,24.3848210809
 03/30  14:00:00,1439.1160721,33.3660154434,368.81307055,0.0,448.566543614,448.566543614,15.6388376005,0.243245777533,15.395591823
 03/30  15:00:00,1423.42701931,32.1189763858,354.371730633,0.0,448.566543614,448.566543614,15.3907736956,0.0,15.3907736956
 03/30  16:00:00,1462.32414987,30.4730312714,346.020671171,0.0,448.566543614,448.566543614,19.8684040844,0.0,19.8684040844
 03/30  17:00:00,1335.65400421,29.1284659673,333.55588254,0.0,348.885089477,398.725816546,15.5730922112,4.60745793362,10.9656342775
 03/30  18:00:00,1119.06845012,28.7651293457,320.92817093,0.0,249.203635341,299.044362409,33.9504426283,25.1936564072,8.75678622104
 03/30  19:00:00,1118.23148163,28.7651293457,306.584278817,0.0,249.203635341,299.044362409,47.6014349135,41.0438632429,6.5575716706
 03/30  20:00:00,961.442837347,28.7651293457,291.59416634,0.0,149.522181205,249.203635341,92.1475597888,83.4037294884,8.74383030039
 03/30  21:00:00,910.356018323,28.7651293457,265.762658347,0.0,149.522181205,249.203635341,115.271147364,110.905903319,4.3652440447
 03/30  22:00:00,349.35685673,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004084984,0.0,2.19004084984
 03/30  23:00:00,299.992097705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995488878,0.0,2.18995488878
 03/30  24:00:00,287.769899998,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020406713,0.0,2.19020406713
 03/31  01:00:00,287.76989795,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011317363,0.0,2.19011317363
 03/31  02:00:00,287.769898107,0.0,0.0,0.0,24.9203635341,199.362908273,4.35995784627,0.0,4.35995784627
 03/31  03:00:00,287.769898141,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017894078,0.0,2.19017894078
 03/31  04:00:00,299.992095726,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008919888,0.0,2.19008919888
 03/31  05:00:00,349.358311826,0.0,0.0,0.0,49.8407270682,199.362908273,4.36530429064,0.0,4.36530429064
 03/31  06:00:00,756.416129848,29.4333294072,250.15496977,0.0,49.8407270682,199.362908273,352.898569245,350.706828738,2.19174050711
 03/31  07:00:00,692.436141554,28.7651293457,102.477608286,0.0,149.522181205,199.362908273,330.305527825,321.555046032,8.75048179299
 03/31  08:00:00,1197.9848103,28.7651293457,59.3758435587,0.0,448.566543614,448.566543614,138.706441104,123.305147431,15.4012936729
 03/31  09:00:00,1193.54655388,28.7651293457,90.8914505689,0.0,448.566543614,448.566543614,91.6259157305,74.0064330304,17.6194827001
 03/31  10:00:00,1181.27419398,28.7651293457,127.034090483,0.0,448.566543614,448.566543614,69.1080069548,51.4809433025,17.6270636524
 03/31  11:00:00,1239.71446045,28.7651293457,173.976282693,0.0,448.566543614,448.566543614,59.8319935496,39.3415110196,20.49048253
 03/31  12:00:00,1202.12844832,28.7651293457,186.219766121,0.0,448.566543614,398.725816546,73.8130092546,47.7730546589,26.0399545957
 03/31  13:00:00,1277.41514793,28.7651293457,211.677483046,0.0,448.566543614,448.566543614,58.6602836066,34.2748513381,24.3854322685
 03/31  14:00:00,1286.67763058,28.7651293457,221.031546645,0.0,448.566543614,448.566543614,53.3313608376,37.9385225572,15.3928382804
 03/31  15:00:00,1287.49665579,28.7651293457,222.786789708,0.0,448.566543614,448.566543614,53.8696889415,38.4820614807,15.3876274608
 03/31  16:00:00,1337.86205944,28.7651293457,224.884454536,0.0,448.566543614,448.566543614,46.1827875687,26.3146558549,19.8681317139
 03/31  17:00:00,1242.59006315,28.7651293457,242.593728376,0.0,348.885089477,398.725816546,71.1132636494,60.1477321486,10.9655315008
 03/31  18:00:00,1040.97820758,28.7651293457,240.248134733,0.0,249.203635341,299.044362409,102.582412904,93.8257402852,8.75667261873
 03/31  19:00:00,1032.94645466,28.7651293457,213.337812813,0.0,249.203635341,299.044362409,121.897537073,115.340057251,6.55747982164
 03/31  20:00:00,868.116899393,28.7651293457,188.965477472,0.0,149.522181205,249.203635341,187.478818255,178.735192688,8.74362556703
 03/31  21:00:00,817.363175158,28.7651293457,162.030389463,0.0,149.522181205,249.203635341,216.523468945,212.158308853,4.36516009191
 03/31  22:00:00,349.356854634,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899994573,0.0,2.1899994573
 03/31  23:00:00,299.992095621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990955278,0.0,2.18990955278
 03/31  24:00:00,287.769897836,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015408751,0.0,2.19015408751
 04/01  01:00:00,237.929168702,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005917449,0.0,2.19005917449
 04/01  02:00:00,237.929168924,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996571116,0.0,2.18996571116
 04/01  03:00:00,237.929168903,0.0,0.0,0.0,24.9203635341,149.522181205,4.36031762476,0.0,4.36031762476
 04/01  04:00:00,250.151366546,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001823315,0.0,2.19001823315
 04/01  05:00:00,274.597217799,0.0,0.0,0.0,24.9203635341,149.522181205,4.36513520104,0.0,4.36513520104
 04/01  06:00:00,716.163592107,28.8567334128,214.969967135,0.0,49.8407270682,199.362908273,582.806081271,580.614429271,2.19165199969
 04/01  07:00:00,400.649047741,28.7651293457,0.0,0.0,49.8407270682,199.362908273,582.288387376,577.917593964,4.37079341219
 04/01  08:00:00,822.672624121,28.7651293457,96.6286743271,0.0,249.203635341,249.203635341,252.301025058,243.565630771,8.73539428746
 04/01  09:00:00,806.299663708,28.7651293457,105.691217661,0.0,249.203635341,249.203635341,165.773687508,157.016089115,8.75759839299
 04/01  10:00:00,848.849078944,28.7651293457,193.242377186,0.0,249.203635341,249.203635341,112.942453136,104.193426989,8.74902614689
 04/01  11:00:00,911.89173179,28.7957916284,255.536924602,0.0,249.203635341,249.203635341,93.2796167734,82.3296158682,10.9500009052
 04/01  12:00:00,923.44686732,29.850325224,265.66706146,0.0,249.203635341,249.203635341,80.2163381771,71.4625280443,8.75381013273
 04/01  13:00:00,933.370516531,30.9103801262,273.987567234,0.0,249.203635341,249.203635341,71.5848637423,62.8342921066,8.75057163572
 04/01  14:00:00,693.35072145,30.3643280499,283.371029044,0.0,74.7610906023,174.442544739,82.5744498716,76.0172232474,6.55722662419
 04/01  15:00:00,701.44779053,29.3578975645,292.42415469,0.0,74.7610906023,174.442544739,52.1431288209,45.5916347174,6.55149410344
 04/01  16:00:00,752.769120185,28.7651293457,295.327677985,0.0,74.7610906023,174.442544739,55.8288003386,49.2753338046,6.55346653398
 04/01  17:00:00,716.268066814,28.7651293457,296.992121697,0.0,24.9203635341,149.522181205,77.8919916262,75.7001197755,2.19187185076
 04/01  18:00:00,296.667920086,0.0,0.0,0.0,24.9203635341,149.522181205,4.3638934704,0.0,4.3638934704
 04/01  19:00:00,314.941857016,0.0,0.0,0.0,24.9203635341,149.522181205,2.19201874925,0.0,2.19201874925
 04/01  20:00:00,323.485524354,0.0,0.0,0.0,24.9203635341,149.522181205,4.36327687763,0.0,4.36327687763
 04/01  21:00:00,299.04209886,0.0,0.0,0.0,24.9203635341,149.522181205,4.3675010301,0.0,4.3675010301
 04/01  22:00:00,274.595762149,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989290845,0.0,2.18989290845
 04/01  23:00:00,250.151366431,0.0,0.0,0.0,24.9203635341,149.522181205,2.19013265008,0.0,2.19013265008
 04/01  24:00:00,237.929168629,0.0,0.0,0.0,24.9203635341,149.522181205,2.19003871744,0.0,2.19003871744
 04/02  01:00:00,237.928681811,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924527796,0.0,2.18924527796
 04/02  02:00:00,237.928681812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912420096,0.0,2.18912420096
 04/02  03:00:00,237.92868187,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927576106,0.0,2.18927576106
 04/02  04:00:00,250.150879619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915438288,0.0,2.18915438288
 04/02  05:00:00,274.596729485,0.0,0.0,0.0,24.9203635341,149.522181205,2.19183980211,0.0,2.19183980211
 04/02  06:00:00,306.396733074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916211837,0.0,2.18916211837
 04/02  07:00:00,296.666462083,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904045772,0.0,2.18904045772
 04/02  08:00:00,296.666462056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919177185,0.0,2.18919177185
 04/02  09:00:00,259.99986869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907003496,0.0,2.18907003496
 04/02  10:00:00,211.111077478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922117851,0.0,2.18922117851
 04/02  11:00:00,211.112047147,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075897227,0.0,2.19075897227
 04/02  12:00:00,211.112047345,0.0,0.0,0.0,24.9203635341,149.522181205,4.36172360571,0.0,4.36172360571
 04/02  13:00:00,211.113501354,0.0,0.0,0.0,24.9203635341,149.522181205,4.36725793919,0.0,4.36725793919
 04/02  14:00:00,211.112046848,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086150065,0.0,2.19086150065
 04/02  15:00:00,211.111077503,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928167325,0.0,2.18928167325
 04/02  16:00:00,259.999868637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915982959,0.0,2.18915982959
 04/02  17:00:00,296.666462104,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890379629,0.0,2.1890379629
 04/02  18:00:00,296.666462026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918908626,0.0,2.18918908626
 04/02  19:00:00,314.940399762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906723076,0.0,2.18906723076
 04/02  20:00:00,323.484066373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921827589,0.0,2.18921827589
 04/02  21:00:00,299.041124866,0.0,0.0,0.0,24.9203635341,149.522181205,2.19180715521,0.0,2.19180715521
 04/02  22:00:00,274.595275205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922472442,0.0,2.18922472442
 04/02  23:00:00,250.150879617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910287373,0.0,2.18910287373
 04/02  24:00:00,237.928681852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925380128,0.0,2.18925380128
 04/03  01:00:00,287.769891356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987858354,0.0,2.18987858354
 04/03  02:00:00,287.769891334,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010901292,0.0,2.19010901292
 04/03  03:00:00,287.769891416,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000723036,0.0,2.19000723036
 04/03  04:00:00,299.992089424,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990538598,0.0,2.18990538598
 04/03  05:00:00,349.358301191,0.0,0.0,0.0,49.8407270682,199.362908273,4.36546999732,0.0,4.36546999732
 04/03  06:00:00,865.535179245,29.2910450007,354.260437095,0.0,49.8407270682,199.362908273,191.142162934,186.778262442,4.36390049282
 04/03  07:00:00,979.422104782,28.7651293457,377.412171232,0.0,149.522181205,199.362908273,190.256532681,181.506922717,8.74960996391
 04/03  08:00:00,1522.93462885,28.7651293457,377.815342126,0.0,448.566543614,448.566543614,86.2387681996,70.839488799,15.3992794005
 04/03  09:00:00,1490.4810247,28.7651293457,379.913852587,0.0,448.566543614,448.566543614,74.2085616968,58.3160254844,15.8925362124
 04/03  10:00:00,1450.27892592,28.7651293457,386.406447568,0.0,448.566543614,448.566543614,65.3503526458,48.1997162669,17.1506363789
 04/03  11:00:00,1466.61178902,28.7651293457,401.494351621,0.0,448.566543614,448.566543614,57.5131547899,35.4125104256,22.1006443643
 04/03  12:00:00,1427.50292618,28.7651293457,411.756822562,0.0,448.566543614,398.725816546,65.5129850231,41.1028957161,24.4100893071
 04/03  13:00:00,1484.05029754,28.7651293457,418.625984848,0.0,448.566543614,448.566543614,42.6580945168,18.2759128276,24.3821816891
 04/03  14:00:00,1490.6071969,28.7651293457,424.901592799,0.0,448.566543614,448.566543614,20.2849162314,4.89395766731,15.3909585641
 04/03  15:00:00,1493.91754955,28.7651293457,428.213366078,0.0,448.566543614,448.566543614,19.051129054,3.664647591,15.386481463
 04/03  16:00:00,1543.49599245,28.7651293457,428.897635165,0.0,448.566543614,448.566543614,23.608017967,3.7421885046,19.8658294624
 04/03  17:00:00,1439.13817037,28.7651293457,437.396658413,0.0,348.885089477,398.725816546,24.4806892963,13.5162868224,10.9644024739
 04/03  18:00:00,1248.82170173,28.7651293457,446.556730939,0.0,249.203635341,299.044362409,33.3679396815,24.6122572254,8.75568245605
 04/03  19:00:00,1253.74844613,28.7651293457,434.26389776,0.0,249.203635341,299.044362409,58.8798487654,52.3231364294,6.55671233601
 04/03  20:00:00,1099.84999339,28.7651293457,422.28244486,0.0,149.522181205,249.203635341,98.7694706969,90.0271191729,8.74235152394
 04/03  21:00:00,1066.2495945,28.7651293457,414.129467292,0.0,149.522181205,249.203635341,103.678879932,99.3137852077,4.36509472391
 04/03  22:00:00,349.356848358,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004474299,0.0,2.19004474299
 04/03  23:00:00,299.99208919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994264729,0.0,2.18994264729
 04/03  24:00:00,287.769891413,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017233163,0.0,2.19017233163
 04/04  01:00:00,287.769889066,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006429293,0.0,2.19006429293
 04/04  02:00:00,287.769889163,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899584746,0.0,2.1899584746
 04/04  03:00:00,287.769889375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985256484,0.0,2.18985256484
 04/04  04:00:00,299.992087103,0.0,0.0,0.0,24.9203635341,199.362908273,4.36004951005,0.0,4.36004951005
 04/04  05:00:00,349.358297586,0.0,0.0,0.0,49.8407270682,199.362908273,2.19277647634,0.0,2.19277647634
 04/04  06:00:00,954.763788604,29.7042399029,440.769710529,0.0,49.8407270682,199.362908273,128.885819825,124.522241327,4.36357849794
 04/04  07:00:00,1046.73311621,28.7651293457,445.596865822,0.0,149.522181205,199.362908273,130.349216999,121.599158788,8.75005821181
 04/04  08:00:00,1595.85185117,28.7651293457,445.90082187,0.0,448.566543614,448.566543614,68.3581956921,52.9597929859,15.3984027061
 04/04  09:00:00,1567.05428701,28.7651293457,452.442189583,0.0,448.566543614,448.566543614,43.4895178796,25.8721370788,17.6173808008
 04/04  10:00:00,1516.10737386,28.7651293457,450.38199775,0.0,448.566543614,448.566543614,43.4147468845,27.9914966474,15.4232502371
 04/04  11:00:00,1501.33688689,28.7651293457,435.613419373,0.0,448.566543614,448.566543614,42.4372965491,20.3376877854,22.0996087637
 04/04  12:00:00,1445.05720251,28.7651293457,429.165251325,0.0,448.566543614,398.725816546,50.5561835982,26.1481170948,24.4080665034
 04/04  13:00:00,1493.25048143,28.7651293457,427.527424089,0.0,448.566543614,448.566543614,40.9959970176,16.6163483411,24.3796486766
 04/04  14:00:00,1490.10375126,28.7651293457,424.389054268,0.0,448.566543614,448.566543614,32.4602609466,17.0687374606,15.391523486
 04/04  15:00:00,1477.59049099,28.7887866576,411.866544549,0.0,448.566543614,448.566543614,35.4704217694,20.0836829533,15.3867388161
 04/04  16:00:00,1503.25572619,29.0752978109,389.133238761,0.0,448.566543614,448.566543614,41.375115794,23.716887821,17.6582279731
 04/04  17:00:00,1368.00966868,28.7651293457,368.420397874,0.0,348.885089477,398.725816546,50.6445014189,37.4923880589,13.1521133601
 04/04  18:00:00,1148.11052874,28.7651293457,350.698471873,0.0,249.203635341,299.044362409,82.2095425636,73.452938807,8.75660375655
 04/04  19:00:00,1141.81799824,28.7651293457,324.654578014,0.0,249.203635341,299.044362409,98.7661447177,92.21035089,6.55579382764
 04/04  20:00:00,985.120436461,28.7651293457,305.466529217,0.0,149.522181205,249.203635341,129.758807799,121.016715003,8.74209279649
 04/04  21:00:00,944.515088296,28.7651293457,294.282271153,0.0,149.522181205,249.203635341,142.789403157,140.596798552,2.19260460478
 04/04  22:00:00,349.356846413,0.0,0.0,0.0,49.8407270682,199.362908273,4.36023283767,0.0,4.36023283767
 04/04  23:00:00,299.992087119,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995629461,0.0,2.18995629461
 04/04  24:00:00,287.769889273,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985004355,0.0,2.18985004355
 04/05  01:00:00,287.769886791,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006820259,0.0,2.19006820259
 04/05  02:00:00,287.769886789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995814689,0.0,2.18995814689
 04/05  03:00:00,287.769886921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984799749,0.0,2.18984799749
 04/05  04:00:00,299.992084748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006811388,0.0,2.19006811388
 04/05  05:00:00,349.358294201,0.0,0.0,0.0,49.8407270682,199.362908273,4.36507532154,0.0,4.36507532154
 04/05  06:00:00,746.109539633,29.537357263,248.162452951,0.0,49.8407270682,199.362908273,385.531323151,381.167620381,4.36370276974
 04/05  07:00:00,685.762804597,28.7651293457,109.217570192,0.0,149.522181205,199.362908273,342.380861909,333.632457695,8.74840421407
 04/05  08:00:00,1168.94261605,28.7651293457,59.1056703407,0.0,448.566543614,448.566543614,182.244303392,166.845957638,15.3983457538
 04/05  09:00:00,1152.14849398,28.7651293457,75.067831348,0.0,448.566543614,448.566543614,128.37810336,112.962038654,15.4160647064
 04/05  10:00:00,1094.9857973,28.7651293457,67.8717371475,0.0,448.566543614,448.566543614,128.667479779,111.045593835,17.6218859441
 04/05  11:00:00,1105.56404678,28.7651293457,76.4792664783,0.0,448.566543614,448.566543614,95.1130883391,73.0140357234,22.0990526157
 04/05  12:00:00,1088.15028934,28.7651293457,102.545335039,0.0,448.566543614,398.725816546,107.868551619,83.4580360145,24.4105156045
 04/05  13:00:00,1140.02541924,28.7651293457,103.659051578,0.0,448.566543614,448.566543614,90.70681014,66.3289377134,24.3778724266
 04/05  14:00:00,1157.02589059,28.7651293457,116.890834215,0.0,448.566543614,448.566543614,64.2551156724,48.8647074636,15.3904082088
 04/05  15:00:00,1176.80065891,28.7651293457,132.722380445,0.0,448.566543614,448.566543614,36.1325199251,22.9452795931,13.187240332
 04/05  16:00:00,1246.96658624,28.8986386616,147.777536621,0.0,448.566543614,448.566543614,46.7294767764,26.8658971475,19.8635796289
 04/05  17:00:00,1135.46981453,28.7651293457,148.283828433,0.0,348.885089477,398.725816546,48.2854468218,37.3233134841,10.9621333377
 04/05  18:00:00,913.493502162,28.7651293457,131.05549826,0.0,249.203635341,299.044362409,73.1325634153,62.1921242831,10.9404391322
 04/05  19:00:00,902.491351057,28.7651293457,114.681256673,0.0,249.203635341,299.044362409,128.919536384,122.363503207,6.55603317798
 04/05  20:00:00,748.80987588,28.7651293457,97.8399552287,0.0,149.522181205,249.203635341,223.004087305,216.442978653,6.56110865173
 04/05  21:00:00,705.865730733,28.7651293457,83.5589216458,0.0,149.522181205,249.203635341,251.896681786,247.531402373,4.36527941285
 04/05  22:00:00,349.356843708,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015004302,0.0,2.19015004302
 04/05  23:00:00,299.992084632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987367063,0.0,2.18987367063
 04/05  24:00:00,287.76988693,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009337808,0.0,2.19009337808
 04/06  01:00:00,287.769884656,0.0,0.0,0.0,24.9203635341,199.362908273,4.35984227657,0.0,4.35984227657
 04/06  02:00:00,287.769884681,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007906744,0.0,2.19007906744
 04/06  03:00:00,287.769884518,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996458277,0.0,2.18996458277
 04/06  04:00:00,299.992082317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985003277,0.0,2.18985003277
 04/06  05:00:00,349.358290508,0.0,0.0,0.0,49.8407270682,199.362908273,4.36531867813,0.0,4.36531867813
 04/06  06:00:00,696.512906672,29.1284562699,206.202858312,0.0,49.8407270682,199.362908273,575.937043102,573.745321292,2.19172180997
 04/06  07:00:00,644.973807013,28.7651293457,75.8285563081,0.0,149.522181205,199.362908273,438.99180083,430.242406811,8.7493940186
 04/06  08:00:00,1168.50794508,28.7651293457,50.9804939987,0.0,448.566543614,448.566543614,164.515251233,149.119483058,15.3957681754
 04/06  09:00:00,1231.4963412,28.7651293457,128.624191762,0.0,448.566543614,448.566543614,83.6652872006,66.0486569405,17.6166302602
 04/06  10:00:00,1275.57829737,28.7651293457,220.696500297,0.0,448.566543614,448.566543614,62.5479345511,44.9256480316,17.6222865195
 04/06  11:00:00,1320.19896278,28.7651293457,264.742126821,0.0,448.566543614,448.566543614,67.1522413415,47.2635781839,19.8886631576
 04/06  12:00:00,1288.94474061,29.001320174,282.228783461,0.0,448.566543614,398.725816546,60.1798918511,35.7739268543,24.4059649968
 04/06  13:00:00,1362.33108816,30.7795035543,302.937102854,0.0,448.566543614,448.566543614,39.1066603385,14.7302077237,24.3764526148
 04/06  14:00:00,1385.30359369,31.1068173736,324.896904836,0.0,448.566543614,448.566543614,18.553700982,3.16290838046,15.3907926016
 04/06  15:00:00,1400.58173186,30.4617328001,340.22164027,0.0,448.566543614,448.566543614,15.4370733773,0.784925487285,14.65214789
 04/06  16:00:00,1472.78437985,30.8856507395,362.401849338,0.0,448.566543614,448.566543614,18.7432058742,0.346551322241,18.3966545519
 04/06  17:00:00,1379.4965456,30.076217336,379.477206933,0.0,348.885089477,398.725816546,13.9985433918,0.849034491634,13.1495089002
 04/06  18:00:00,1180.37434535,28.9241393677,377.839116945,0.0,249.203635341,299.044362409,22.3286614523,13.5721346118,8.75652684048
 04/06  19:00:00,1169.92191883,28.7651293457,361.724921092,0.0,249.203635341,299.044362409,28.602014524,22.0448044066,6.55721011746
 04/06  20:00:00,1007.88006164,28.7651293457,335.961863625,0.0,149.522181205,249.203635341,51.8008027383,43.059153694,8.74164904421
 04/06  21:00:00,969.310323713,28.7651293457,322.914536806,0.0,149.522181205,249.203635341,73.0377591403,70.845126534,2.19263260633
 04/06  22:00:00,349.356841532,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002551288,0.0,2.19002551288
 04/06  23:00:00,299.992082509,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899097509,0.0,2.1899097509
 04/06  24:00:00,287.769884679,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013358507,0.0,4.36013358507
 04/07  01:00:00,287.769882211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988692968,0.0,2.18988692968
 04/07  02:00:00,287.769882143,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009671448,0.0,2.19009671448
