Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/07  03:00:00,287.769882034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997793083,0.0,2.18997793083
 04/07  04:00:00,299.992079894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985906847,0.0,2.18985906847
 04/07  05:00:00,349.35828704,0.0,0.0,0.0,49.8407270682,199.362908273,4.36495308018,0.0,4.36495308018
 04/07  06:00:00,778.789428981,29.7326442146,280.510015655,0.0,49.8407270682,199.362908273,267.519374473,265.3277808,2.19159367309
 04/07  07:00:00,800.053871446,28.7651293457,208.691816747,0.0,149.522181205,199.362908273,187.863852325,179.115677282,8.74817504341
 04/07  08:00:00,1368.08731733,28.7651293457,227.713347328,0.0,448.566543614,448.566543614,57.3736662328,41.9792666371,15.3943995956
 04/07  09:00:00,1366.48625061,28.7651293457,261.870989024,0.0,448.566543614,448.566543614,43.2710575221,25.6577506315,17.6133068905
 04/07  10:00:00,1324.51829971,28.7651293457,268.334497159,0.0,448.566543614,448.566543614,31.8609253765,14.2376567437,17.6232686328
 04/07  11:00:00,1328.94379499,28.7651293457,272.410442197,0.0,448.566543614,448.566543614,25.7873662532,5.89778432444,19.8895819287
 04/07  12:00:00,1281.25678558,28.8384867366,274.190207996,0.0,448.566543614,398.725816546,31.8611558896,7.4587752688,24.4023806208
 04/07  13:00:00,1341.91760898,29.5414142258,283.779580583,0.0,448.566543614,448.566543614,25.7385687021,1.36275386918,24.3758148329
 04/07  14:00:00,1356.17579757,29.9047076036,297.033786302,0.0,448.566543614,448.566543614,15.9121935557,0.522929479426,15.3892640763
 04/07  15:00:00,1364.90066672,31.1577678256,304.13567335,0.0,448.566543614,448.566543614,13.1894344324,0.0,13.1894344324
 04/07  16:00:00,1422.3172462,31.035711057,312.424395091,0.0,448.566543614,448.566543614,19.8655967221,0.0,19.8655967221
 04/07  17:00:00,1313.69616973,28.7978433096,319.122762273,0.0,348.885089477,398.725816546,13.2465322678,0.0980069091739,13.1485253586
 04/07  18:00:00,1103.62601933,28.7651293457,309.370689181,0.0,249.203635341,299.044362409,23.4379749718,14.6815238883,8.75645108348
 04/07  19:00:00,1102.54874406,28.7651293457,299.465992763,0.0,249.203635341,299.044362409,54.3972929127,47.8406279424,6.5566649703
 04/07  20:00:00,960.487054829,28.7651293457,290.308179225,0.0,149.522181205,249.203635341,90.8948052674,84.33423361,6.56057165738
 04/07  21:00:00,932.897799633,28.7651293457,287.629574674,0.0,149.522181205,249.203635341,105.472561653,101.107411105,4.36515054786
 04/07  22:00:00,349.356839101,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001055968,0.0,2.19001055968
 04/07  23:00:00,299.992080038,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005460187,0.0,2.19005460187
 04/07  24:00:00,287.769882349,0.0,0.0,0.0,24.9203635341,199.362908273,4.35975190574,0.0,4.35975190574
 04/08  01:00:00,237.929152836,0.0,0.0,0.0,24.9203635341,149.522181205,2.1900172923,0.0,2.1900172923
 04/08  02:00:00,237.929152721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989422963,0.0,2.18989422963
 04/08  03:00:00,237.929152693,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009855999,0.0,2.19009855999
 04/08  04:00:00,250.151350368,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899753277,0.0,2.1899753277
 04/08  05:00:00,274.597192421,0.0,0.0,0.0,24.9203635341,149.522181205,4.3650036983,0.0,4.3650036983
 04/08  06:00:00,795.676589006,29.6123861386,296.321409006,0.0,49.8407270682,199.362908273,229.339447567,227.147640115,2.19180745226
 04/08  07:00:00,802.493900618,28.7651293457,299.055784685,0.0,49.8407270682,199.362908273,168.126722452,161.58173274,6.54498971231
 04/08  08:00:00,1087.84240303,28.7651293457,336.624049078,0.0,249.203635341,249.203635341,71.6163685669,65.0610605499,6.55530801703
 04/08  09:00:00,1074.86117379,28.8296377875,362.368526527,0.0,249.203635341,249.203635341,55.9617290029,47.2056584509,8.75607055203
 04/08  10:00:00,1050.51714025,28.8242600089,387.442942193,0.0,249.203635341,249.203635341,42.9830507857,34.2347660899,8.74828469571
 04/08  11:00:00,1075.76233133,29.5130160817,411.432361589,0.0,249.203635341,249.203635341,32.2882235685,23.5265394356,8.76168413288
 04/08  12:00:00,1088.03730585,31.2481353807,420.242339327,0.0,249.203635341,249.203635341,27.3820802066,16.4468077623,10.9352724443
 04/08  13:00:00,1095.09584878,32.1801160353,424.731984005,0.0,249.203635341,249.203635341,15.0277578842,8.46108869058,6.56666919362
 04/08  14:00:00,845.183315602,31.3723149672,424.810147316,0.0,74.7610906023,174.442544739,12.480333232,3.7452567547,8.73507647726
 04/08  15:00:00,841.80842678,30.1684334415,422.642539882,0.0,74.7610906023,174.442544739,4.86881076146,0.494760182608,4.37405057885
 04/08  16:00:00,893.338523998,29.0774868086,426.373820331,0.0,74.7610906023,174.442544739,7.70149468108,1.14870820964,6.55278647144
 04/08  17:00:00,857.276661412,28.7651293457,428.711926157,0.0,24.9203635341,149.522181205,19.2151001323,14.8517568787,4.36334325361
 04/08  18:00:00,585.915324034,12.7625601413,216.504923719,0.0,24.9203635341,149.522181205,2.19169753171,0.0,2.19169753171
 04/08  19:00:00,306.398168367,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344072816,0.0,4.36344072816
 04/08  20:00:00,323.485501097,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174313335,0.0,2.19174313335
 04/08  21:00:00,299.042070147,0.0,0.0,0.0,24.9203635341,149.522181205,4.36724558119,0.0,4.36724558119
 04/08  22:00:00,274.595745974,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002749175,0.0,2.19002749175
 04/08  23:00:00,250.151350454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990401393,0.0,2.18990401393
 04/08  24:00:00,237.929152841,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901079233,0.0,2.1901079233
 04/09  01:00:00,237.928668624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908996873,0.0,2.18908996873
 04/09  02:00:00,237.928668738,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920830182,0.0,2.18920830182
 04/09  03:00:00,237.92866878,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891931131,0.0,2.1891931131
 04/09  04:00:00,250.150866594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917645214,0.0,2.18917645214
 04/09  05:00:00,274.596706951,0.0,0.0,0.0,24.9203635341,149.522181205,4.36321251925,0.0,4.36321251925
 04/09  06:00:00,297.85305335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896726092,0.0,2.18896726092
 04/09  07:00:00,296.666448923,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  08:00:00,296.666448915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908507099,0.0,2.18908507099
 04/09  09:00:00,259.999855607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920252358,0.0,2.18920252358
 04/09  10:00:00,211.111064388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905214244,0.0,2.18905214244
 04/09  11:00:00,211.112027646,0.0,0.0,0.0,24.9203635341,149.522181205,2.19079532925,0.0,2.19079532925
 04/09  12:00:00,211.112027663,0.0,0.0,0.0,24.9203635341,149.522181205,4.36169509066,0.0,4.36169509066
 04/09  13:00:00,211.113472048,0.0,0.0,0.0,24.9203635341,149.522181205,4.36698601215,0.0,4.36698601215
 04/09  14:00:00,211.112027283,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073217283,0.0,2.19073217283
 04/09  15:00:00,211.111064424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915320135,0.0,2.18915320135
 04/09  16:00:00,259.999855629,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900267688,0.0,2.18900267688
 04/09  17:00:00,296.666448985,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891201803,0.0,2.1891201803
 04/09  18:00:00,296.66644899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896962176,0.0,2.18896962176
 04/09  19:00:00,306.39671991,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890871625,0.0,2.1890871625
 04/09  20:00:00,323.484053265,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/09  21:00:00,299.041102398,0.0,0.0,0.0,24.9203635341,149.522181205,4.3637517825,0.0,4.3637517825
 04/09  22:00:00,274.595262072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914360535,0.0,2.18914360535
 04/09  23:00:00,294.350418038,1.16580184236,4.84628867993,0.0,24.9203635341,149.522181205,8.46918557827,6.27999065491,2.18919492335
 04/09  24:00:00,290.550136775,1.55440245648,4.21066423073,0.0,24.9203635341,149.522181205,12.2597220691,10.0705214757,2.18920059333
 04/10  01:00:00,328.417510459,1.94300307061,4.87640067378,0.0,24.9203635341,199.362908273,15.202931405,13.0128581845,2.19007322051
 04/10  02:00:00,318.920728091,1.55440245648,3.16370193106,0.0,24.9203635341,199.362908273,14.7403722478,12.5504309803,2.18994126745
 04/10  03:00:00,326.726293341,1.94300307061,3.97423946401,0.0,24.9203635341,199.362908273,18.0132125795,15.8231574995,2.19005508005
 04/10  04:00:00,330.456638942,1.55440245648,2.5150420024,0.0,24.9203635341,199.362908273,16.5495082176,14.359505378,2.19000283969
 04/10  05:00:00,387.403322912,1.94300307061,3.11126143281,0.0,49.8407270682,199.362908273,22.6282353253,18.2630858798,4.36514944547
 04/10  06:00:00,692.426404269,28.7651293457,206.669419218,0.0,49.8407270682,199.362908273,831.931833022,829.740153616,2.19167940637
 04/10  07:00:00,580.962595827,28.7651293457,52.4455937826,0.0,149.522181205,199.362908273,572.011870236,563.263893009,8.74797722681
 04/10  08:00:00,1163.81293165,28.7651293457,48.7782667533,0.0,448.566543614,448.566543614,238.401143143,223.007845306,15.3932978371
 04/10  09:00:00,1176.86986377,28.7651293457,82.5507035902,0.0,448.566543614,448.566543614,178.42885063,160.816541367,17.612309263
 04/10  10:00:00,1165.85674761,28.7651293457,112.376358198,0.0,448.566543614,448.566543614,180.271820758,162.652975795,17.6188449626
 04/10  11:00:00,1158.56338211,28.7651293457,105.166360728,0.0,448.566543614,448.566543614,133.839792854,113.957039996,19.8827528578
 04/10  12:00:00,1128.09498837,28.7651293457,124.111626639,0.0,448.566543614,398.725816546,148.05535775,123.657113835,24.3982439146
 04/10  13:00:00,1240.41732438,28.7651293457,186.079815365,0.0,448.566543614,448.566543614,98.1329281864,73.7656349931,24.3672931933
 04/10  14:00:00,1279.31621154,28.7651293457,224.494688312,0.0,448.566543614,448.566543614,61.4663620626,48.276456335,13.1899057276
 04/10  15:00:00,1288.14624018,28.7651293457,233.016989203,0.0,448.566543614,448.566543614,37.1388524744,21.7587704285,15.3800820459
 04/10  16:00:00,1337.86745664,28.7651293457,233.601493499,0.0,448.566543614,448.566543614,42.656031592,22.7952655304,19.8607660616
 04/10  17:00:00,1226.35359975,28.7651293457,234.853418572,0.0,348.885089477,398.725816546,46.5342730475,35.5737142374,10.9605588101
 04/10  18:00:00,1026.54727467,28.7651293457,234.648353694,0.0,249.203635341,299.044362409,70.038511636,61.2831006956,8.75541094039
 04/10  19:00:00,1014.5937072,28.7651293457,213.638572675,0.0,249.203635341,299.044362409,108.653302105,102.097360559,6.55594154557
 04/10  20:00:00,814.804533511,28.7651293457,147.466351605,0.0,149.522181205,249.203635341,215.345347524,206.604873747,8.74047377785
 04/10  21:00:00,728.084268712,28.7651293457,99.7151423205,0.0,149.522181205,249.203635341,250.90607684,248.713804343,2.19227249684
 04/10  22:00:00,349.356831992,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004894468,0.0,2.19004894468
 04/10  23:00:00,299.992072775,0.0,0.0,0.0,24.9203635341,199.362908273,4.35995811674,0.0,4.35995811674
 04/10  24:00:00,287.769875009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978051112,0.0,2.18978051112
 04/11  01:00:00,287.769872272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996594448,0.0,2.18996594448
 04/11  02:00:00,287.769872258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982951922,0.0,2.18982951922
 04/11  03:00:00,287.76987224,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001784409,0.0,2.19001784409
 04/11  04:00:00,299.992070027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988123347,0.0,2.18988123347
 04/11  05:00:00,349.358271295,0.0,0.0,0.0,49.8407270682,199.362908273,4.36487509884,0.0,4.36487509884
 04/11  06:00:00,694.887075876,28.7890994127,205.711874742,0.0,49.8407270682,199.362908273,557.177125612,554.985590028,2.19153558443
 04/11  07:00:00,645.954022605,28.7651293457,78.2728871709,0.0,149.522181205,199.362908273,476.114162946,467.36693725,8.74722569548
 04/11  08:00:00,1132.86659693,28.7651293457,28.0567366718,0.0,448.566543614,448.566543614,280.844075592,265.450513123,15.3935624683
 04/11  09:00:00,1098.29634998,28.7651293457,28.0516207574,0.0,448.566543614,448.566543614,268.777948192,251.165869782,17.6120784099
 04/11  10:00:00,962.84869911,28.7651293457,0.0,0.0,448.566543614,448.566543614,349.65533543,334.23900639,15.4163290404
 04/11  11:00:00,962.84636974,28.7651293457,0.0,0.0,448.566543614,448.566543614,344.809781708,322.718701117,22.091080591
 04/11  12:00:00,960.753794464,28.7651293457,10.2188063771,0.0,448.566543614,398.725816546,222.928888365,198.529617027,24.3992713378
 04/11  13:00:00,1052.48211624,28.7651293457,26.8717774308,0.0,448.566543614,448.566543614,142.827902378,120.676996711,22.1509056664
 04/11  14:00:00,1071.39373011,28.7651293457,37.4971436417,0.0,448.566543614,448.566543614,119.993498866,104.607346125,15.3861527416
 04/11  15:00:00,1097.50505175,28.7651293457,49.6619698922,0.0,448.566543614,448.566543614,120.31608719,104.93423868,15.38184851
 04/11  16:00:00,1162.68887162,28.7651293457,60.4914636659,0.0,448.566543614,448.566543614,120.191443897,102.537981491,17.653462406
 04/11  17:00:00,1053.37244622,28.7651293457,64.0481444943,0.0,348.885089477,398.725816546,163.508125554,150.360874302,13.1472512517
 04/11  18:00:00,838.170649795,28.7651293457,48.499936557,0.0,249.203635341,299.044362409,234.958871811,226.204137665,8.75473414573
 04/11  19:00:00,843.589019487,28.7651293457,44.5134963873,0.0,249.203635341,299.044362409,266.567307827,260.011471672,6.55583615508
 04/11  20:00:00,706.075425368,28.7651293457,42.148235724,0.0,149.522181205,249.203635341,327.091788466,320.531247804,6.56054066121
 04/11  21:00:00,675.67731409,28.7651293457,39.1046507031,0.0,149.522181205,249.203635341,343.355985233,338.990957117,4.36502811643
 04/11  22:00:00,349.356829132,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986279851,0.0,2.18986279851
 04/11  23:00:00,299.992070121,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005060452,0.0,2.19005060452
 04/11  24:00:00,287.769872321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991375167,0.0,2.18991375167
 04/12  01:00:00,287.769869926,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977189908,0.0,2.18977189908
 04/12  02:00:00,287.769869894,0.0,0.0,0.0,24.9203635341,199.362908273,4.35976924794,0.0,4.35976924794
 04/12  03:00:00,287.769869919,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999692739,0.0,2.18999692739
 04/12  04:00:00,299.992067598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985573884,0.0,2.18985573884
 04/12  05:00:00,349.358266637,0.0,0.0,0.0,49.8407270682,199.362908273,2.19238127258,0.0,2.19238127258
 04/12  06:00:00,708.068746596,28.7651293457,220.747808598,0.0,49.8407270682,199.362908273,555.936425597,551.572886543,4.36353905424
 04/12  07:00:00,741.318590399,28.7651293457,151.422540215,0.0,149.522181205,199.362908273,460.957010306,452.210087532,8.74692277426
 04/12  08:00:00,1237.44800519,28.7651293457,99.2159248278,0.0,448.566543614,448.566543614,254.422983712,239.030282975,15.3927007364
 04/12  09:00:00,1156.83541067,28.7651293457,67.3320876228,0.0,448.566543614,448.566543614,170.290790015,154.879782853,15.4110071622
 04/12  10:00:00,1082.2897673,28.7651293457,53.4740645433,0.0,448.566543614,448.566543614,98.3167294795,80.6984199927,17.6183094868
 04/12  11:00:00,1112.29862586,28.7651293457,75.9523985764,0.0,448.566543614,448.566543614,82.4420740204,62.5613549797,19.8807190407
 04/12  12:00:00,1111.5778116,28.7651293457,112.147707239,0.0,448.566543614,398.725816546,103.31635237,78.9224094759,24.3939428938
 04/12  13:00:00,1206.70000546,29.3409209689,151.974414059,0.0,448.566543614,448.566543614,88.2304789155,63.865279078,24.3651998375
 04/12  14:00:00,1227.90632285,29.3603109018,172.785865154,0.0,448.566543614,448.566543614,55.1300362062,39.9300371595,15.1999990467
 04/12  15:00:00,1239.4647944,28.8582428762,184.547264618,0.0,448.566543614,448.566543614,36.0055171102,22.6354107741,13.3701063362
 04/12  16:00:00,1292.17305072,28.8167984818,188.195021573,0.0,448.566543614,448.566543614,43.7820649392,23.9221011624,19.8599637767
 04/12  17:00:00,1169.82340142,28.8962496854,178.688581651,0.0,348.885089477,398.725816546,48.1417525987,37.1816604267,10.960092172
 04/12  18:00:00,925.760724313,28.7651293457,140.454291099,0.0,249.203635341,299.044362409,74.7170877882,65.9619897014,8.75509808683
 04/12  19:00:00,892.1832657,28.7651293457,108.811509868,0.0,249.203635341,299.044362409,113.267773319,106.712080056,6.55569326333
 04/12  20:00:00,724.674038334,28.7651293457,80.5417530571,0.0,149.522181205,249.203635341,207.092188071,198.351186959,8.74100111242
 04/12  21:00:00,667.442844942,28.7651293457,54.1189611867,0.0,149.522181205,249.203635341,248.19856102,246.005896876,2.19266414375
 04/12  22:00:00,349.356826884,0.0,0.0,0.0,49.8407270682,199.362908273,2.19001045831,0.0,2.19001045831
 04/12  23:00:00,299.992067731,0.0,0.0,0.0,24.9203635341,199.362908273,4.35972305828,0.0,4.35972305828
 04/12  24:00:00,287.769869935,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997330154,0.0,2.18997330154
 04/13  01:00:00,287.769867227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982364228,0.0,2.18982364228
 04/13  02:00:00,287.769867183,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000104702,0.0,2.19000104702
 04/13  03:00:00,287.769867103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985537598,0.0,2.18985537598
 04/13  04:00:00,299.992064968,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003244781,0.0,2.19003244781
 04/13  05:00:00,349.358262987,0.0,0.0,0.0,49.8407270682,199.362908273,4.364965013,0.0,4.364965013
 04/13  06:00:00,668.876100127,28.7651293457,201.223367198,0.0,49.8407270682,199.362908273,690.795928559,688.604167558,2.19176100083
 04/13  07:00:00,500.429574075,28.7651293457,0.0,0.0,149.522181205,199.362908273,674.614176006,665.865895543,8.74828046269
 04/13  08:00:00,1184.93146242,28.7651293457,78.2610897147,0.0,448.566543614,448.566543614,205.269028993,189.877320507,15.3917084861
 04/13  09:00:00,1139.59917104,28.7651293457,63.6960721895,0.0,448.566543614,448.566543614,120.026035443,104.615054674,15.4109807691
 04/13  10:00:00,1135.60824043,28.7651293457,100.376186826,0.0,448.566543614,448.566543614,77.7070070696,60.0910675939,17.6159394757
 04/13  11:00:00,1156.89092524,28.7651293457,117.355442711,0.0,448.566543614,448.566543614,66.3347990503,46.4550783373,19.879720713
 04/13  12:00:00,1127.05920393,29.0298191456,132.59496624,0.0,448.566543614,398.725816546,74.2478232375,49.8559770121,24.3918462254
 04/13  13:00:00,1230.68190448,30.0206154733,176.392109153,0.0,448.566543614,448.566543614,58.9157285643,34.550756824,24.3649717404
 04/13  14:00:00,1256.3420254,29.923444404,200.327816733,0.0,448.566543614,448.566543614,29.5860015267,14.1998532113,15.3861483154
 04/13  15:00:00,1269.82287899,29.2166539905,213.963746971,0.0,448.566543614,448.566543614,15.700342489,2.5145985553,13.1857439337
 04/13  16:00:00,1328.16248722,28.902867935,223.41231678,0.0,448.566543614,448.566543614,24.628018116,4.77095734857,19.8570607674
 04/13  17:00:00,1215.74136931,28.8129361054,223.802666607,0.0,348.885089477,398.725816546,26.7548808865,15.7949348963,10.9599459902
 04/13  18:00:00,997.30100434,28.7651293457,205.38847836,0.0,249.203635341,299.044362409,48.1754386419,39.4205071153,8.75493152663
 04/13  19:00:00,936.794780975,28.7651293457,139.84062387,0.0,249.203635341,299.044362409,87.1866927661,80.631590077,6.55510268904
 04/13  20:00:00,759.383621894,28.7651293457,108.323503798,0.0,149.522181205,249.203635341,159.177849918,150.437120957,8.7407289611
 04/13  21:00:00,699.135574239,28.7651293457,80.8155516944,0.0,149.522181205,249.203635341,196.542336579,194.349729162,2.19260741707
 04/13  22:00:00,349.356824283,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002090919,0.0,2.19002090919
 04/13  23:00:00,299.992065194,0.0,0.0,0.0,24.9203635341,199.362908273,2.58423766852,0.0,2.58423766852
 04/13  24:00:00,287.769867362,0.0,0.0,0.0,24.9203635341,199.362908273,3.96526661661,0.0,3.96526661661
 04/14  01:00:00,287.769864694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975048159,0.0,2.18975048159
 04/14  02:00:00,287.76986454,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992247328,0.0,2.18992247328
 04/14  03:00:00,287.769864544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977214604,0.0,2.18977214604
 04/14  04:00:00,299.992062289,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994382676,0.0,2.18994382676
 04/14  05:00:00,349.358258738,0.0,0.0,0.0,49.8407270682,199.362908273,4.36475584008,0.0,4.36475584008
 04/14  06:00:00,678.838608461,28.8634374961,204.045949579,0.0,49.8407270682,199.362908273,528.360444489,526.16879335,2.19165113928
 04/14  07:00:00,500.231657392,28.7651293457,0.0,0.0,149.522181205,199.362908273,434.637047018,425.889400462,8.74764655613
 04/14  08:00:00,1211.94222738,28.7651293457,90.9248024349,0.0,448.566543614,448.566543614,161.29316023,145.90168225,15.3914779798
 04/14  09:00:00,1193.86662864,28.7651293457,99.4096184281,0.0,448.566543614,448.566543614,84.2973520508,68.8883746668,15.4089773839
 04/14  10:00:00,1215.32000711,28.7651293457,160.917731792,0.0,448.566543614,448.566543614,63.427651992,45.8119906403,17.6156613518
 04/14  11:00:00,1269.66229041,28.8065736419,214.566901262,0.0,448.566543614,448.566543614,55.5148924744,35.6369186685,19.877973806
 04/14  12:00:00,1255.18086278,29.5300685519,248.671399544,0.0,448.566543614,398.725816546,60.3056858803,35.9125477232,24.3931381571
 04/14  13:00:00,1317.61225108,30.5866396849,259.961576893,0.0,448.566543614,448.566543614,44.8469848366,20.4845302323,24.3624546044
 04/14  14:00:00,1326.58333899,30.5269218157,268.579506788,0.0,448.566543614,448.566543614,17.8384734129,4.65050940338,13.1879640096
 04/14  15:00:00,1336.08823983,29.6909117463,278.542498921,0.0,448.566543614,448.566543614,15.846419375,0.469620879508,15.3767984955
 04/14  16:00:00,1383.31685582,29.3026691548,277.187222053,0.0,448.566543614,448.566543614,18.2708665669,0.620764984547,17.6501015823
 04/14  17:00:00,1263.12575258,29.2629526766,270.105985214,0.0,348.885089477,398.725816546,18.611919652,5.46503502309,13.1468846289
 04/14  18:00:00,1060.53903118,28.7721657769,267.74605423,0.0,249.203635341,299.044362409,34.4448933522,25.6899323943,8.75496095796
 04/14  19:00:00,1071.10191998,28.7651293457,269.17656623,0.0,249.203635341,299.044362409,45.5719323871,39.01642277,6.55550961704
 04/14  20:00:00,912.579440433,28.7651293457,243.654285176,0.0,149.522181205,249.203635341,102.270042175,95.7100332526,6.56000892188
 04/14  21:00:00,827.316030604,28.7651293457,183.562402388,0.0,149.522181205,249.203635341,137.185312777,132.820570423,4.36474235403
 04/14  22:00:00,349.356821414,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988467274,0.0,2.18988467274
 04/14  23:00:00,299.992062238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989398207,0.0,2.18989398207
 04/14  24:00:00,287.769864567,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974329836,0.0,2.18974329836
 04/15  01:00:00,237.929134829,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990878902,0.0,2.18990878902
 04/15  02:00:00,237.929134979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975399195,0.0,2.18975399195
 04/15  03:00:00,237.92913497,0.0,0.0,0.0,24.9203635341,149.522181205,4.35968547815,0.0,4.35968547815
 04/15  04:00:00,250.151332785,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899312289,0.0,2.1899312289
 04/15  05:00:00,274.59716339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19258882303,0.0,2.19258882303
 04/15  06:00:00,750.774299104,28.9398933279,262.424159764,0.0,49.8407270682,199.362908273,324.018034102,319.654928374,4.36310572739
 04/15  07:00:00,702.712515924,28.7651293457,211.474838377,0.0,49.8407270682,199.362908273,261.037335297,256.667747868,4.36958742915
 04/15  08:00:00,925.298250944,28.7651293457,184.729712337,0.0,249.203635341,249.203635341,202.198205876,195.644221368,6.55398450842
 04/15  09:00:00,959.093739593,28.7651293457,248.987351351,0.0,249.203635341,249.203635341,171.62066697,162.866911311,8.75375565821
 04/15  10:00:00,945.968444956,28.7651293457,280.038207088,0.0,249.203635341,249.203635341,165.289148947,156.542126706,8.74702224059
 04/15  11:00:00,969.240181106,28.7651293457,306.834502735,0.0,249.203635341,249.203635341,149.105784916,138.160640473,10.9451444437
 04/15  12:00:00,997.058036942,28.7651293457,336.721761519,0.0,249.203635341,249.203635341,114.254439143,105.504270317,8.75016882556
 04/15  13:00:00,1007.86423237,28.7651293457,348.659987659,0.0,249.203635341,249.203635341,101.337146415,94.7722845094,6.56486190565
 04/15  14:00:00,774.367750271,28.7651293457,364.060856477,0.0,74.7610906023,174.442544739,139.446689335,132.890568919,6.55612041662
 04/15  15:00:00,793.834348911,28.7651293457,381.958026621,0.0,74.7610906023,174.442544739,142.378372191,135.828039669,6.55033252169
 04/15  16:00:00,857.720108232,28.7651293457,396.237529615,0.0,74.7610906023,174.442544739,157.670378991,151.118115658,6.55226333284
 04/15  17:00:00,825.455969459,28.7651293457,402.009329106,0.0,24.9203635341,149.522181205,209.430832816,207.239131038,2.19170177776
 04/15  18:00:00,296.667871924,0.0,0.0,0.0,24.9203635341,149.522181205,4.36334672309,0.0,4.36334672309
 04/15  19:00:00,297.854476125,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164199357,0.0,2.19164199357
 04/15  20:00:00,323.485476448,0.0,0.0,0.0,24.9203635341,149.522181205,4.36322409756,0.0,4.36322409756
 04/15  21:00:00,299.042038036,0.0,0.0,0.0,24.9203635341,149.522181205,4.36645185488,0.0,4.36645185488
 04/15  22:00:00,274.595728237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942221288,0.0,2.18942221288
 04/15  23:00:00,250.151332502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986911211,0.0,2.18986911211
 04/15  24:00:00,237.929134807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971374476,0.0,2.18971374476
 04/16  01:00:00,237.928654341,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888860309,0.0,2.18888860309
 04/16  02:00:00,237.928654289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897114581,0.0,2.18897114581
 04/16  03:00:00,237.928654268,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890532432,0.0,2.1890532432
 04/16  04:00:00,250.150852072,0.0,0.0,0.0,24.9203635341,149.522181205,2.189134981,0.0,2.189134981
 04/16  05:00:00,274.596681022,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154963137,0.0,2.19154963137
 04/16  06:00:00,289.309372231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900822137,0.0,2.18900822137
 04/16  07:00:00,296.666434556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908970686,0.0,2.18908970686
 04/16  08:00:00,296.666434564,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890847227,0.0,2.18890847227
 04/16  09:00:00,259.999841075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899007414,0.0,2.18899007414
 04/16  10:00:00,211.111049812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907146846,0.0,2.18907146846
 04/16  11:00:00,211.112005656,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082082511,0.0,2.19082082511
 04/16  12:00:00,211.112005445,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907580975,0.0,2.1907580975
 04/16  13:00:00,211.113439739,0.0,0.0,0.0,24.9203635341,149.522181205,4.36683060584,0.0,4.36683060584
 04/16  14:00:00,211.112005569,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083244096,0.0,2.19083244096
 04/16  15:00:00,211.11104985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910517799,0.0,2.18910517799
 04/16  16:00:00,259.999841114,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892382265,0.0,2.18892382265
 04/16  17:00:00,613.425662452,13.033419896,241.146117596,0.0,24.9203635341,149.522181205,2.18913742206,0.0,2.18913742206
 04/16  18:00:00,483.986703189,7.68108540178,146.461531239,0.0,24.9203635341,149.522181205,2.18908714543,0.0,2.18908714543
 04/16  19:00:00,297.85303898,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890518581,0.0,2.18890518581
 04/16  20:00:00,323.484038896,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898666349,0.0,2.18898666349
 04/16  21:00:00,299.041076717,0.0,0.0,0.0,24.9203635341,149.522181205,2.19166248839,0.0,2.19166248839
 04/16  22:00:00,274.595247751,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912177752,0.0,2.18912177752
 04/16  23:00:00,250.150852148,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889404376,0.0,2.1889404376
 04/16  24:00:00,237.928654336,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902183041,0.0,2.18902183041
 04/17  01:00:00,287.769856426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987215658,0.0,2.18987215658
 04/17  02:00:00,287.769856501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970784878,0.0,2.18970784878
 04/17  03:00:00,287.769856443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986273493,0.0,2.18986273493
 04/17  04:00:00,299.992054362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969819925,0.0,2.18969819925
 04/17  05:00:00,349.358245972,0.0,0.0,0.0,49.8407270682,199.362908273,4.36446549284,0.0,4.36446549284
 04/17  06:00:00,838.911906902,29.2105632984,342.862898459,0.0,49.8407270682,199.362908273,218.33145413,216.139907932,2.19154619854
 04/17  07:00:00,818.595093646,28.7651293457,220.567704041,0.0,149.522181205,199.362908273,229.176413875,220.430271423,8.74614245229
 04/17  08:00:00,1360.5423449,28.7651293457,210.350078992,0.0,448.566543614,448.566543614,100.180479087,84.7920664309,15.3884126556
 04/17  09:00:00,1350.91369868,28.7651293457,236.264812022,0.0,448.566543614,448.566543614,90.1815889392,74.7739338283,15.4076551109
 04/17  10:00:00,1284.61940726,28.7651293457,218.85946173,0.0,448.566543614,448.566543614,91.6669521907,74.0539384143,17.6130137764
 04/17  11:00:00,1267.71750682,28.7651293457,201.95107225,0.0,448.566543614,448.566543614,97.5828784496,77.7036376272,19.8792408225
 04/17  12:00:00,1201.71325626,28.7651293457,185.757088497,0.0,448.566543614,398.725816546,136.336889036,111.949448013,24.3874410239
 04/17  13:00:00,1231.55150366,28.7651293457,165.780326507,0.0,448.566543614,448.566543614,101.952630477,79.8093900592,22.1432404179
 04/17  14:00:00,1233.81501455,28.7651293457,168.103385445,0.0,448.566543614,448.566543614,86.0809994537,70.6997811413,15.3812183124
 04/17  15:00:00,1217.69499565,28.7651293457,152.176255203,0.0,448.566543614,448.566543614,95.5996513943,82.4166061191,13.1830452752
 04/17  16:00:00,1247.74355934,28.7651293457,133.20210096,0.0,448.566543614,448.566543614,106.862545931,87.009008456,19.853537475
 04/17  17:00:00,1133.45408571,28.7651293457,132.086626115,0.0,348.885089477,398.725816546,108.689435308,97.7313130749,10.9581222335
 04/17  18:00:00,928.937784703,28.7651293457,126.520006121,0.0,249.203635341,299.044362409,186.2191914,177.4653013,8.75389009982
 04/17  19:00:00,895.503080622,28.7651293457,95.8908257475,0.0,249.203635341,299.044362409,223.640451749,217.086136688,6.55431506099
 04/17  20:00:00,731.119925456,28.7651293457,63.8888476765,0.0,149.522181205,249.203635341,285.954645544,277.214769079,8.739876465
 04/17  21:00:00,697.934118778,28.7651293457,55.3685125496,0.0,149.522181205,249.203635341,296.338743921,294.146304003,2.19243991835
 04/17  22:00:00,349.356813565,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986671807,0.0,2.18986671807
 04/17  23:00:00,299.992054499,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897009198,0.0,2.1897009198
 04/17  24:00:00,287.769856688,0.0,0.0,0.0,24.9203635341,199.362908273,4.35954585984,0.0,4.35954585984
 04/18  01:00:00,287.769853893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983549433,0.0,2.18983549433
 04/18  02:00:00,287.769853932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953261714,0.0,2.18953261714
 04/18  03:00:00,287.769853743,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898152593,0.0,2.1898152593
 04/18  04:00:00,299.992051599,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996493628,0.0,2.18996493628
 04/18  05:00:00,349.358241195,0.0,0.0,0.0,49.8407270682,199.362908273,4.36451896058,0.0,4.36451896058
 04/18  06:00:00,689.108204846,28.8886712528,210.123448222,0.0,49.8407270682,199.362908273,587.411232154,585.21953409,2.19169806382
 04/18  07:00:00,641.492536794,28.7651293457,74.1869676706,0.0,149.522181205,199.362908273,503.374974936,494.628530082,8.74644485409
 04/18  08:00:00,1130.9884858,28.7651293457,23.0080547574,0.0,448.566543614,448.566543614,302.216952189,286.827609613,15.389342576
 04/18  09:00:00,1112.46064025,28.7651293457,34.6927561088,0.0,448.566543614,448.566543614,230.241300464,214.835545207,15.4057552566
 04/18  10:00:00,1095.43792082,28.7651293457,56.0719930214,0.0,448.566543614,448.566543614,182.088287128,166.675217787,15.4130693407
 04/18  11:00:00,1143.33392137,28.7651293457,90.5760100138,0.0,448.566543614,448.566543614,160.025310148,139.36684773,20.6584624185
 04/18  12:00:00,1127.57171875,28.7651293457,123.574617903,0.0,448.566543614,398.725816546,186.694566446,163.093958267,23.600608179
 04/18  13:00:00,1194.11344379,28.7651293457,140.143928718,0.0,448.566543614,448.566543614,142.08183686,117.726266428,24.355570432
 04/18  14:00:00,1217.19826147,28.7651293457,162.970185561,0.0,448.566543614,448.566543614,118.830396735,105.644201176,13.1861955591
 04/18  15:00:00,1219.81999979,28.7651293457,165.515205202,0.0,448.566543614,448.566543614,110.762366711,95.3867078611,15.37565885
 04/18  16:00:00,1271.45625544,28.7651293457,168.178732944,0.0,448.566543614,448.566543614,104.850788601,87.2040851421,17.646703459
 04/18  17:00:00,1161.21199371,28.7651293457,170.78465918,0.0,348.885089477,398.725816546,121.68613035,110.728988691,10.957141659
 04/18  18:00:00,945.294019552,28.7651293457,154.551865201,0.0,249.203635341,299.044362409,201.413387133,192.659842978,8.75354415486
 04/18  19:00:00,923.284779567,28.7651293457,131.683460858,0.0,249.203635341,299.044362409,235.263828114,227.65913937,7.60468874376
 04/18  20:00:00,794.125163206,28.7651293457,126.535138233,0.0,149.522181205,249.203635341,297.45211182,289.763558134,7.68855368545
 04/18  21:00:00,764.885558195,28.7651293457,121.958589114,0.0,149.522181205,249.203635341,311.272330116,306.907701632,4.36462848412
 04/18  22:00:00,349.356810835,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989111954,0.0,2.18989111954
 04/18  23:00:00,299.992051677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972153681,0.0,2.18972153681
 04/18  24:00:00,287.769853777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987011522,0.0,2.18987011522
 04/19  01:00:00,287.769850986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969267764,0.0,2.18969267764
 04/19  02:00:00,287.769850903,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983613031,0.0,2.18983613031
 04/19  03:00:00,287.769850996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966207875,0.0,2.18966207875
 04/19  04:00:00,299.992048709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980532653,0.0,2.18980532653
 04/19  05:00:00,349.35823729,0.0,0.0,0.0,49.8407270682,199.362908273,4.36446478958,0.0,4.36446478958
 04/19  06:00:00,721.452533227,28.7651293457,242.391803035,0.0,49.8407270682,199.362908273,507.061627539,504.870337144,2.19129039563
 04/19  07:00:00,734.006475574,28.7651293457,144.099307936,0.0,149.522181205,199.362908273,413.820584765,405.074793238,8.74579152717
 04/19  08:00:00,1240.17601413,28.7651293457,101.711078096,0.0,448.566543614,448.566543614,225.889217287,210.501666957,15.3875503302
 04/19  09:00:00,1241.35477875,28.7651293457,138.856743531,0.0,448.566543614,448.566543614,157.358763397,141.953258219,15.4055051776
 04/19  10:00:00,1232.8397825,28.7651293457,178.822772824,0.0,448.566543614,448.566543614,128.399697823,110.787820197,17.6118776253
 04/19  11:00:00,1308.24374242,28.7651293457,248.162525709,0.0,448.566543614,448.566543614,102.926748802,83.0550950217,19.8716537805
 04/19  12:00:00,1308.51895453,28.7651293457,292.591949347,0.0,448.566543614,398.725816546,97.6892716554,73.3066007706,24.3826708848
 04/19  13:00:00,1378.03616804,28.7651293457,312.296882989,0.0,448.566543614,448.566543614,59.6017698159,37.4606551483,22.1411146677
 04/19  14:00:00,1394.56220348,28.7651293457,328.848996161,0.0,448.566543614,448.566543614,28.6405214077,15.4540683772,13.1864530305
 04/19  15:00:00,1402.74206455,28.7651293457,337.034736436,0.0,448.566543614,448.566543614,23.642285649,8.26748740673,15.3747982423
 04/19  16:00:00,1456.32773912,29.0646044887,341.425794486,0.0,448.566543614,448.566543614,27.394632264,9.74848797503,17.646144289
 04/19  17:00:00,1346.68771251,29.4039706477,344.3032365,0.0,348.885089477,398.725816546,30.4608006286,19.5043956258,10.9564050027
 04/19  18:00:00,1148.27389437,28.8304864438,345.816223642,0.0,249.203635341,299.044362409,44.2174162844,35.46415849,8.75325779442
 04/19  19:00:00,1140.17609617,28.7651293457,336.591849067,0.0,249.203635341,299.044362409,52.955713255,46.4000138107,6.55569944425
 04/19  20:00:00,1010.04159881,28.7651293457,330.32204868,0.0,149.522181205,249.203635341,89.2538603284,80.5143855134,8.73947481496
 04/19  21:00:00,983.596490061,28.7651293457,328.301792613,0.0,149.522181205,249.203635341,116.824969157,112.460524379,4.36444477749
 04/19  22:00:00,349.356808145,0.0,0.0,0.0,49.8407270682,199.362908273,2.18979978294,0.0,2.18979978294
 04/19  23:00:00,299.992049026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994235691,0.0,2.18994235691
 04/19  24:00:00,287.769851055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976800302,0.0,2.18976800302
 04/20  01:00:00,287.769848201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990188369,0.0,2.18990188369
 04/20  02:00:00,287.769848147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972315,0.0,2.18972315
 04/20  03:00:00,287.769848126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986049323,0.0,2.18986049323
 04/20  04:00:00,299.992045966,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896815148,0.0,2.1896815148
 04/20  05:00:00,349.358232603,0.0,0.0,0.0,49.8407270682,199.362908273,4.36466968278,0.0,4.36466968278
 04/20  06:00:00,803.804361769,29.0965808464,315.860113544,0.0,49.8407270682,199.362908273,268.149720339,265.95814658,2.19157375941
 04/20  07:00:00,907.981596926,28.7651293457,304.825363591,0.0,149.522181205,199.362908273,215.532621802,206.786452855,8.7461689467
 04/20  08:00:00,1456.91717994,28.7651293457,305.630719104,0.0,448.566543614,448.566543614,54.2999766112,38.9131521627,15.3868244485
 04/20  09:00:00,1431.10496628,28.9234860024,316.337227714,0.0,448.566543614,448.566543614,38.3606692268,22.9574691507,15.4032000761
 04/20  10:00:00,1393.96947977,28.8117570762,328.209332639,0.0,448.566543614,448.566543614,28.2480609822,12.8359553294,15.4121056528
 04/20  11:00:00,1406.01453525,28.7819941917,340.286984988,0.0,448.566543614,448.566543614,23.8038038327,3.9280246322,19.8757792005
 04/20  12:00:00,1368.80738705,28.7651293457,352.930621523,0.0,448.566543614,398.725816546,31.0629120148,6.67953003279,24.383381982
 04/20  13:00:00,1421.32675767,28.7651293457,355.614721775,0.0,448.566543614,448.566543614,25.6284831183,1.2762268065,24.3522563118
 04/20  14:00:00,1419.43904098,28.7651293457,354.261585171,0.0,448.566543614,448.566543614,14.1530143629,0.970274500042,13.1827398629
 04/20  15:00:00,1415.32931432,28.7651293457,350.76576456,0.0,448.566543614,448.566543614,19.3709474895,6.00480799199,13.3661394975
 04/20  16:00:00,1460.85383348,28.7651293457,347.928163881,0.0,448.566543614,448.566543614,30.0944430772,10.4302630219,19.6641800554
 04/20  17:00:00,1341.24571951,28.7651293457,341.793329706,0.0,348.885089477,398.725816546,29.7031909044,18.7462199041,10.9569710003
 04/20  18:00:00,1130.39986135,28.7651293457,330.363533984,0.0,249.203635341,299.044362409,41.1053095095,32.3524858126,8.75282369691
 04/20  19:00:00,1119.78414219,28.7651293457,317.223135739,0.0,249.203635341,299.044362409,75.1344060901,68.5809014393,6.55350465079
 04/20  20:00:00,992.696314642,28.7651293457,312.963153586,0.0,149.522181205,249.203635341,113.01899701,106.459719276,6.55927773359
 04/20  21:00:00,962.322701126,28.7651293457,307.015084254,0.0,149.522181205,249.203635341,135.199351442,130.834779438,4.36457200392
 04/20  22:00:00,349.356805107,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988527596,0.0,2.18988527596
 04/20  23:00:00,299.992045984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970515114,0.0,2.18970515114
 04/20  24:00:00,287.769848209,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984206232,0.0,2.18984206232
 04/21  01:00:00,287.769845452,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965736838,0.0,2.18965736838
 04/21  02:00:00,287.769845456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978924428,0.0,2.18978924428
 04/21  03:00:00,287.769845448,0.0,0.0,0.0,24.9203635341,199.362908273,4.35965746912,0.0,4.35965746912
 04/21  04:00:00,299.992043244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986809969,0.0,2.18986809969
 04/21  05:00:00,349.358227406,0.0,0.0,0.0,49.8407270682,199.362908273,2.19243914133,0.0,2.19243914133
 04/21  06:00:00,790.408436007,29.4615333609,302.095742461,0.0,49.8407270682,199.362908273,277.151615431,272.788986381,4.36262904936
 04/21  07:00:00,851.653074055,28.7651293457,248.471392493,0.0,149.522181205,199.362908273,249.155488135,242.591256586,6.56423154937
 04/21  08:00:00,1393.4409266,28.7651293457,242.662902922,0.0,448.566543614,448.566543614,136.169040732,120.784620969,15.3844197626
 04/21  09:00:00,1362.45901106,28.7651293457,250.170296692,0.0,448.566543614,448.566543614,119.055692276,103.651076472,15.4046158039
 04/21  10:00:00,1316.39913979,28.7651293457,254.610350712,0.0,448.566543614,448.566543614,105.640883743,88.0304018874,17.6104818553
 04/21  11:00:00,1320.75282723,28.7651293457,260.29956451,0.0,448.566543614,448.566543614,105.831586051,85.9577042434,19.873881808
 04/21  12:00:00,1269.85671625,28.7651293457,259.861962006,0.0,448.566543614,398.725816546,140.042166712,115.665186597,24.376980115
 04/21  13:00:00,1298.88663435,28.7651293457,238.659976055,0.0,448.566543614,448.566543614,121.488941795,99.3514493692,22.137492426
 04/21  14:00:00,1276.8085106,28.7651293457,216.584033878,0.0,448.566543614,448.566543614,113.181967783,99.9956822782,13.1862855049
 04/21  15:00:00,1275.47795764,28.7651293457,214.992573342,0.0,448.566543614,448.566543614,119.328220182,103.957159599,15.3710605822
 04/21  16:00:00,1305.47652416,28.7651293457,195.547669763,0.0,448.566543614,448.566543614,131.861274536,114.217232487,17.6440420484
 04/21  17:00:00,1169.95924166,28.7651293457,172.445503761,0.0,348.885089477,398.725816546,171.146581857,160.190215657,10.9563662002
 04/21  18:00:00,965.03449752,28.7651293457,166.188484335,0.0,249.203635341,299.044362409,232.129146616,223.376911623,8.75223499282
 04/21  19:00:00,962.814896948,28.7651293457,161.696476138,0.0,249.203635341,299.044362409,260.259314949,253.704415675,6.55489927338
 04/21  20:00:00,835.872435885,28.7651293457,157.710521112,0.0,149.522181205,249.203635341,293.866992828,285.127772033,8.73922079502
 04/21  21:00:00,825.188228948,28.7651293457,170.184347516,0.0,149.522181205,249.203635341,288.786346967,286.594261415,2.19208555214
 04/21  22:00:00,349.356802454,0.0,0.0,0.0,49.8407270682,199.362908273,2.18988444306,0.0,2.18988444306
 04/21  23:00:00,299.992043289,0.0,0.0,0.0,24.9203635341,199.362908273,4.35946547353,0.0,4.35946547353
 04/21  24:00:00,287.769845466,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897718158,0.0,2.1897718158
 04/22  01:00:00,237.929115505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989291405,0.0,2.18989291405
 04/22  02:00:00,237.929115402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970438461,0.0,2.18970438461
 04/22  03:00:00,237.92911537,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982990506,0.0,2.18982990506
 04/22  04:00:00,250.151313203,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896411188,0.0,2.1896411188
 04/22  05:00:00,274.597132544,0.0,0.0,0.0,24.9203635341,149.522181205,4.36437092619,0.0,4.36437092619
 04/22  06:00:00,752.170547279,28.7651293457,264.393475979,0.0,49.8407270682,199.362908273,490.836439543,488.644841101,2.19159844244
 04/22  07:00:00,637.628646718,28.7651293457,134.746536841,0.0,49.8407270682,199.362908273,429.101657224,424.731970765,4.36968645978
 04/22  08:00:00,869.285913016,28.7651293457,116.514284387,0.0,249.203635341,249.203635341,340.109788592,333.556186478,6.55360211332
 04/22  09:00:00,852.677111699,28.7651293457,136.599285571,0.0,249.203635341,249.203635341,302.28474878,293.533811051,8.75093772858
 04/22  10:00:00,806.23797454,28.7651293457,139.058457081,0.0,249.203635341,249.203635341,291.113480141,282.367436233,8.74604390857
 04/22  11:00:00,820.330713454,28.7651293457,153.169280424,0.0,249.203635341,249.203635341,264.673333324,255.914635597,8.75869772763
 04/22  12:00:00,838.963710367,28.7651293457,171.830466148,0.0,249.203635341,249.203635341,229.114622455,220.365579876,8.74904257925
 04/22  13:00:00,857.121879103,28.7651293457,190.013924129,0.0,249.203635341,249.203635341,196.099745347,187.354158436,8.74558691076
 04/22  14:00:00,625.487899504,28.7651293457,207.520855802,0.0,74.7610906023,174.442544739,281.14804258,274.594711574,6.55333100591
 04/22  15:00:00,600.154166712,28.7651293457,186.35338151,0.0,74.7610906023,174.442544739,308.124143979,301.574957541,6.54918643839
 04/22  16:00:00,624.748362889,28.7651293457,170.661799015,0.0,74.7610906023,174.442544739,333.376356864,329.002029537,4.37432732703
 04/22  17:00:00,566.980758546,28.7651293457,151.177475279,0.0,24.9203635341,149.522181205,414.084586597,409.721849782,4.36273681501
 04/22  18:00:00,296.667844278,0.0,0.0,0.0,24.9203635341,149.522181205,2.19128183029,0.0,2.19128183029
 04/22  19:00:00,297.854449692,0.0,0.0,0.0,24.9203635341,149.522181205,4.36281737895,0.0,4.36281737895
 04/22  20:00:00,323.485448718,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153526512,0.0,2.19153526512
 04/22  21:00:00,299.042002861,0.0,0.0,0.0,24.9203635341,149.522181205,4.36643893821,0.0,4.36643893821
 04/22  22:00:00,274.595708668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967718221,0.0,2.18967718221
 04/22  23:00:00,250.151313077,0.0,0.0,0.0,24.9203635341,149.522181205,2.18980229769,0.0,2.18980229769
 04/22  24:00:00,237.929115403,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961321412,0.0,2.18961321412
 04/23  01:00:00,237.928638566,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888270884,0.0,2.1888270884
 04/23  02:00:00,237.92863859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887160893,0.0,2.18887160893
 04/23  03:00:00,237.928638586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891576386,0.0,2.18891576386
 04/23  04:00:00,250.15083635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895963326,0.0,2.18895963326
 04/23  05:00:00,274.596653545,0.0,0.0,0.0,24.9203635341,149.522181205,2.1915356673,0.0,2.1915356673
 04/23  06:00:00,280.765689875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901678229,0.0,2.18901678229
 04/23  07:00:00,296.666418885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879885921,0.0,2.18879885921
 04/23  08:00:00,296.66641883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884667896,0.0,2.18884667896
 04/23  09:00:00,259.999825338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889017618,0.0,2.18889017618
 04/23  10:00:00,211.111034009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893356452,0.0,2.18893356452
 04/23  11:00:00,211.111982047,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060308191,0.0,2.19060308191
 04/23  12:00:00,211.11198182,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906867024,0.0,2.1906867024
 04/23  13:00:00,211.113404166,0.0,0.0,0.0,24.9203635341,149.522181205,4.36607680877,0.0,4.36607680877
 04/23  14:00:00,211.111981872,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046006244,0.0,2.19046006244
 04/23  15:00:00,211.111034207,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899407788,0.0,2.18899407788
 04/23  16:00:00,259.999825477,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890372081,0.0,2.1890372081
 04/23  17:00:00,296.666418857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882331187,0.0,2.18882331187
 04/23  18:00:00,296.666418752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886670924,0.0,2.18886670924
