Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/23  19:00:00,297.853023009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891003073,0.0,2.18891003073
 04/23  20:00:00,323.484022953,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/23  21:00:00,299.04104951,0.0,0.0,0.0,24.9203635341,149.522181205,4.36293146154,0.0,4.36293146154
 04/23  22:00:00,274.595231944,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900713004,0.0,2.18900713004
 04/23  23:00:00,250.150836299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905021667,0.0,2.18905021667
 04/23  24:00:00,237.928638328,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883632895,0.0,2.18883632895
 04/24  01:00:00,301.363435586,0.388600614121,0.489648595028,0.0,24.9203635341,199.362908273,4.6721765175,2.48233297468,2.18984354283
 04/24  02:00:00,342.647423153,1.55440245648,2.41662004982,0.0,24.9203635341,199.362908273,11.3113111017,9.12145938765,2.18985171409
 04/24  03:00:00,342.668535545,1.55440245648,2.44478768773,0.0,24.9203635341,199.362908273,11.9548437009,9.76519059807,2.18965310288
 04/24  04:00:00,341.093708293,1.16580184236,1.77511509679,0.0,24.9203635341,199.362908273,10.1701351694,7.98036857569,2.18976659368
 04/24  05:00:00,418.004851184,1.94300307061,3.1078065254,0.0,49.8407270682,199.362908273,15.5585813446,13.3664550333,2.19212631123
 04/24  06:00:00,710.047650202,28.7651293457,232.187789016,0.0,49.8407270682,199.362908273,771.80149934,767.438615256,4.36288408426
 04/24  07:00:00,784.826847859,28.7651293457,195.142809651,0.0,149.522181205,199.362908273,437.460703492,428.715692421,8.74501107083
 04/24  08:00:00,1351.87761844,28.7651293457,213.179849886,0.0,448.566543614,448.566543614,192.789788376,179.60156845,13.1882199263
 04/24  09:00:00,1376.92892423,28.7651293457,273.856151516,0.0,448.566543614,448.566543614,132.250706569,116.848793629,15.4019129404
 04/24  10:00:00,1346.24280632,28.7651293457,291.156915168,0.0,448.566543614,448.566543614,90.8291551458,73.2229283022,17.6062268437
 04/24  11:00:00,1361.89849667,28.7651293457,306.117355609,0.0,448.566543614,448.566543614,72.3518469167,52.4849120119,19.8669349048
 04/24  12:00:00,1316.73911616,28.7651293457,310.550522063,0.0,448.566543614,398.725816546,77.7223160173,55.563652777,22.1586632403
 04/24  13:00:00,1369.57241345,28.9248203674,313.082390002,0.0,448.566543614,448.566543614,50.8934710282,28.3826435174,22.5108275108
 04/24  14:00:00,1376.50101117,29.0274618239,319.379424257,0.0,448.566543614,448.566543614,21.3560591187,6.3539772782,15.0020818405
 04/24  15:00:00,1376.53077609,28.8139077377,319.212392008,0.0,448.566543614,448.566543614,13.7527927208,0.573791522205,13.1790011986
 04/24  16:00:00,1423.41416382,28.7853496292,316.809709369,0.0,448.566543614,448.566543614,20.085408918,0.24123687746,19.8441720405
 04/24  17:00:00,1310.78683712,28.7651293457,317.028805599,0.0,348.885089477,398.725816546,11.9393984771,0.984427341906,10.9549711352
 04/24  18:00:00,1107.68296289,28.7651293457,313.652866417,0.0,249.203635341,299.044362409,22.9350917084,14.1840360253,8.75105568316
 04/24  19:00:00,1095.13326519,28.7651293457,309.118806908,0.0,249.203635341,299.044362409,38.5664189024,32.0134472841,6.55297161828
 04/24  20:00:00,973.094585191,28.7651293457,303.097413831,0.0,149.522181205,249.203635341,83.4507852499,76.8920039058,6.55878134403
 04/24  21:00:00,946.254742838,28.7651293457,301.247310258,0.0,149.522181205,249.203635341,109.87637748,105.512085911,4.36429156904
 04/24  22:00:00,349.356793788,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972395886,0.0,2.18972395886
 04/24  23:00:00,299.992034651,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983703107,0.0,2.18983703107
 04/24  24:00:00,287.769836765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963811447,0.0,2.18963811447
 04/25  01:00:00,287.769833677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974229514,0.0,2.18974229514
 04/25  02:00:00,287.769833718,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898499218,0.0,2.1898499218
 04/25  03:00:00,287.769833642,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896464104,0.0,2.1896464104
 04/25  04:00:00,299.992031411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975395374,0.0,2.18975395374
 04/25  05:00:00,349.358209329,0.0,0.0,0.0,49.8407270682,199.362908273,4.36401321325,0.0,4.36401321325
 04/25  06:00:00,744.091553916,28.7651293457,273.504893775,0.0,49.8407270682,199.362908273,312.626514766,310.435298049,2.19121671662
 04/25  07:00:00,794.673970779,28.7651293457,204.068969656,0.0,149.522181205,199.362908273,208.985107757,200.240281679,8.74482607827
 04/25  08:00:00,1324.689748,28.7651293457,185.333823192,0.0,448.566543614,448.566543614,68.2780611835,55.0879176776,13.1901435059
 04/25  09:00:00,1334.81227059,28.7651293457,231.218846298,0.0,448.566543614,448.566543614,54.9506629352,37.3525338415,17.5981290937
 04/25  10:00:00,1326.33820115,28.7651293457,270.977282159,0.0,448.566543614,448.566543614,39.3618511997,23.9560320611,15.4058191387
 04/25  11:00:00,1334.88904962,28.7651293457,279.223320766,0.0,448.566543614,448.566543614,35.4879505668,15.6212987562,19.8666518106
 04/25  12:00:00,1289.23846922,28.7651293457,283.135932947,0.0,448.566543614,398.725816546,39.4212815784,17.2660091001,22.1552724784
 04/25  13:00:00,1342.35825131,28.7651293457,286.243480149,0.0,448.566543614,448.566543614,32.4662053199,10.3336336415,22.1325716784
 04/25  14:00:00,1339.07942836,28.7651293457,282.959544322,0.0,448.566543614,448.566543614,23.3610330094,7.98649151708,15.3745414924
 04/25  15:00:00,1335.68298679,28.7651293457,279.410376653,0.0,448.566543614,448.566543614,14.3038767217,1.12672696569,13.177149756
 04/25  16:00:00,1385.40180067,28.7651293457,280.187919182,0.0,448.566543614,448.566543614,22.5502911009,4.91115944309,17.6391316578
 04/25  17:00:00,1274.65392534,28.7651293457,282.637859691,0.0,348.885089477,398.725816546,14.8003353671,3.845135862,10.9551995051
 04/25  18:00:00,1074.00592431,28.7651293457,281.892879965,0.0,249.203635341,299.044362409,69.2253873394,58.2908483173,10.9345390222
 04/25  19:00:00,1032.54385881,28.7651293457,248.35456823,0.0,249.203635341,299.044362409,92.1837733319,87.8072232741,4.3765500578
 04/25  20:00:00,870.100619412,28.7651293457,201.729266757,0.0,149.522181205,249.203635341,141.589811263,132.852025817,8.73778544659
 04/25  21:00:00,811.12860002,28.7651293457,167.571690755,0.0,149.522181205,249.203635341,176.471959615,174.279935389,2.19202422529
 04/25  22:00:00,349.356790727,0.0,0.0,0.0,49.8407270682,199.362908273,2.18983170792,0.0,2.18983170792
 04/25  23:00:00,299.992031574,0.0,0.0,0.0,24.9203635341,199.362908273,2.189750702,0.0,2.189750702
 04/25  24:00:00,287.769833766,0.0,0.0,0.0,24.9203635341,199.362908273,4.35951145932,0.0,4.35951145932
 04/26  01:00:00,287.769830717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975094652,0.0,2.18975094652
 04/26  02:00:00,287.769830778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985246483,0.0,2.18985246483
 04/26  03:00:00,287.769830661,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964393816,0.0,2.18964393816
 04/26  04:00:00,299.992028436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974540349,0.0,2.18974540349
 04/26  05:00:00,349.358203981,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207635944,0.0,2.19207635944
 04/26  06:00:00,705.395916315,29.0048570782,234.160430367,0.0,49.8407270682,199.362908273,385.733128416,381.370369202,4.36275921419
 04/26  07:00:00,727.364782257,28.7651293457,137.073588546,0.0,149.522181205,199.362908273,326.784335376,318.040008518,8.7443268582
 04/26  08:00:00,1237.54658398,28.7651293457,98.7300416002,0.0,448.566543614,448.566543614,152.529543485,139.344342393,13.1852010922
 04/26  09:00:00,1222.64633144,28.7651293457,119.970398118,0.0,448.566543614,448.566543614,119.678984556,104.280123794,15.3988607618
 04/26  10:00:00,1190.50114265,28.7651293457,136.41680931,0.0,448.566543614,448.566543614,102.539717295,84.935507009,17.6042102856
 04/26  11:00:00,1225.51555568,28.7651293457,171.019069597,0.0,448.566543614,448.566543614,83.3198578293,65.6622450245,17.6576128047
 04/26  12:00:00,1184.97808494,28.7651293457,180.278035353,0.0,448.566543614,398.725816546,95.8429515819,71.4718688712,24.3710827106
 04/26  13:00:00,1233.24314055,28.7651293457,178.6334045,0.0,448.566543614,448.566543614,75.903077905,53.7725316944,22.1305462105
 04/26  14:00:00,1256.00765325,28.7651293457,201.09393109,0.0,448.566543614,448.566543614,65.6930963904,50.3144122323,15.3786841581
 04/26  15:00:00,1260.33911515,28.7651293457,205.327554727,0.0,448.566543614,448.566543614,67.4981992343,54.3261934268,13.1720058075
 04/26  16:00:00,1298.26338914,28.7651293457,194.445082059,0.0,448.566543614,448.566543614,74.904583413,57.2679320348,17.6366513782
 04/26  17:00:00,1168.30114889,28.7651293457,177.470930661,0.0,348.885089477,398.725816546,83.8703518624,72.9167316401,10.9536202222
 04/26  18:00:00,936.652218963,28.7651293457,145.724880827,0.0,249.203635341,299.044362409,116.791069681,108.040027919,8.75104176247
 04/26  19:00:00,878.658886194,28.7651293457,95.7118012077,0.0,249.203635341,299.044362409,180.151413595,173.597538166,6.55387542871
 04/26  20:00:00,730.873749557,28.7651293457,63.6891928967,0.0,149.522181205,249.203635341,261.176005664,254.617569959,6.55843570431
 04/26  21:00:00,678.424752126,28.7651293457,45.159049234,0.0,149.522181205,249.203635341,287.645712811,283.281734018,4.36397879253
 04/26  22:00:00,349.356787354,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966093016,0.0,2.18966093016
 04/26  23:00:00,299.992028301,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976199794,0.0,2.18976199794
 04/26  24:00:00,287.769830615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955300794,0.0,2.18955300794
 04/27  01:00:00,287.769827497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964690445,0.0,2.18964690445
 04/27  02:00:00,287.769827537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974263903,0.0,2.18974263903
 04/27  03:00:00,287.769827647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983800433,0.0,2.18983800433
 04/27  04:00:00,299.992025405,0.0,0.0,0.0,24.9203635341,199.362908273,2.189624393,0.0,2.189624393
 04/27  05:00:00,349.358199787,0.0,0.0,0.0,49.8407270682,199.362908273,4.36397481662,0.0,4.36397481662
 04/27  06:00:00,679.565937626,28.8862052639,210.083838669,0.0,49.8407270682,199.362908273,508.601737341,506.410496986,2.19124035542
 04/27  07:00:00,675.58304835,28.7651293457,90.8808164566,0.0,149.522181205,199.362908273,396.023908148,387.279893424,8.74401472489
 04/27  08:00:00,1170.83702913,28.7651293457,49.9760009916,0.0,448.566543614,448.566543614,202.98613955,187.602417174,15.3837223763
 04/27  09:00:00,1176.29930396,28.7651293457,77.0108892656,0.0,448.566543614,448.566543614,134.878208933,119.479166243,15.3990426904
 04/27  10:00:00,1160.03386935,28.7651293457,106.402498017,0.0,448.566543614,448.566543614,76.1651456724,60.7617383979,15.4034072745
 04/27  11:00:00,1210.98358472,28.7651293457,156.702521946,0.0,448.566543614,448.566543614,68.4299077439,48.5648657877,19.8650419562
 04/27  12:00:00,1207.30077319,28.7651293457,202.504144786,0.0,448.566543614,398.725816546,92.1325251403,69.9820308536,22.1504942867
 04/27  13:00:00,1283.66830209,28.7651293457,228.832593982,0.0,448.566543614,448.566543614,67.7487763346,45.6209882995,22.1277880351
 04/27  14:00:00,1316.62897533,28.7651293457,261.434120601,0.0,448.566543614,448.566543614,55.5333347743,40.158065054,15.3752697203
 04/27  15:00:00,1325.55839558,28.7651293457,270.239253332,0.0,448.566543614,448.566543614,62.657254861,49.4833669596,13.1738879014
 04/27  16:00:00,1384.05064446,28.7651293457,279.615929484,0.0,448.566543614,448.566543614,74.1409099093,56.5023478885,17.6385620208
 04/27  17:00:00,1273.81732094,28.7651293457,282.300360261,0.0,348.885089477,398.725816546,73.6782290939,62.7248709031,10.9533581908
 04/27  18:00:00,1059.73859856,28.7651293457,267.92198531,0.0,249.203635341,299.044362409,98.1181309406,89.3673815665,8.75074937415
 04/27  19:00:00,1025.9785686,28.7651293457,241.939779662,0.0,249.203635341,299.044362409,140.994263556,134.441458915,6.55280464074
 04/27  20:00:00,866.19933418,28.7651293457,197.926630655,0.0,149.522181205,249.203635341,221.71461197,215.156557744,6.55805422611
 04/27  21:00:00,798.065871266,28.7651293457,154.748474954,0.0,149.522181205,249.203635341,253.252154586,248.887756672,4.36439791343
 04/27  22:00:00,349.356784585,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971568726,0.0,2.18971568726
 04/27  23:00:00,299.992025392,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896552799,0.0,2.1896552799
 04/27  24:00:00,287.769827617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975029595,0.0,2.18975029595
 04/28  01:00:00,287.769824638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922457625,0.0,2.18922457625
 04/28  02:00:00,287.769824568,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896194865,0.0,2.1896194865
 04/28  03:00:00,287.769824589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970901413,0.0,2.18970901413
 04/28  04:00:00,299.992022478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979822785,0.0,2.18979822785
 04/28  05:00:00,349.358194637,0.0,0.0,0.0,49.8407270682,199.362908273,4.36428761756,0.0,4.36428761756
 04/28  06:00:00,735.855398833,28.9456743962,264.744265029,0.0,49.8407270682,199.362908273,400.234169197,398.042779116,2.19139008055
 04/28  07:00:00,803.795445331,28.7651293457,213.011451873,0.0,149.522181205,199.362908273,336.29938678,327.554975774,8.74441100581
 04/28  08:00:00,1348.47912312,28.7651293457,205.285418445,0.0,448.566543614,448.566543614,104.274560432,88.891671369,15.3828890631
 04/28  09:00:00,1345.46184966,28.7651293457,230.810997965,0.0,448.566543614,448.566543614,93.9944409087,78.5978559993,15.3965849095
 04/28  10:00:00,1319.41669245,28.7651293457,253.654699541,0.0,448.566543614,448.566543614,93.3648399406,77.9620494004,15.4027905402
 04/28  11:00:00,1355.70573909,28.7651293457,289.96833264,0.0,448.566543614,448.566543614,59.893266959,40.0297297973,19.8635371617
 04/28  12:00:00,1313.73345681,28.7651293457,297.834268106,0.0,448.566543614,398.725816546,59.2522494604,37.100224254,22.1520252064
 04/28  13:00:00,1367.3201901,28.7651293457,301.599544898,0.0,448.566543614,448.566543614,35.2908502135,13.1662752651,22.1245749484
 04/28  14:00:00,1368.76240278,28.7651293457,303.046159528,0.0,448.566543614,448.566543614,35.271653144,19.8966005459,15.3750525981
 04/28  15:00:00,1355.53370026,28.7651293457,297.512824506,0.0,448.566543614,448.566543614,20.7726379153,7.60085570705,13.1717822082
 04/28  16:00:00,1402.94176956,28.7651293457,297.393291522,0.0,448.566543614,448.566543614,42.1022592105,24.467171122,17.6350880885
 04/28  17:00:00,1291.19449092,28.7651293457,298.583403891,0.0,348.885089477,398.725816546,55.5281027164,44.5742684107,10.9538343058
 04/28  18:00:00,1091.94346963,28.7651293457,299.204605827,0.0,249.203635341,299.044362409,81.8606523671,73.1104057608,8.75024660633
 04/28  19:00:00,1089.47364818,28.7651293457,304.48634245,0.0,249.203635341,299.044362409,92.9222538958,86.3681387386,6.5541151572
 04/28  20:00:00,968.994061467,28.7651293457,299.840979151,0.0,149.522181205,249.203635341,145.80224102,139.244570238,6.55767078138
 04/28  21:00:00,878.031948658,28.7651293457,234.124239939,0.0,149.522181205,249.203635341,196.00017006,191.635705274,4.36446478552
 04/28  22:00:00,349.356781316,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973847966,0.0,2.18973847966
 04/28  23:00:00,299.992022335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952874445,0.0,2.18952874445
 04/28  24:00:00,287.769824456,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896082893,0.0,2.1896082893
 04/29  01:00:00,237.929094298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968889911,0.0,2.18968889911
 04/29  02:00:00,237.929094377,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977229021,0.0,2.18977229021
 04/29  03:00:00,237.929094402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954860672,0.0,2.18954860672
 04/29  04:00:00,250.151292166,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963196664,0.0,2.18963196664
 04/29  05:00:00,274.597099313,0.0,0.0,0.0,24.9203635341,149.522181205,4.3642466601,0.0,4.3642466601
 04/29  06:00:00,720.220147891,28.7651293457,249.459712625,0.0,49.8407270682,199.362908273,486.32913559,484.137826674,2.19130891546
 04/29  07:00:00,629.527956266,28.7651293457,139.148269296,0.0,49.8407270682,199.362908273,309.243659824,304.87464413,4.36901569427
 04/29  08:00:00,953.48493256,28.7651293457,212.641897732,0.0,249.203635341,249.203635341,168.356805463,161.803796175,6.5530092875
 04/29  09:00:00,996.873948461,28.7651293457,291.381134682,0.0,249.203635341,249.203635341,109.013064372,100.261639988,8.75142438409
 04/29  10:00:00,966.232734069,28.7651293457,309.064756259,0.0,249.203635341,249.203635341,80.9010458863,72.157484468,8.74356141829
 04/29  11:00:00,968.159408261,28.7651293457,310.764432751,0.0,249.203635341,249.203635341,70.3236758206,61.5671687922,8.75650702839
 04/29  12:00:00,971.488855319,28.7651293457,313.775413343,0.0,249.203635341,249.203635341,63.2648547936,54.5174869299,8.74736786375
 04/29  13:00:00,979.332242588,28.7651293457,321.269697074,0.0,249.203635341,249.203635341,51.5751481936,42.8319498062,8.74319838744
 04/29  14:00:00,737.009259793,28.7651293457,328.08667436,0.0,74.7610906023,174.442544739,48.8938383857,44.5191802984,4.37465808724
 04/29  15:00:00,743.813823505,28.7651293457,334.77060718,0.0,74.7610906023,174.442544739,33.0785120687,26.5300885909,6.54842347778
 04/29  16:00:00,804.645675483,28.7685059495,346.414260221,0.0,74.7610906023,174.442544739,37.991890457,31.4407639182,6.55112653881
 04/29  17:00:00,769.312288615,28.910097513,349.151559357,0.0,24.9203635341,149.522181205,53.3805823047,51.1892577246,2.19132458013
 04/29  18:00:00,527.169848069,13.4193604464,170.045522565,0.0,24.9203635341,149.522181205,4.36273762658,0.0,4.36273762658
 04/29  19:00:00,289.310753238,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145205119,0.0,2.19145205119
 04/29  20:00:00,323.485419657,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135265894,0.0,2.19135265894
 04/29  21:00:00,299.041964954,0.0,0.0,0.0,24.9203635341,149.522181205,4.3656461181,0.0,4.3656461181
 04/29  22:00:00,274.595687884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952770328,0.0,2.18952770328
 04/29  23:00:00,250.151292231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961071656,0.0,2.18961071656
 04/29  24:00:00,237.929094453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969357236,0.0,2.18969357236
 04/30  01:00:00,237.928621619,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888760139,0.0,2.18888760139
 04/30  02:00:00,237.928621725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889246263,0.0,2.18889246263
 04/30  03:00:00,237.928621754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889702434,0.0,2.18889702434
 04/30  04:00:00,250.150819505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890136089,0.0,2.18890136089
 04/30  05:00:00,274.596623972,0.0,0.0,0.0,24.9203635341,149.522181205,2.19137164267,0.0,2.19137164267
 04/30  06:00:00,272.222006313,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888768236,0.0,2.1888768236
 04/30  07:00:00,296.666401986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896530833,0.0,2.18896530833
 04/30  08:00:00,500.718680404,10.710570186,141.643962312,0.0,24.9203635341,149.522181205,2.18888534956,0.0,2.18888534956
 04/30  09:00:00,550.186146737,16.0873299672,194.933163111,0.0,24.9203635341,149.522181205,2.18893984564,0.0,2.18893984564
 04/30  10:00:00,468.421400279,15.3621708036,180.868741747,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,211.111957012,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120545364,0.0,4.36120545364
 04/30  12:00:00,211.111956646,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902670882,0.0,2.1902670882
 04/30  13:00:00,211.113366181,0.0,0.0,0.0,24.9203635341,149.522181205,4.36551688188,0.0,4.36551688188
 04/30  14:00:00,211.11195661,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046473835,0.0,2.19046473835
 04/30  15:00:00,375.28840073,10.3779314599,114.742884728,0.0,24.9203635341,149.522181205,2.18895904732,0.0,2.18895904732
 04/30  16:00:00,572.544668591,17.770971301,206.512108959,0.0,24.9203635341,149.522181205,2.1889628223,0.0,2.1889628223
 04/30  17:00:00,651.243945589,22.6107089787,240.469363186,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  18:00:00,513.617665405,12.6685671422,144.987621663,0.0,24.9203635341,149.522181205,2.18896652565,0.0,2.18896652565
 04/30  19:00:00,289.309339548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896980352,0.0,2.18896980352
 04/30  20:00:00,323.484006365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872158125,0.0,2.18872158125
 04/30  21:00:00,299.041020146,0.0,0.0,0.0,24.9203635341,149.522181205,2.1911157371,0.0,2.1911157371
 04/30  22:00:00,274.595214959,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894846532,0.0,2.18894846532
 04/30  23:00:00,250.150819522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895212995,0.0,2.18895212995
 04/30  24:00:00,237.92862182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895578126,0.0,2.18895578126
 05/01  01:00:00,287.7698153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963498853,0.0,2.18963498853
 05/01  02:00:00,287.76981533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970622648,0.0,2.18970622648
 05/01  03:00:00,287.769815391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977715107,0.0,2.18977715107
 05/01  04:00:00,299.992013131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954323947,0.0,2.18954323947
 05/01  05:00:00,349.358180249,0.0,0.0,0.0,49.8407270682,199.362908273,4.36413833907,0.0,4.36413833907
 05/01  06:00:00,717.533563111,28.7651293457,246.859846516,0.0,49.8407270682,199.362908273,383.690337728,381.499274739,2.19106298907
 05/01  07:00:00,685.358104555,28.7651293457,96.0329790005,0.0,149.522181205,199.362908273,353.177875731,344.434340815,8.7435349169
 05/01  08:00:00,1223.73249429,28.7651293457,85.1615048819,0.0,448.566543614,448.566543614,120.604730422,107.420531109,13.1841993131
 05/01  09:00:00,1328.0708811,28.7651293457,224.457369253,0.0,448.566543614,448.566543614,53.6550727272,38.2594356505,15.3956370768
 05/01  10:00:00,1330.20436134,28.7651293457,274.399347975,0.0,448.566543614,448.566543614,41.8503312932,24.2508376214,17.5994936717
 05/01  11:00:00,1334.3964594,28.7651293457,278.182403601,0.0,448.566543614,448.566543614,34.3053522798,16.6519035681,17.6534487117
 05/01  12:00:00,1285.20305872,28.7651293457,278.445096935,0.0,448.566543614,398.725816546,43.1243395421,18.7648932149,24.3594463271
 05/01  13:00:00,1341.98163365,29.1005307362,284.579016308,0.0,448.566543614,448.566543614,26.0121630901,4.36890605333,21.6432570368
 05/01  14:00:00,1348.51768512,29.1509503079,290.507577204,0.0,448.566543614,448.566543614,14.0151444549,0.367668917804,13.6474755371
 05/01  15:00:00,1344.41685604,28.9687276377,286.175399964,0.0,448.566543614,448.566543614,13.174422156,0.0,13.174422156
 05/01  16:00:00,1395.09976284,29.5881877444,286.951685798,0.0,448.566543614,448.566543614,17.6328689702,0.0,17.6328689702
 05/01  17:00:00,1286.2554275,28.8171319461,291.720271498,0.0,348.885089477,398.725816546,10.9528279258,0.0,10.9528279258
 05/01  18:00:00,1085.71472657,28.7684143666,290.941719735,0.0,249.203635341,299.044362409,14.0345786637,5.28545065877,8.74912800493
 05/01  19:00:00,1075.31527933,28.7651293457,288.578632195,0.0,249.203635341,299.044362409,24.9240039006,18.3707679055,6.55323599509
 05/01  20:00:00,957.906673961,28.7651293457,287.566129788,0.0,149.522181205,249.203635341,50.6617996654,44.1032978504,6.55850181497
 05/01  21:00:00,933.140444309,28.7651293457,288.058554878,0.0,149.522181205,249.203635341,80.0629464434,75.6991470332,4.36379941027
 05/01  22:00:00,349.356772323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971292038,0.0,2.18971292038
 05/01  23:00:00,299.992013264,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892890747,0.0,2.1892890747
 05/01  24:00:00,287.769815341,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954933612,0.0,2.18954933612
 05/02  01:00:00,287.769812121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961059774,0.0,2.18961059774
 05/02  02:00:00,287.769812137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967561317,0.0,2.18967561317
 05/02  03:00:00,287.769812188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974034946,0.0,2.18974034946
 05/02  04:00:00,299.992009968,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950125472,0.0,2.18950125472
 05/02  05:00:00,340.814507823,0.0,0.0,0.0,49.8407270682,199.362908273,2.19204864886,0.0,2.19204864886
 05/02  06:00:00,784.787556793,29.5010797622,312.011507097,0.0,49.8407270682,199.362908273,201.504921423,197.14274026,4.36218116363
 05/02  07:00:00,905.957366277,28.7651293457,313.466058278,0.0,149.522181205,199.362908273,237.415356202,230.852759157,6.56259704464
 05/02  08:00:00,1460.57983436,28.7651293457,309.237952174,0.0,448.566543614,448.566543614,128.898371904,113.524015079,15.3743568247
 05/02  09:00:00,1397.31862081,28.7651293457,284.459158163,0.0,448.566543614,448.566543614,114.586673856,99.1920668428,15.394607013
 05/02  10:00:00,1320.53267204,28.7651293457,258.476444106,0.0,448.566543614,448.566543614,106.945597389,91.5462439992,15.39935339
 05/02  11:00:00,1320.92842626,28.7651293457,259.674286184,0.0,448.566543614,448.566543614,88.3149945662,68.4585731424,19.8564214238
 05/02  12:00:00,1295.09881474,28.7651293457,284.620187432,0.0,448.566543614,398.725816546,95.9853927002,73.8399329045,22.1454597957
 05/02  13:00:00,1353.69108548,28.7651293457,294.101533687,0.0,448.566543614,448.566543614,96.5094340422,74.3898742515,22.1195597908
 05/02  14:00:00,1365.03637641,28.7651293457,306.005852187,0.0,448.566543614,448.566543614,75.7410258464,62.5629956493,13.1780301971
 05/02  15:00:00,1392.12993108,28.7651293457,333.499985497,0.0,448.566543614,448.566543614,49.3817909853,36.206380401,13.1754105843
 05/02  16:00:00,1452.95221986,28.7651293457,343.402968464,0.0,448.566543614,448.566543614,33.6344962683,16.002314029,17.6321822394
 05/02  17:00:00,1352.54639002,28.7651293457,354.022098512,0.0,348.885089477,398.725816546,43.4188649563,32.4660111869,10.9528537694
 05/02  18:00:00,1154.11084449,28.7651293457,355.336262493,0.0,249.203635341,299.044362409,92.5634732742,83.8145981753,8.74887509897
 05/02  19:00:00,1146.27446369,28.7651293457,355.830667038,0.0,249.203635341,299.044362409,109.775983699,103.22374852,6.5522351787
 05/02  20:00:00,1030.12437765,28.7651293457,355.570606433,0.0,149.522181205,249.203635341,156.497045629,149.939945841,6.55709978861
 05/02  21:00:00,1004.57201767,28.7651293457,355.187668531,0.0,149.522181205,249.203635341,176.984744746,172.620869532,4.36387521403
 05/02  22:00:00,349.356769042,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960732529,0.0,2.18960732529
 05/02  23:00:00,299.99200995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967168912,0.0,2.18967168912
 05/02  24:00:00,287.769812193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973595138,0.0,2.18973595138
 05/03  01:00:00,287.769808979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948893878,0.0,2.18948893878
 05/03  02:00:00,287.769808936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954803415,0.0,2.18954803415
 05/03  03:00:00,287.769808938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960683106,0.0,2.18960683106
 05/03  04:00:00,299.992006773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966539003,0.0,2.18966539003
 05/03  05:00:00,340.81450341,0.0,0.0,0.0,49.8407270682,199.362908273,4.36416834928,0.0,4.36416834928
 05/03  06:00:00,789.726376942,29.3948125904,312.705148259,0.0,49.8407270682,199.362908273,239.399843869,237.208599509,2.19124435996
 05/03  07:00:00,858.845899344,28.7651293457,259.319116835,0.0,149.522181205,199.362908273,313.639173345,304.896988146,8.74218519947
 05/03  08:00:00,1328.56086729,28.7651293457,188.360885487,0.0,448.566543614,448.566543614,122.615194545,109.431798987,13.1833955583
 05/03  09:00:00,1334.53774949,28.7651293457,230.347069434,0.0,448.566543614,448.566543614,58.924188981,43.5298295311,15.39435945
 05/03  10:00:00,1293.90885362,28.7651293457,238.088130714,0.0,448.566543614,448.566543614,46.8191162248,31.4203675151,15.3987487096
 05/03  11:00:00,1300.74102005,28.7651293457,244.51995851,0.0,448.566543614,448.566543614,42.9278287168,23.0727757986,19.8550529183
 05/03  12:00:00,1258.24676462,28.7651293457,251.539061941,0.0,448.566543614,398.725816546,46.3998153179,24.2571001591,22.1427151588
 05/03  13:00:00,1315.90234988,29.0110324944,258.924956098,0.0,448.566543614,448.566543614,30.1431558047,8.02378474388,22.1193710609
 05/03  14:00:00,1325.21246837,29.0333488042,267.949227001,0.0,448.566543614,448.566543614,13.7297400751,0.551759571752,13.1779805033
 05/03  15:00:00,1330.3656486,28.8669811729,273.119003453,0.0,448.566543614,448.566543614,13.7126245777,0.537511604571,13.1751129731
 05/03  16:00:00,1375.57241257,29.3063885442,268.855673297,0.0,448.566543614,448.566543614,17.6317479567,0.0,17.6317479567
 05/03  17:00:00,1258.26540669,28.8379071461,264.762509199,0.0,348.885089477,398.725816546,11.8192272307,0.866953850477,10.9522733802
 05/03  18:00:00,1055.9611327,28.7651293457,262.261927219,0.0,249.203635341,299.044362409,26.7885093122,18.0401538445,8.74835546768
 05/03  19:00:00,1041.45722847,28.7651293457,255.798570664,0.0,249.203635341,299.044362409,39.0254999331,32.4728034365,6.55269649663
 05/03  20:00:00,923.610926299,28.7651293457,253.913030322,0.0,149.522181205,249.203635341,82.1128151227,75.5561909244,6.55662419828
 05/03  21:00:00,892.547330897,28.7651293457,247.890748876,0.0,149.522181205,249.203635341,120.163977552,115.800394596,4.36358295668
 05/03  22:00:00,349.356765844,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946162318,0.0,2.18946162318
 05/03  23:00:00,299.992006695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952000875,0.0,2.18952000875
 05/03  24:00:00,287.769808889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957829733,0.0,2.18957829733
 05/04  01:00:00,287.769805695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962794375,0.0,2.18962794375
 05/04  02:00:00,287.769805752,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968055847,0.0,2.18968055847
 05/04  03:00:00,287.76980582,0.0,0.0,0.0,24.9203635341,199.362908273,2.189732914,0.0,2.189732914
 05/04  04:00:00,299.992003575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948359068,0.0,2.18948359068
 05/04  05:00:00,340.814497988,0.0,0.0,0.0,49.8407270682,199.362908273,4.36376494683,0.0,4.36376494683
 05/04  06:00:00,707.09836447,29.6416489855,234.808851562,0.0,49.8407270682,199.362908273,360.804398748,358.613360804,2.19103794399
 05/04  07:00:00,727.915704818,28.7651293457,137.345591748,0.0,149.522181205,199.362908273,235.951241699,227.20904041,8.74220128867
 05/04  08:00:00,1307.59149524,28.7651293457,167.664831463,0.0,448.566543614,448.566543614,69.5086275081,56.3270125668,13.1816149413
 05/04  09:00:00,1360.0067995,28.8696641507,255.414204131,0.0,448.566543614,448.566543614,51.8720943929,36.4784094159,15.3936849769
 05/04  10:00:00,1328.91283696,28.8365876653,272.390980572,0.0,448.566543614,448.566543614,39.0115704939,23.6138572055,15.3977132884
 05/04  11:00:00,1335.6680172,28.7651293457,278.476665564,0.0,448.566543614,448.566543614,34.5171457044,14.6642396968,19.8529060075
 05/04  12:00:00,1297.07311945,28.8052055346,289.198378274,0.0,448.566543614,398.725816546,37.1671393371,15.0258438167,22.1412955204
 05/04  13:00:00,1353.90757952,29.4319331789,295.349699276,0.0,448.566543614,448.566543614,24.6715050575,2.55600599021,22.1154990672
 05/04  14:00:00,1360.42712519,29.8733977715,300.977571156,0.0,448.566543614,448.566543614,13.4800723438,0.304262051626,13.1758102922
 05/04  15:00:00,1366.34223676,30.2303119876,306.114226248,0.0,448.566543614,448.566543614,13.173535356,0.0,13.173535356
 05/04  16:00:00,1421.24485546,31.0712792114,310.908376504,0.0,448.566543614,448.566543614,17.6297106764,0.0,17.6297106764
 05/04  17:00:00,1307.81538654,29.7566079069,311.628915491,0.0,348.885089477,398.725816546,10.9512811912,0.0,10.9512811912
 05/04  18:00:00,1094.44945335,29.0504943482,298.659836822,0.0,249.203635341,299.044362409,8.83547327731,0.0855706762255,8.74990260108
 05/04  19:00:00,1069.15586359,28.7651293457,290.293812439,0.0,249.203635341,299.044362409,16.1294788713,9.57704840889,6.55243046243
 05/04  20:00:00,964.83545942,28.7651293457,293.540643731,0.0,149.522181205,249.203635341,37.8170140133,31.2599798324,6.55703418091
 05/04  21:00:00,947.765559989,28.7651293457,301.522671503,0.0,149.522181205,249.203635341,57.556541032,55.3646663911,2.19187464084
 05/04  22:00:00,349.356763045,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970169691,0.0,2.18970169691
 05/04  23:00:00,299.992003799,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895712897,0.0,2.1895712897
 05/04  24:00:00,287.769805984,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962331727,0.0,2.18962331727
 05/05  01:00:00,287.769802749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966935149,0.0,2.18966935149
 05/05  02:00:00,287.769802731,0.0,0.0,0.0,24.9203635341,199.362908273,4.35917736931,0.0,4.35917736931
 05/05  03:00:00,287.769802681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950796556,0.0,2.18950796556
 05/05  04:00:00,299.992000456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955418975,0.0,2.18955418975
 05/05  05:00:00,340.814492265,0.0,0.0,0.0,49.8407270682,199.362908273,2.19191203274,0.0,2.19191203274
 05/05  06:00:00,761.387455649,30.5123514934,287.336437176,0.0,49.8407270682,199.362908273,135.83271326,131.470384742,4.36232851726
 05/05  07:00:00,866.535691476,28.7651293457,274.291570869,0.0,149.522181205,199.362908273,86.7797909179,80.2174262934,6.56236462445
 05/05  08:00:00,1428.98489957,28.8570094305,287.287020225,0.0,448.566543614,448.566543614,34.0634023241,20.879563702,13.1838386221
 05/05  09:00:00,1414.49929957,29.6519597988,307.359869789,0.0,448.566543614,448.566543614,23.908682794,8.51621953872,15.3924632553
 05/05  10:00:00,1381.83766194,29.4209210723,323.030311625,0.0,448.566543614,448.566543614,19.7424971015,2.14693486699,17.5955622346
 05/05  11:00:00,1383.58587389,29.6322119757,323.920282522,0.0,448.566543614,448.566543614,18.8105040761,1.16356257806,17.646941498
 05/05  12:00:00,1346.66416992,29.6625217134,336.499954533,0.0,448.566543614,398.725816546,23.1880568849,1.04966390216,22.1383929828
 05/05  13:00:00,1407.033362,32.1095131202,344.174278325,0.0,448.566543614,448.566543614,22.114062332,0.0,22.114062332
 05/05  14:00:00,1425.09662776,32.9624804968,360.743651447,0.0,448.566543614,448.566543614,13.17669943,0.0,13.17669943
 05/05  15:00:00,1441.2055837,33.797899501,375.605458935,0.0,448.566543614,448.566543614,13.1733711612,0.0,13.1733711612
 05/05  16:00:00,1504.82967541,35.9838944272,388.130764014,0.0,448.566543614,448.566543614,17.6275435732,0.0,17.6275435732
 05/05  17:00:00,1399.86282933,32.5777874287,394.31943679,0.0,348.885089477,398.725816546,10.9516037149,0.0,10.9516037149
 05/05  18:00:00,1193.125573,29.6191781396,389.906032335,0.0,249.203635341,299.044362409,8.74889870987,0.0,8.74889870987
 05/05  19:00:00,1176.36778999,28.7651293457,389.905813203,0.0,249.203635341,299.044362409,6.5708082521,0.0178106306138,6.55299762149
 05/05  20:00:00,1065.35271162,28.7651293457,387.167809571,0.0,149.522181205,249.203635341,17.7073020258,11.149354851,6.55794717484
 05/05  21:00:00,1032.34136208,28.7651293457,380.475818891,0.0,149.522181205,249.203635341,28.9861443915,24.6226086525,4.36353573897
 05/05  22:00:00,349.356759557,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957889331,0.0,2.18957889331
 05/05  23:00:00,299.992000464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962466623,0.0,2.18962466623
 05/05  24:00:00,287.769802689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967037573,0.0,2.18967037573
 05/06  01:00:00,237.929072388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970560272,0.0,2.18970560272
 05/06  02:00:00,237.929072333,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944618294,0.0,2.18944618294
 05/06  03:00:00,237.929072294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948641145,0.0,2.18948641145
 05/06  04:00:00,250.151270084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952644632,0.0,2.18952644632
 05/06  05:00:00,266.053396576,0.0,0.0,0.0,24.9203635341,149.522181205,2.19170980308,0.0,2.19170980308
 05/06  06:00:00,831.461864247,30.5877559121,351.975371657,0.0,49.8407270682,199.362908273,78.0122156084,73.6496684847,4.36254712376
 05/06  07:00:00,838.141528224,28.7651293457,340.794882561,0.0,49.8407270682,199.362908273,57.8052271791,53.4364075702,4.36881960888
 05/06  08:00:00,1102.10837223,28.7821524164,354.677839872,0.0,249.203635341,249.203635341,37.9198895111,31.3680680222,6.55182148886
 05/06  09:00:00,1086.03898736,29.2732109732,373.83874886,0.0,249.203635341,249.203635341,29.2440073403,20.7294008904,8.51460644991
 05/06  10:00:00,1060.78277896,29.0739965377,397.11924385,0.0,249.203635341,249.203635341,20.5216565465,13.7269156741,6.79474087236
 05/06  11:00:00,1074.28110352,28.7651293457,409.787252905,0.0,249.203635341,249.203635341,16.4614997264,7.70683075084,8.75466897552
 05/06  12:00:00,1084.75114453,29.1353876974,418.478076559,0.0,249.203635341,249.203635341,11.4309655661,2.68575358043,8.74521198567
 05/06  13:00:00,1085.79716872,29.5273895418,418.139963546,0.0,249.203635341,249.203635341,9.22273615314,0.481205371459,8.74153078168
 05/06  14:00:00,827.944043143,28.973782594,409.972369683,0.0,74.7610906023,174.442544739,4.48959573884,0.114184804831,4.37541093401
 05/06  15:00:00,829.29045078,28.7651293457,411.52844675,0.0,74.7610906023,174.442544739,6.54753143875,0.0,6.54753143875
 05/06  16:00:00,884.192595413,28.7651293457,417.541286209,0.0,74.7610906023,174.442544739,4.43814879963,0.0652485442438,4.37290025538
 05/06  17:00:00,836.954448914,28.7651293457,408.392028952,0.0,24.9203635341,149.522181205,16.488236571,12.1258892765,4.3623472945
 05/06  18:00:00,296.667784153,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117247126,0.0,2.19117247126
 05/06  19:00:00,280.76705587,0.0,0.0,0.0,24.9203635341,149.522181205,4.36233510512,0.0,4.36233510512
 05/06  20:00:00,323.485388801,0.0,0.0,0.0,24.9203635341,149.522181205,2.19096142524,0.0,2.19096142524
 05/06  21:00:00,299.041925434,0.0,0.0,0.0,24.9203635341,149.522181205,4.36538131938,0.0,4.36538131938
 05/06  22:00:00,274.595665712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954954929,0.0,2.18954954929
 05/06  23:00:00,250.151270117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958913149,0.0,2.18958913149
 05/06  24:00:00,237.929072335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962866058,0.0,2.18962866058
 05/07  01:00:00,237.928603799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888765896,0.0,2.18888765896
 05/07  02:00:00,237.928603527,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  03:00:00,237.928603558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885197212,0.0,2.18885197212
 05/07  04:00:00,250.150801586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881604341,0.0,2.18881604341
 05/07  05:00:00,266.052926685,0.0,0.0,0.0,24.9203635341,149.522181205,4.36207199937,0.0,4.36207199937
 05/07  06:00:00,272.221988267,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  07:00:00,296.666384057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867041151,0.0,2.18867041151
 05/07  08:00:00,515.680056768,10.2483979219,165.909457676,0.0,24.9203635341,149.522181205,2.18888013643,0.0,2.18888013643
 05/07  09:00:00,638.836273755,16.7815873019,269.078595302,0.0,24.9203635341,149.522181205,2.18884415043,0.0,2.18884415043
 05/07  10:00:00,670.275045353,20.377243102,342.309134669,0.0,24.9203635341,149.522181205,2.18885672554,0.0,2.18885672554
 05/07  11:00:00,489.515621526,11.5216281027,217.178825871,0.0,24.9203635341,149.522181205,2.19048682292,0.0,2.19048682292
 05/07  12:00:00,294.99862433,3.46103477483,64.2807800096,0.0,24.9203635341,149.522181205,2.19037871755,0.0,2.19037871755
 05/07  13:00:00,560.961809195,14.6665586154,276.645855858,0.0,24.9203635341,149.522181205,4.36557400315,0.0,4.36557400315
 05/07  14:00:00,635.486985396,15.7929670611,334.808740303,0.0,24.9203635341,149.522181205,2.19044011404,0.0,2.19044011404
 05/07  15:00:00,282.808929203,0.777201228242,44.6760396611,0.0,24.9203635341,149.522181205,2.18886317178,0.0,2.18886317178
 05/07  16:00:00,606.973431955,13.7874625855,266.687233449,0.0,24.9203635341,149.522181205,2.18887577607,0.0,2.18887577607
 05/07  17:00:00,365.91174356,0.777201228242,42.2234729368,0.0,24.9203635341,149.522181205,2.18878909022,0.0,2.18878909022
 05/07  18:00:00,296.666383735,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  19:00:00,280.765654936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875243472,0.0,2.18875243472
 05/07  20:00:00,323.483988486,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871579681,0.0,2.18871579681
 05/07  21:00:00,299.040988969,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100470918,0.0,2.19100470918
 05/07  22:00:00,274.595197131,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885302886,0.0,2.18885302886
 05/07  23:00:00,250.150801717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881638464,0.0,2.18881638464
 05/07  24:00:00,237.928604013,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877974244,0.0,2.18877974244
 05/08  01:00:00,287.769792994,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939908542,0.0,2.18939908542
 05/08  02:00:00,287.769792932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942716056,0.0,2.18942716056
 05/08  03:00:00,287.769792894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945498868,0.0,2.18945498868
 05/08  04:00:00,299.991990677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948262738,0.0,2.18948262738
 05/08  05:00:00,340.814477376,0.0,0.0,0.0,49.8407270682,199.362908273,4.36361395663,0.0,4.36361395663
 05/08  06:00:00,894.10645598,31.7105948565,412.274822493,0.0,49.8407270682,199.362908273,23.9248822644,21.7339444461,2.19093781827
 05/08  07:00:00,963.806003229,28.7651293457,365.775772284,0.0,149.522181205,199.362908273,33.1325918016,24.5467620918,8.58582970975
 05/08  08:00:00,1515.11744303,29.5446104344,367.049066112,0.0,448.566543614,448.566543614,14.0676418146,0.734823917111,13.3328178975
 05/08  09:00:00,1494.16133402,31.4244619826,380.045868751,0.0,448.566543614,448.566543614,15.4345369198,0.0448902024551,15.3896467174
 05/08  10:00:00,1457.6147121,32.2510633184,390.186300501,0.0,448.566543614,448.566543614,15.3944521956,0.0,15.3944521956
 05/08  11:00:00,1453.09021832,33.193162276,384.917083399,0.0,448.566543614,448.566543614,17.6429055757,0.0,17.6429055757
 05/08  12:00:00,1405.54977481,31.78553249,388.509291448,0.0,448.566543614,398.725816546,22.131014945,0.0,22.131014945
 05/08  13:00:00,1471.78655795,36.0902881824,398.885338459,0.0,448.566543614,448.566543614,22.1105122047,0.0,22.1105122047
 05/08  14:00:00,1472.47714497,36.8531967425,398.687884446,0.0,448.566543614,448.566543614,13.1729523088,0.0,13.1729523088
 05/08  15:00:00,1489.22501785,37.6093746325,414.680040966,0.0,448.566543614,448.566543614,13.1689170413,0.0,13.1689170413
 05/08  16:00:00,1548.27034087,38.0644200968,425.691319415,0.0,448.566543614,448.566543614,17.6245511753,0.0,17.6245511753
 05/08  17:00:00,1399.33640469,32.0970743826,395.2880117,0.0,348.885089477,398.725816546,10.949739337,0.0,10.949739337
 05/08  18:00:00,1172.34354463,28.8948558185,372.305710848,0.0,249.203635341,299.044362409,8.74729433767,0.0,8.74729433767
 05/08  19:00:00,1139.88779884,28.8068236793,356.536118067,0.0,249.203635341,299.044362409,4.44790312335,0.0727770829354,4.37512604042
 05/08  20:00:00,1019.64222885,28.7651293457,342.431559263,0.0,149.522181205,249.203635341,24.3909692946,17.8337061697,6.55726312486
 05/08  21:00:00,984.792921614,28.7651293457,330.228146508,0.0,149.522181205,249.203635341,46.4994195035,42.1357631598,4.3636563437
 05/08  22:00:00,349.356749729,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895765618,0.0,2.1895765618
 05/08  23:00:00,299.991990585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945407647,0.0,2.18945407647
 05/08  24:00:00,287.769792794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948128852,0.0,2.18948128852
 05/09  01:00:00,287.769789483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950069598,0.0,2.18950069598
 05/09  02:00:00,287.76978951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952235591,0.0,2.18952235591
 05/09  03:00:00,287.769789536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954379293,0.0,2.18954379293
 05/09  04:00:00,299.991987361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956506008,0.0,2.18956506008
 05/09  05:00:00,340.814472164,0.0,0.0,0.0,49.8407270682,199.362908273,4.36374155828,0.0,4.36374155828
 05/09  06:00:00,805.102441295,31.7571566761,323.166553586,0.0,49.8407270682,199.362908273,102.546931207,100.355935942,2.19099526498
 05/09  07:00:00,896.477449369,28.7651293457,294.129114109,0.0,149.522181205,199.362908273,123.232266134,114.491308718,8.74095741579
 05/09  08:00:00,1435.38078666,28.8410274877,284.414153641,0.0,448.566543614,448.566543614,66.4650072987,53.2897402619,13.1752670368
 05/09  09:00:00,1412.18139918,29.6470120003,297.848962229,0.0,448.566543614,448.566543614,54.7486266766,39.359922502,15.3887041746
 05/09  10:00:00,1360.20148473,30.1890597552,294.555398333,0.0,448.566543614,448.566543614,52.3247922703,36.9295244583,15.395267812
 05/09  11:00:00,1361.44239178,30.54851937,295.630025492,0.0,448.566543614,448.566543614,51.4913255914,33.8480168607,17.6433087307
 05/09  12:00:00,1315.24817866,28.8557250595,301.301301853,0.0,448.566543614,398.725816546,65.7496387765,43.616510123,22.1331286535
 05/09  13:00:00,1372.37500402,30.9190954244,306.304185998,0.0,448.566543614,448.566543614,50.1731580048,28.0669407047,22.1062173
 05/09  14:00:00,1377.1931045,31.1497233553,311.56719421,0.0,448.566543614,448.566543614,36.9570843904,23.7866351053,13.1704492851
 05/09  15:00:00,1384.80189163,31.3285776626,319.852558137,0.0,448.566543614,448.566543614,35.5320672546,22.3658859436,13.166181311
 05/09  16:00:00,1437.45754472,31.4647047415,324.45165811,0.0,448.566543614,448.566543614,47.5393625201,29.9143367021,17.625025818
 05/09  17:00:00,1326.59991858,29.2445939014,329.767477376,0.0,348.885089477,398.725816546,57.056592347,48.2929975622,8.76359478483
 05/09  18:00:00,1129.46801751,28.7651293457,333.134193473,0.0,249.203635341,299.044362409,89.4343376397,80.6866135994,8.74772404026
 05/09  19:00:00,1117.55334147,28.7651293457,337.653700394,0.0,249.203635341,299.044362409,100.445758655,93.8944741824,6.55128447272
 05/09  20:00:00,1011.2877338,28.7651293457,338.564629203,0.0,149.522181205,249.203635341,126.426949988,119.871346548,6.55560344034
 05/09  21:00:00,986.795150641,28.7651293457,338.584594073,0.0,149.522181205,249.203635341,141.657446321,137.293498523,4.36394779807
 05/09  22:00:00,349.356746414,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948466893,0.0,2.18948466893
 05/09  23:00:00,299.99198733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950559307,0.0,2.18950559307
 05/09  24:00:00,287.769789548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952649482,0.0,2.18952649482
 05/10  01:00:00,287.769786219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953778049,0.0,2.18953778049
 05/10  02:00:00,287.769786245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955308035,0.0,2.18955308035
 05/10  03:00:00,287.769786267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956818538,0.0,2.18956818538
 05/10  04:00:00,299.991984087,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958314294,0.0,2.18958314294
 05/10  05:00:00,340.814466156,0.0,0.0,0.0,49.8407270682,199.362908273,2.19170703313,0.0,2.19170703313
 05/10  06:00:00,837.168602153,30.8690680843,357.970644955,0.0,49.8407270682,199.362908273,145.91768232,141.555282655,4.36239966502
 05/10  07:00:00,964.777554394,28.7651293457,366.971837993,0.0,149.522181205,199.362908273,94.8754076847,88.3142429973,6.5611646874
 05/10  08:00:00,1539.2862215,28.8818306798,389.985231546,0.0,448.566543614,448.566543614,42.5304886856,29.3500701137,13.1804185719
