Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/10  09:00:00,1526.89175947,29.7569187862,411.337969618,0.0,448.566543614,448.566543614,29.5452474829,14.1579119525,15.3873355304
 05/10  10:00:00,1470.31803776,29.9230336465,403.452245678,0.0,448.566543614,448.566543614,21.4542986453,6.06089443996,15.3934042054
 05/10  11:00:00,1463.36298837,30.0093450884,396.573501036,0.0,448.566543614,448.566543614,21.8199403804,1.97427632778,19.8456640526
 05/10  12:00:00,1407.05645361,29.2544588591,391.911573354,0.0,448.566543614,398.725816546,23.8150470751,1.68638906138,22.1286580137
 05/10  13:00:00,1457.38609313,32.1047249198,388.33593396,0.0,448.566543614,448.566543614,20.093624082,0.197432697617,19.8961913843
 05/10  14:00:00,1461.61263413,32.9587171329,391.717895597,0.0,448.566543614,448.566543614,13.1748322702,0.0,13.1748322702
 05/10  15:00:00,1466.0710423,33.8724160142,395.263067481,0.0,448.566543614,448.566543614,13.1702937607,0.0,13.1702937607
 05/10  16:00:00,1523.19289331,36.4266263296,400.936819031,0.0,448.566543614,448.566543614,17.6225985375,0.0,17.6225985375
 05/10  17:00:00,1404.67734122,33.3485179407,399.09613169,0.0,348.885089477,398.725816546,10.9487302042,0.0,10.9487302042
 05/10  18:00:00,1181.25899261,30.0384928065,382.304779929,0.0,249.203635341,299.044362409,8.74749826742,0.0,8.74749826742
 05/10  19:00:00,1142.72510646,28.8252459866,361.597831755,0.0,249.203635341,299.044362409,4.3743929775,0.0,4.3743929775
 05/10  20:00:00,1013.30194271,28.7651293457,340.015491339,0.0,149.522181205,249.203635341,14.8949521715,6.15937287194,8.73557929952
 05/10  21:00:00,973.627381618,28.7651293457,325.761727916,0.0,149.522181205,249.203635341,22.444546655,20.2529037735,2.1916428815
 05/10  22:00:00,349.356743064,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959271952,0.0,2.18959271952
 05/10  23:00:00,299.991983924,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894588916,0.0,2.1894588916
 05/10  24:00:00,287.769786162,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894735828,0.0,2.1894735828
 05/11  01:00:00,287.76978283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948046037,0.0,2.18948046037
 05/11  02:00:00,287.769782866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948964344,0.0,2.18948964344
 05/11  03:00:00,287.769782894,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949862099,0.0,2.18949862099
 05/11  04:00:00,299.991980717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950744493,0.0,2.18950744493
 05/11  05:00:00,332.270795051,0.0,0.0,0.0,49.8407270682,199.362908273,4.36355405149,0.0,4.36355405149
 05/11  06:00:00,764.258229828,31.7389381466,288.196957762,0.0,49.8407270682,199.362908273,64.1409773536,61.9500891759,2.19088817766
 05/11  07:00:00,850.730737376,28.7651293457,257.701274175,0.0,149.522181205,199.362908273,56.2645198123,49.7040938063,6.56042600602
 05/11  08:00:00,1397.25971757,29.0578369438,254.986320833,0.0,448.566543614,448.566543614,28.7130060792,13.3447489745,15.3682571047
 05/11  09:00:00,1372.48058905,30.9691186111,264.157990328,0.0,448.566543614,448.566543614,17.6079044038,4.41657651612,13.1913278877
 05/11  10:00:00,1332.09822828,31.3108230247,271.876478139,0.0,448.566543614,448.566543614,17.0562815191,1.66314606197,15.3931354572
 05/11  11:00:00,1344.78371971,31.1389344641,284.013399199,0.0,448.566543614,448.566543614,20.83686478,0.992136576099,19.8447282039
 05/11  12:00:00,1309.17154629,29.9241509209,299.038816842,0.0,448.566543614,398.725816546,23.0845585865,0.955095101242,22.1294634853
 05/11  13:00:00,1373.30317326,33.3174314329,309.605696581,0.0,448.566543614,448.566543614,19.8934685961,0.0,19.8934685961
 05/11  14:00:00,1396.54570872,34.3582380256,331.200011789,0.0,448.566543614,448.566543614,13.1750508051,0.0,13.1750508051
 05/11  15:00:00,1416.20175153,35.3238180934,349.312641835,0.0,448.566543614,448.566543614,13.1702264394,0.0,13.1702264394
 05/11  16:00:00,1480.04315976,37.7270133988,361.582361058,0.0,448.566543614,448.566543614,17.6218386872,0.0,17.6218386872
 05/11  17:00:00,1360.88468231,33.6442121978,359.38700134,0.0,348.885089477,398.725816546,10.9483250492,0.0,10.9483250492
 05/11  18:00:00,1146.16824808,29.7845848806,348.184075148,0.0,249.203635341,299.044362409,8.74711393036,0.0,8.74711393036
 05/11  19:00:00,1113.82432796,28.7970945581,333.546351818,0.0,249.203635341,299.044362409,4.37419799847,0.0,4.37419799847
 05/11  20:00:00,990.621948544,28.7651293457,318.254806741,0.0,149.522181205,249.203635341,15.8681946777,9.31129296917,6.55690170852
 05/11  21:00:00,957.717531794,28.7651293457,310.75138481,0.0,149.522181205,249.203635341,29.9411877329,25.5772523218,4.3639354111
 05/11  22:00:00,349.35673979,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948876429,0.0,2.18948876429
 05/11  23:00:00,299.99198069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934909367,0.0,2.18934909367
 05/11  24:00:00,287.7697829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935766671,0.0,2.18935766671
 05/12  01:00:00,287.769779531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935841763,0.0,2.18935841763
 05/12  02:00:00,287.769779552,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936149151,0.0,2.18936149151
 05/12  03:00:00,287.769779569,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936436339,0.0,2.18936436339
 05/12  04:00:00,299.991977384,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936708592,0.0,2.18936708592
 05/12  05:00:00,332.270789413,0.0,0.0,0.0,49.8407270682,199.362908273,4.36323299126,0.0,4.36323299126
 05/12  06:00:00,809.931851518,31.7794262675,332.192110962,0.0,49.8407270682,199.362908273,73.8369692583,71.6458490942,2.19112016411
 05/12  07:00:00,942.928530876,28.7651293457,344.19380582,0.0,149.522181205,199.362908273,90.8615284442,84.3007279711,6.56080047317
 05/12  08:00:00,1497.59511035,28.8588774478,348.027773856,0.0,448.566543614,448.566543614,39.2927219664,23.9221120072,15.3706099592
 05/12  09:00:00,1454.0454302,29.6644252844,343.685008307,0.0,448.566543614,448.566543614,38.5682132227,25.3791510834,13.1890621393
 05/12  10:00:00,1411.07623253,30.1637657519,348.999823875,0.0,448.566543614,448.566543614,33.5342357775,18.1418955261,15.3923402514
 05/12  11:00:00,1422.29815436,30.5471093277,357.559906166,0.0,448.566543614,448.566543614,31.6866857431,11.8438636464,19.8428220967
 05/12  12:00:00,1375.45544373,28.8684048328,361.338693542,0.0,448.566543614,398.725816546,52.1990093114,30.0754911834,22.123518128
 05/12  13:00:00,1424.03734058,30.9041346366,358.301978227,0.0,448.566543614,448.566543614,34.9284399763,15.0350515488,19.8933884275
 05/12  14:00:00,1425.34441018,31.2036610824,358.57422987,0.0,448.566543614,448.566543614,20.5586776554,7.38753561887,13.1711420365
 05/12  15:00:00,1426.16067652,31.4362018631,359.005537992,0.0,448.566543614,448.566543614,20.3485625496,7.18239563625,13.1661669134
 05/12  16:00:00,1474.2504092,31.599857133,358.086980435,0.0,448.566543614,448.566543614,30.9001055614,13.2795263859,17.6205791754
 05/12  17:00:00,1358.61417484,29.3192773764,357.69249068,0.0,348.885089477,398.725816546,43.2874643551,34.5256762166,8.76178813848
 05/12  18:00:00,1157.61354696,28.7651293457,357.248164329,0.0,249.203635341,299.044362409,80.9046713738,72.1579427331,8.74672864074
 05/12  19:00:00,1140.21702695,28.7651293457,356.746451131,0.0,249.203635341,299.044362409,93.6751760639,87.123857069,6.55131899497
 05/12  20:00:00,1032.47927528,28.7651293457,356.416495674,0.0,149.522181205,249.203635341,117.582409871,111.02690365,6.55550622159
 05/12  21:00:00,1006.9376203,28.7651293457,356.05776854,0.0,149.522181205,249.203635341,124.954917885,120.591590146,4.36332773895
 05/12  22:00:00,349.356736314,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947049454,0.0,2.18947049454
 05/12  23:00:00,299.991977269,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947267032,0.0,2.18947267032
 05/12  24:00:00,287.769779511,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947485145,0.0,2.18947485145
 05/13  01:00:00,237.929049075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946649888,0.0,2.18946649888
 05/13  02:00:00,237.929049108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946310433,0.0,2.18946310433
 05/13  03:00:00,237.929049132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945954524,0.0,2.18945954524
 05/13  04:00:00,250.151246952,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894558658,0.0,2.1894558658
 05/13  05:00:00,257.509692832,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168910098,0.0,2.19168910098
 05/13  06:00:00,829.22838054,30.1459955381,349.719276,0.0,49.8407270682,199.362908273,205.184571621,202.993493417,2.19107820414
 05/13  07:00:00,838.807760705,28.7651293457,341.83890511,0.0,49.8407270682,199.362908273,209.87466455,203.332407655,6.54225689566
 05/13  08:00:00,1083.47971966,28.7651293457,338.72774277,0.0,249.203635341,249.203635341,138.832068343,134.457545308,4.37452303495
 05/13  09:00:00,1046.02520116,28.7651293457,338.255380719,0.0,249.203635341,249.203635341,140.361074941,131.614502337,8.74657260317
 05/13  10:00:00,996.910865957,28.7651293457,338.157545005,0.0,249.203635341,249.203635341,132.166930626,125.606681263,6.56024936273
 05/13  11:00:00,991.710168039,28.7651293457,333.042055636,0.0,249.203635341,249.203635341,132.90585251,121.97003486,10.9358176503
 05/13  12:00:00,987.51294504,28.7651293457,328.562097195,0.0,249.203635341,249.203635341,121.013332292,114.450516819,6.56281547298
 05/13  13:00:00,995.032305083,28.7651293457,336.065794916,0.0,249.203635341,249.203635341,123.770935739,115.030764168,8.74017157061
 05/13  14:00:00,746.825842593,28.7651293457,337.317410878,0.0,74.7610906023,174.442544739,192.8417117,188.468227646,4.37348405419
 05/13  15:00:00,747.357465563,28.7651293457,337.814874904,0.0,74.7610906023,174.442544739,198.055438443,191.508547947,6.54689049597
 05/13  16:00:00,784.693444283,28.7651293457,326.121867029,0.0,74.7610906023,174.442544739,265.896199715,261.523992223,4.37220749126
 05/13  17:00:00,714.901602472,28.7651293457,294.014891939,0.0,24.9203635341,149.522181205,320.851622569,316.489857506,4.36176506234
 05/13  18:00:00,296.667751553,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101128917,0.0,2.19101128917
 05/13  19:00:00,280.767023219,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083320277,0.0,2.19083320277
 05/13  20:00:00,323.48535673,0.0,0.0,0.0,24.9203635341,149.522181205,4.36192390544,0.0,4.36192390544
 05/13  21:00:00,299.04188335,0.0,0.0,0.0,24.9203635341,149.522181205,2.1924738412,0.0,2.1924738412
 05/13  22:00:00,274.595642758,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956347166,0.0,2.18956347166
 05/13  23:00:00,250.151247109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955936837,0.0,2.18955936837
 05/13  24:00:00,237.929049275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955526184,0.0,2.18955526184
 05/14  01:00:00,237.928585012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876156905,0.0,2.18876156905
 05/14  02:00:00,237.92858527,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868553285,0.0,2.18868553285
 05/14  03:00:00,237.928585418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860917523,0.0,2.18860917523
 05/14  04:00:00,250.150783184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877224326,0.0,2.18877224326
 05/14  05:00:00,257.509226871,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102543458,0.0,2.19102543458
 05/14  06:00:00,272.221969994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858005144,0.0,2.18858005144
 05/14  07:00:00,296.666365516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874267254,0.0,2.18874267254
 05/14  08:00:00,296.666365307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878585764,0.0,2.18878585764
 05/14  09:00:00,259.999771656,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  10:00:00,211.110980746,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885883633,0.0,2.1885883633
 05/14  11:00:00,211.111902109,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901777193,0.0,2.1901777193
 05/14  12:00:00,211.111902353,0.0,0.0,0.0,24.9203635341,149.522181205,4.36021856723,0.0,4.36021856723
 05/14  13:00:00,211.113283655,0.0,0.0,0.0,24.9203635341,149.522181205,2.19250882971,0.0,2.19250882971
 05/14  14:00:00,211.111902097,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023139083,0.0,2.19023139083
 05/14  15:00:00,211.110980744,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874248325,0.0,2.18874248325
 05/14  16:00:00,259.999772208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878427281,0.0,2.18878427281
 05/14  17:00:00,296.666365639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870765198,0.0,2.18870765198
 05/14  18:00:00,296.666365474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862978007,0.0,2.18862978007
 05/14  19:00:00,272.221969601,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  20:00:00,323.483969575,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887919599,0.0,2.1887919599
 05/14  21:00:00,299.040956576,0.0,0.0,0.0,24.9203635341,149.522181205,4.36185220808,0.0,4.36185220808
 05/14  22:00:00,274.595178357,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  23:00:00,250.150782779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875933547,0.0,2.18875933547
 05/14  24:00:00,237.928585245,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868203176,0.0,2.18868203176
 05/15  01:00:00,287.769769505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948105572,0.0,2.18948105572
 05/15  02:00:00,287.769769503,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946530773,0.0,2.18946530773
 05/15  03:00:00,287.769769504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944937301,0.0,2.18944937301
 05/15  04:00:00,299.991967309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943330417,0.0,2.18943330417
 05/15  05:00:00,332.270773311,0.0,0.0,0.0,49.8407270682,199.362908273,4.36325359191,0.0,4.36325359191
 05/15  06:00:00,762.165656262,29.0325363858,285.322571237,0.0,49.8407270682,199.362908273,366.173847963,363.982740641,2.19110732206
 05/15  07:00:00,796.273631288,28.7651293457,196.995896757,0.0,149.522181205,199.362908273,245.854930208,239.295638319,6.55929188847
 05/15  08:00:00,1374.2094444,28.7651293457,233.74476939,0.0,448.566543614,448.566543614,82.6665678451,67.2951619065,15.3714059386
 05/15  09:00:00,1378.398264,28.7655600699,273.880145022,0.0,448.566543614,448.566543614,56.8211736541,43.6356751858,13.1854984683
 05/15  10:00:00,1338.69780957,28.7651293457,282.514038944,0.0,448.566543614,448.566543614,46.7704740841,31.3812164843,15.3892575998
 05/15  11:00:00,1347.04489672,28.7651293457,290.132599977,0.0,448.566543614,448.566543614,37.2761278482,19.6387817828,17.6373460654
 05/15  12:00:00,1309.18723016,28.7651293457,301.551461005,0.0,448.566543614,398.725816546,40.8701761857,18.7472866607,22.122889525
 05/15  13:00:00,1365.23821119,28.7651293457,307.57811879,0.0,448.566543614,448.566543614,24.1911799579,4.30313802285,19.888041935
 05/15  14:00:00,1368.50125302,28.7698625252,310.403349164,0.0,448.566543614,448.566543614,14.0218143422,0.848223365604,13.1735909766
 05/15  15:00:00,1373.90793212,28.8035628443,315.388004839,0.0,448.566543614,448.566543614,13.16777467,0.0,13.16777467
 05/15  16:00:00,1428.94760254,29.7761982544,320.280978122,0.0,448.566543614,448.566543614,17.6159335954,0.0,17.6159335954
 05/15  17:00:00,1321.66687719,30.1030320482,325.30144897,0.0,348.885089477,398.725816546,11.0543808144,0.108092827138,10.9462879873
 05/15  18:00:00,1123.90774785,29.2016159232,328.05305859,0.0,249.203635341,299.044362409,8.20037526913,1.63571609356,6.56465917557
 05/15  19:00:00,1092.89065201,28.7651293457,322.512304732,0.0,249.203635341,299.044362409,16.9560284827,10.4055138005,6.5505146822
 05/15  20:00:00,982.467571591,28.7651293457,311.621610494,0.0,149.522181205,249.203635341,42.7050061251,36.1501771852,6.55482893996
 05/15  21:00:00,943.82116764,28.7651293457,298.537567931,0.0,149.522181205,249.203635341,73.2397469959,68.8765063722,4.36324062368
 05/15  22:00:00,349.356726316,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942481255,0.0,2.18942481255
 05/15  23:00:00,299.991967234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940833771,0.0,2.18940833771
 05/15  24:00:00,287.769769451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939187986,0.0,2.18939187986
 05/16  01:00:00,287.769766026,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936489772,0.0,2.18936489772
 05/16  02:00:00,287.769766052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934291423,0.0,2.18934291423
 05/16  03:00:00,287.769766076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932077941,0.0,2.18932077941
 05/16  04:00:00,299.9919639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929853796,0.0,2.18929853796
 05/16  05:00:00,332.270767473,0.0,0.0,0.0,49.8407270682,199.362908273,2.19148482554,0.0,2.19148482554
 05/16  06:00:00,763.976560299,29.7788772544,291.264982871,0.0,49.8407270682,199.362908273,190.987718285,188.796662307,2.19105597803
 05/16  07:00:00,888.112385429,28.7651293457,295.629410651,0.0,149.522181205,199.362908273,121.298768706,112.55867993,8.74008877601
 05/16  08:00:00,1451.74737864,28.9334302857,309.51798275,0.0,448.566543614,448.566543614,39.4028249788,26.2287579441,13.1740670347
 05/16  09:00:00,1440.79669941,29.7279899093,332.881777023,0.0,448.566543614,448.566543614,24.3869119586,9.00251694445,15.3843950141
 05/16  10:00:00,1422.36143845,29.4517854534,361.580442603,0.0,448.566543614,448.566543614,15.7302995473,2.53975090983,13.1905486374
 05/16  11:00:00,1450.57216251,28.8008069699,384.828348359,0.0,448.566543614,448.566543614,20.4339397203,1.56390211086,18.8700376094
 05/16  12:00:00,1409.2432111,29.1474012561,392.98926967,0.0,448.566543614,398.725816546,21.9945938472,1.11475814228,20.879835705
 05/16  13:00:00,1469.38578518,30.5064875652,401.934226512,0.0,448.566543614,448.566543614,22.0952882443,0.0,22.0952882443
 05/16  14:00:00,1485.95578141,31.8632929674,417.156600703,0.0,448.566543614,448.566543614,13.1643273152,0.0,13.1643273152
 05/16  15:00:00,1491.92377491,33.0698507615,421.918496232,0.0,448.566543614,448.566543614,10.9750062193,0.0,10.9750062193
 05/16  16:00:00,1555.7151535,35.1947734449,434.691115096,0.0,448.566543614,448.566543614,17.6149181146,0.0,17.6149181146
 05/16  17:00:00,1440.36983907,30.6443638452,436.760061834,0.0,348.885089477,398.725816546,10.9457986581,0.0,10.9457986581
 05/16  18:00:00,1242.0963606,29.1891523692,439.306997824,0.0,249.203635341,299.044362409,6.56404256357,0.0,6.56404256357
 05/16  19:00:00,1211.85729048,28.7651293457,433.939103388,0.0,249.203635341,299.044362409,6.55100505502,0.0,6.55100505502
 05/16  20:00:00,1104.29867508,28.7651293457,424.639702793,0.0,149.522181205,249.203635341,6.61958876717,0.064353063711,6.55523570346
 05/16  21:00:00,1073.64447197,28.7651293457,418.431737514,0.0,149.522181205,249.203635341,7.54719454757,3.18366377281,4.36353077476
 05/16  22:00:00,349.356723103,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927933551,0.0,2.18927933551
 05/16  23:00:00,299.991964006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898750733,0.0,2.18898750733
 05/16  24:00:00,287.769766149,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952307454,0.0,2.18952307454
 05/17  01:00:00,287.769762652,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948978422,0.0,2.18948978422
 05/17  02:00:00,287.769762634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946149841,0.0,2.18946149841
 05/17  03:00:00,287.769762628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943306052,0.0,2.18943306052
 05/17  04:00:00,299.991960432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940451639,0.0,2.18940451639
 05/17  05:00:00,332.270761729,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157558444,0.0,2.19157558444
 05/17  06:00:00,892.785321072,31.8320597473,410.842565015,0.0,49.8407270682,199.362908273,9.92451164436,7.73349726173,2.19101438263
 05/17  07:00:00,997.362621969,28.7651293457,397.020874428,0.0,149.522181205,199.362908273,32.7571342949,24.0177491823,8.73938511257
 05/17  08:00:00,1549.7257313,28.7651293457,401.908469274,0.0,448.566543614,448.566543614,13.3843240826,0.212429742109,13.1718943405
 05/17  09:00:00,1544.35424119,29.6373245179,429.064691796,0.0,448.566543614,448.566543614,15.3836456258,0.0,15.3836456258
 05/17  10:00:00,1527.69796505,31.5109857134,459.248828112,0.0,448.566543614,448.566543614,13.1896033093,0.0,13.1896033093
 05/17  11:00:00,1544.51302177,33.584216812,473.986979088,0.0,448.566543614,448.566543614,17.6340152764,0.0,17.6340152764
 05/17  12:00:00,1502.49671601,32.0315290357,483.359503307,0.0,448.566543614,398.725816546,22.1169450658,0.0,22.1169450658
 05/17  13:00:00,1541.42648894,36.1273069074,468.354146962,0.0,448.566543614,448.566543614,22.0941834459,0.0,22.0941834459
 05/17  14:00:00,1539.71119546,36.0753738,466.699952636,0.0,448.566543614,448.566543614,10.9775297062,0.0,10.9775297062
 05/17  15:00:00,1542.7075884,36.4495498045,469.322641319,0.0,448.566543614,448.566543614,13.1666721608,0.0,13.1666721608
 05/17  16:00:00,1594.06042552,36.353436939,471.877749917,0.0,448.566543614,448.566543614,17.6153563657,0.0,17.6153563657
 05/17  17:00:00,1462.12661841,32.5334684207,456.627753839,0.0,348.885089477,398.725816546,8.76029816122,0.0,8.76029816122
 05/17  18:00:00,1220.53914039,28.9330041887,418.394499042,0.0,249.203635341,299.044362409,8.7454493296,0.0,8.7454493296
 05/17  19:00:00,1153.42677677,28.7651293457,376.081488528,0.0,249.203635341,299.044362409,6.550273656,0.0,6.550273656
 05/17  20:00:00,1023.42361931,28.7651293457,343.760361267,0.0,149.522181205,249.203635341,12.4750265503,5.91915052407,6.55587602623
 05/17  21:00:00,978.51589126,28.7651293457,328.35813263,0.0,149.522181205,249.203635341,32.9597746756,30.7680941519,2.19168052377
 05/17  22:00:00,349.356719677,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947950224,0.0,2.18947950224
 05/17  23:00:00,299.991960477,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933401504,0.0,2.18933401504
 05/17  24:00:00,287.769762696,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930518848,0.0,2.18930518848
 05/18  01:00:00,287.769759247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927030329,0.0,2.18927030329
 05/18  02:00:00,287.769759296,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892361604,0.0,2.1892361604
 05/18  03:00:00,287.769759262,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948876028,0.0,2.18948876028
 05/18  04:00:00,299.991957041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945407174,0.0,2.18945407174
 05/18  05:00:00,332.270757253,0.0,0.0,0.0,49.8407270682,199.362908273,4.36288034138,0.0,4.36288034138
 05/18  06:00:00,800.608492624,31.7448448038,318.628674699,0.0,49.8407270682,199.362908273,179.331927973,177.140979314,2.19094865875
 05/18  07:00:00,842.649727198,28.7651293457,239.497086058,0.0,149.522181205,199.362908273,212.680788709,206.121243581,6.55954512784
 05/18  08:00:00,1338.50106609,28.7651293457,187.166345042,0.0,448.566543614,448.566543614,121.638663175,106.275698289,15.3629648865
 05/18  09:00:00,1293.04964306,29.0693686312,178.085967897,0.0,448.566543614,448.566543614,105.807384644,92.6238882673,13.1834963771
 05/18  10:00:00,1237.4089412,29.6364690832,170.783224747,0.0,448.566543614,448.566543614,85.2047383489,69.8188653355,15.3858730135
 05/18  11:00:00,1241.70827006,30.0348064548,174.68692263,0.0,448.566543614,448.566543614,78.7892228536,61.1576976615,17.6315251921
 05/18  12:00:00,1180.92458774,28.7651293457,165.015883579,0.0,448.566543614,398.725816546,73.9782562434,51.8643574959,22.1138987475
 05/18  13:00:00,1270.56602148,30.5232275239,209.728819723,0.0,448.566543614,448.566543614,80.6296529597,60.7437933562,19.8858596036
 05/18  14:00:00,1316.25185313,30.7200443234,258.327527124,0.0,448.566543614,448.566543614,67.9168617417,54.7494476297,13.167414112
 05/18  15:00:00,1326.4787658,30.9665571733,268.154326856,0.0,448.566543614,448.566543614,34.8290429342,21.6688939733,13.160148961
 05/18  16:00:00,1380.86284176,31.2413339992,273.001603088,0.0,448.566543614,448.566543614,30.9090750852,15.4950808885,15.4139941967
 05/18  17:00:00,1274.96551795,29.0916860557,281.918604293,0.0,348.885089477,398.725816546,33.1502485271,22.205034263,10.9452142641
 05/18  18:00:00,1074.78695113,28.7651293457,281.596149671,0.0,249.203635341,299.044362409,61.4142997265,52.6690124657,8.7452872608
 05/18  19:00:00,1048.18531042,28.7651293457,279.706040453,0.0,249.203635341,299.044362409,86.3885601467,82.0145015221,4.37405862458
 05/18  20:00:00,933.242792136,28.7651293457,263.54192514,0.0,149.522181205,249.203635341,145.717143945,139.16217031,6.55497363475
 05/18  21:00:00,847.637257052,28.7651293457,203.054244748,0.0,149.522181205,249.203635341,189.111948157,184.749126276,4.36282188104
 05/18  22:00:00,349.35671618,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936501307,0.0,2.18936501307
 05/18  23:00:00,299.991957082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932996625,0.0,2.18932996625
 05/18  24:00:00,287.769759298,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929494388,0.0,2.18929494388
 05/19  01:00:00,287.76975585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925033053,0.0,2.18925033053
 05/19  02:00:00,287.769755873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949569176,0.0,2.18949569176
 05/19  03:00:00,287.769755806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945487776,0.0,2.18945487776
 05/19  04:00:00,299.991953573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941395483,0.0,2.18941395483
 05/19  05:00:00,332.270750621,0.0,0.0,0.0,49.8407270682,199.362908273,2.19155420019,0.0,2.19155420019
 05/19  06:00:00,699.451417429,30.0514920295,226.467172943,0.0,49.8407270682,199.362908273,420.09949485,417.908575392,2.19091945843
 05/19  07:00:00,719.814434574,28.7651293457,129.044761066,0.0,149.522181205,199.362908273,343.159105799,334.420267004,8.73883879495
 05/19  08:00:00,1277.25465619,28.7651293457,137.47765027,0.0,448.566543614,448.566543614,145.759458495,132.5887745,13.1706839951
 05/19  09:00:00,1283.20846829,28.7651293457,179.343752978,0.0,448.566543614,448.566543614,69.9683142021,56.7824391013,13.1858751008
 05/19  10:00:00,1275.95988967,28.7651293457,220.474165378,0.0,448.566543614,448.566543614,57.7897824662,42.4057498986,15.3840325675
 05/19  11:00:00,1303.17497929,28.7651293457,247.127245299,0.0,448.566543614,448.566543614,45.0594855676,27.4283441543,17.6311414132
 05/19  12:00:00,1265.71703613,28.7651293457,259.193709103,0.0,448.566543614,398.725816546,50.6188477335,28.5046734296,22.1141743039
 05/19  13:00:00,1320.41830905,29.0759446764,263.673019484,0.0,448.566543614,448.566543614,34.7985438788,14.9175364166,19.8810074622
 05/19  14:00:00,1325.42013401,29.6037861011,267.788579878,0.0,448.566543614,448.566543614,16.1823476953,3.01523230533,13.1671153899
 05/19  15:00:00,1330.60373601,30.0539324717,272.001531738,0.0,448.566543614,448.566543614,13.5242205659,0.361711971388,13.1625085945
 05/19  16:00:00,1385.70703916,30.9897479883,277.072695162,0.0,448.566543614,448.566543614,15.6908829843,0.279343416796,15.4115395675
 05/19  17:00:00,1267.31237079,29.5363058576,273.045800835,0.0,348.885089477,398.725816546,12.0267409321,1.08157207902,10.9451688531
 05/19  18:00:00,1064.39435255,28.8315324817,270.379398364,0.0,249.203635341,299.044362409,25.7090073501,16.9638236686,8.74518368149
 05/19  19:00:00,1032.40828739,28.7651293457,263.535639117,0.0,249.203635341,299.044362409,34.4325043048,30.0585039898,4.374000315
 05/19  20:00:00,915.159965995,28.7651293457,245.515768083,0.0,149.522181205,249.203635341,68.5918948642,62.0367678625,6.55512700173
 05/19  21:00:00,838.130777396,28.7651293457,193.657959476,0.0,149.522181205,249.203635341,121.79770267,117.434961929,4.36274074043
 05/19  22:00:00,349.356712709,0.0,0.0,0.0,49.8407270682,199.362908273,2.18932332701,0.0,2.18932332701
 05/19  23:00:00,299.991953632,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892821184,0.0,2.1892821184
 05/19  24:00:00,287.769755868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924093879,0.0,2.18924093879
 05/20  01:00:00,237.929025321,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894750132,0.0,2.1894750132
 05/20  02:00:00,237.929025259,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942822081,0.0,2.18942822081
 05/20  03:00:00,237.929025232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938127713,0.0,2.18938127713
 05/20  04:00:00,250.151223034,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933423036,0.0,2.18933423036
 05/20  05:00:00,257.509654645,0.0,0.0,0.0,24.9203635341,149.522181205,2.19145887568,0.0,2.19145887568
 05/20  06:00:00,693.591431049,29.3873647894,221.559546588,0.0,49.8407270682,199.362908273,374.650445725,372.45996139,2.19048433449
 05/20  07:00:00,614.923157068,28.7651293457,124.087259451,0.0,49.8407270682,199.362908273,246.016051603,241.648354265,4.36769733783
 05/20  08:00:00,870.188502687,28.7651293457,129.467368701,0.0,249.203635341,249.203635341,141.938692985,135.38855029,6.5501426941
 05/20  09:00:00,883.553403659,28.7651293457,178.86022417,0.0,249.203635341,249.203635341,103.650308766,94.906093591,8.74421517472
 05/20  10:00:00,889.758098968,28.7651293457,233.528800119,0.0,249.203635341,249.203635341,71.9111333677,65.3520112235,6.55912214411
 05/20  11:00:00,903.411896496,28.7651293457,247.06650815,0.0,249.203635341,249.203635341,64.1231361455,55.3717169433,8.75141920214
 05/20  12:00:00,904.976710855,28.7651293457,248.466489893,0.0,249.203635341,249.203635341,55.9756647641,47.2337960954,8.74186866867
 05/20  13:00:00,905.962523971,28.7651293457,249.49170982,0.0,249.203635341,249.203635341,56.5998779452,50.0403616451,6.55951630015
 05/20  14:00:00,656.451101418,28.7651293457,249.287344961,0.0,74.7610906023,174.442544739,98.5652858645,92.0149392509,6.55034661357
 05/20  15:00:00,660.833735927,28.7651293457,253.805354277,0.0,74.7610906023,174.442544739,104.794193752,100.423688425,4.37050532667
 05/20  16:00:00,711.738264776,28.7651293457,255.941113863,0.0,74.7610906023,174.442544739,116.420567411,112.048525622,4.37204178878
 05/20  17:00:00,671.989663894,28.7651293457,254.426413048,0.0,24.9203635341,149.522181205,113.369768033,109.008061789,4.36170624346
 05/20  18:00:00,296.667718309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19091073142,0.0,2.19091073142
 05/20  19:00:00,272.223323187,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069219985,0.0,2.19069219985
 05/20  20:00:00,323.485323658,0.0,0.0,0.0,24.9203635341,149.522181205,4.36150206631,0.0,4.36150206631
 05/20  21:00:00,299.04184016,0.0,0.0,0.0,24.9203635341,149.522181205,2.19215093555,0.0,2.19215093555
 05/20  22:00:00,274.595618723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927777637,0.0,2.18927777637
 05/20  23:00:00,250.151223159,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923043427,0.0,2.18923043427
 05/20  24:00:00,237.929025371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946780767,0.0,2.18946780767
 05/21  01:00:00,237.928566059,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860228206,0.0,2.18860228206
 05/21  02:00:00,237.928566274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848578391,0.0,2.18848578391
 05/21  03:00:00,237.928566107,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860300659,0.0,2.18860300659
 05/21  04:00:00,250.150763592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848596865,0.0,2.18848596865
 05/21  05:00:00,248.965526961,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077949287,0.0,2.19077949287
 05/21  06:00:00,272.221950506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867808534,0.0,2.18867808534
 05/21  07:00:00,296.666345751,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  08:00:00,296.666346074,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867749547,0.0,2.18867749547
 05/21  09:00:00,445.365399479,12.6308415364,126.05948514,0.0,24.9203635341,149.522181205,2.1886768663,0.0,2.1886768663
 05/21  10:00:00,395.240282571,11.5216281027,126.812158833,0.0,24.9203635341,149.522181205,2.18867616657,0.0,2.18867616657
 05/21  11:00:00,211.111873134,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002575515,0.0,2.19002575515
 05/21  12:00:00,211.111873196,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993683903,0.0,2.18993683903
 05/21  13:00:00,211.11324139,0.0,0.0,0.0,24.9203635341,149.522181205,4.36473400836,0.0,4.36473400836
 05/21  14:00:00,211.111873322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989576739,0.0,2.18989576739
 05/21  15:00:00,211.110961638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855621458,0.0,2.18855621458
 05/21  16:00:00,259.999752525,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  17:00:00,296.666345975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867220912,0.0,2.18867220912
 05/21  18:00:00,296.666346322,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885545716,0.0,2.1885545716
 05/21  19:00:00,272.22195087,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886705695,0.0,2.1886705695
 05/21  20:00:00,323.483950698,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855292116,0.0,2.18855292116
 05/21  21:00:00,299.04092233,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069513181,0.0,2.19069513181
 05/21  22:00:00,274.595159567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851007378,0.0,2.18851007378
 05/21  23:00:00,250.150763681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862617094,0.0,2.18862617094
 05/21  24:00:00,237.92856561,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/22  01:00:00,287.769745322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926183761,0.0,2.18926183761
 05/22  02:00:00,287.769745409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920305128,0.0,2.18920305128
 05/22  03:00:00,287.769745433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942681897,0.0,2.18942681897
 05/22  04:00:00,299.991943212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936757059,0.0,2.18936757059
 05/22  05:00:00,323.727068662,0.0,0.0,0.0,49.8407270682,199.362908273,4.36299701644,0.0,4.36299701644
 05/22  06:00:00,714.139010016,28.8585283005,243.458429027,0.0,49.8407270682,199.362908273,462.546883236,460.35612365,2.19075958617
 05/22  07:00:00,745.603366168,28.7651293457,155.359090879,0.0,149.522181205,199.362908273,282.920917956,276.362044891,6.55887306499
 05/22  08:00:00,1336.57778743,28.7764012572,196.919044544,0.0,448.566543614,448.566543614,100.05158249,86.8788331826,13.1727493076
 05/22  09:00:00,1380.32183746,29.2304867687,275.462787619,0.0,448.566543614,448.566543614,70.3204903635,54.9441875759,15.3763027875
 05/22  10:00:00,1349.44413205,28.9643576839,292.936999312,0.0,448.566543614,448.566543614,50.0866357521,36.8981506426,13.1884851096
 05/22  11:00:00,1355.83791589,28.7651293457,299.060441319,0.0,448.566543614,448.566543614,41.0559724507,23.4266363015,17.6293361493
 05/22  12:00:00,1310.75090477,28.7651293457,303.460236411,0.0,448.566543614,398.725816546,45.3755396639,23.2663377471,22.1092019168
 05/22  13:00:00,1365.75782699,28.7651293457,308.270075292,0.0,448.566543614,448.566543614,27.2690211634,7.39423492949,19.8747862339
 05/22  14:00:00,1367.24855087,28.7651293457,309.334573504,0.0,448.566543614,448.566543614,14.2321536924,1.06624975855,13.1659039339
 05/22  15:00:00,1368.4988633,28.7982934362,310.192035374,0.0,448.566543614,448.566543614,13.162004937,0.0,13.162004937
 05/22  16:00:00,1428.69080867,29.7921938745,320.057604679,0.0,448.566543614,448.566543614,15.4087802029,0.0,15.4087802029
 05/22  17:00:00,1320.09071862,30.2743534684,323.610574443,0.0,348.885089477,398.725816546,10.9431620841,0.0,10.9431620841
 05/22  18:00:00,1121.20744019,29.1764808979,325.381958447,0.0,249.203635341,299.044362409,6.71100823568,0.147682073848,6.56332616183
 05/22  19:00:00,1095.1112653,28.7651293457,324.768175053,0.0,249.203635341,299.044362409,11.7577325294,5.20779664218,6.54993588722
 05/22  20:00:00,987.367088991,28.7651293457,316.071148304,0.0,149.522181205,249.203635341,32.8070885715,26.2519688298,6.55511974173
 05/22  21:00:00,954.002099697,28.7651293457,308.119890889,0.0,149.522181205,249.203635341,53.1476239125,50.9561232903,2.19150062221
 05/22  22:00:00,349.356702453,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942502509,0.0,2.18942502509
 05/22  23:00:00,299.991943307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942042905,0.0,2.18942042905
 05/22  24:00:00,287.769745464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936075449,0.0,2.18936075449
 05/23  01:00:00,287.769741962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929416612,0.0,2.18929416612
 05/23  02:00:00,287.769742013,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922922739,0.0,2.18922922739
 05/23  03:00:00,287.769742089,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916410973,0.0,2.18916410973
 05/23  04:00:00,299.991939834,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938062865,0.0,2.18938062865
 05/23  05:00:00,323.727062621,0.0,0.0,0.0,49.8407270682,199.362908273,4.3628524065,0.0,4.3628524065
 05/23  06:00:00,753.121036715,29.6682988595,280.578083582,0.0,49.8407270682,199.362908273,200.52539149,198.334545035,2.19084645471
 05/23  07:00:00,847.329985164,28.7651293457,255.639655915,0.0,149.522181205,199.362908273,125.254346007,118.695522185,6.55882382245
 05/23  08:00:00,1435.78405111,28.9461243493,294.303943818,0.0,448.566543614,448.566543614,41.274394393,28.1042876887,13.1701067043
 05/23  09:00:00,1418.96774515,29.7028034378,311.938975669,0.0,448.566543614,448.566543614,27.9121846553,12.5336167857,15.3785678696
 05/23  10:00:00,1387.29702708,29.3855215743,328.517818795,0.0,448.566543614,448.566543614,17.3557735186,4.17060810216,13.1851654165
 05/23  11:00:00,1400.02815709,28.7651293457,341.101803544,0.0,448.566543614,448.566543614,19.228839909,1.60437242691,17.6244674821
 05/23  12:00:00,1361.56674157,28.7651293457,352.1391442,0.0,448.566543614,398.725816546,23.5249512898,1.41991102447,22.1050402653
 05/23  13:00:00,1421.06170489,29.1933623847,361.101188568,0.0,448.566543614,448.566543614,19.9724757673,0.0962665860407,19.8762091813
 05/23  14:00:00,1434.24452494,30.0508689581,372.830126727,0.0,448.566543614,448.566543614,13.1613819086,0.0,13.1613819086
 05/23  15:00:00,1442.87935035,31.2959935361,379.780803255,0.0,448.566543614,448.566543614,10.9720788467,0.0,10.9720788467
 05/23  16:00:00,1504.19688015,33.8210367176,389.477038386,0.0,448.566543614,448.566543614,17.6099635497,0.0,17.6099635497
 05/23  17:00:00,1388.86259994,31.5192585539,389.259536571,0.0,348.885089477,398.725816546,8.75944850565,0.0,8.75944850565
 05/23  18:00:00,1177.70192891,30.0301656013,379.262258965,0.0,249.203635341,299.044362409,8.74377451867,0.0,8.74377451867
 05/23  19:00:00,1146.41895681,28.8337831808,374.503211456,0.0,249.203635341,299.044362409,4.37279483635,0.0,4.37279483635
 05/23  20:00:00,1043.59343222,28.7651293457,366.177656134,0.0,149.522181205,249.203635341,14.9693698391,8.41427417358,6.55509566557
 05/23  21:00:00,1005.07073829,28.7651293457,349.84387063,0.0,149.522181205,249.203635341,26.4477570118,22.0847514598,4.36300555197
 05/23  22:00:00,349.356698962,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916827967,0.0,2.18916827967
 05/23  23:00:00,299.991939807,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938425446,0.0,2.18938425446
 05/23  24:00:00,287.769741966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931848479,0.0,2.18931848479
 05/24  01:00:00,287.769738469,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924320266,0.0,2.18924320266
 05/24  02:00:00,287.769738534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917208502,0.0,2.18917208502
 05/24  03:00:00,287.7697385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938150873,0.0,2.18938150873
 05/24  04:00:00,299.991936235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931002943,0.0,2.18931002943
 05/24  05:00:00,323.727056434,0.0,0.0,0.0,49.8407270682,199.362908273,2.1913736061,0.0,2.1913736061
 05/24  06:00:00,818.812338012,30.9892162533,337.683582146,0.0,49.8407270682,199.362908273,48.4401458391,46.2492385748,2.19090726428
 05/24  07:00:00,933.312224171,28.7651293457,330.28132613,0.0,149.522181205,199.362908273,48.2311132586,39.4931464976,8.73796676095
 05/24  08:00:00,1500.30036478,29.4095777705,348.395613936,0.0,448.566543614,448.566543614,18.0333827094,4.8677594073,13.1656233021
 05/24  09:00:00,1497.49053864,30.5413365102,381.200515888,0.0,448.566543614,448.566543614,14.1674486097,0.988630996952,13.1788176128
 05/24  10:00:00,1482.19793093,30.9121421045,415.894143906,0.0,448.566543614,448.566543614,15.5470877863,0.164773684136,15.3823141021
 05/24  11:00:00,1514.68529828,31.0385477792,447.088986865,0.0,448.566543614,448.566543614,17.623814804,0.0,17.623814804
 05/24  12:00:00,1488.13871578,30.0313837237,471.001924482,0.0,448.566543614,398.725816546,19.8956395018,0.0,19.8956395018
 05/24  13:00:00,1540.94920182,34.0803402349,469.924088444,0.0,448.566543614,448.566543614,19.8714933371,0.0,19.8714933371
 05/24  14:00:00,1532.50984518,35.6141810219,459.959969898,0.0,448.566543614,448.566543614,13.1637872293,0.0,13.1637872293
 05/24  15:00:00,1526.72311259,38.1964153762,451.59144649,0.0,448.566543614,448.566543614,10.967134363,0.0,10.967134363
 05/24  16:00:00,1572.28260681,40.465384227,445.988198888,0.0,448.566543614,448.566543614,17.6077089161,0.0,17.6077089161
 05/24  17:00:00,1464.36312206,36.5173889536,454.880462132,0.0,348.885089477,398.725816546,8.7579774478,0.0,8.7579774478
 05/24  18:00:00,1280.26233929,31.2434954524,475.418750755,0.0,249.203635341,299.044362409,8.74384486517,0.0,8.74384486517
 05/24  19:00:00,1263.46850281,29.4642067721,484.851320844,0.0,249.203635341,299.044362409,6.5497123755,0.0,6.5497123755
 05/24  20:00:00,1175.46387762,28.765368333,495.804807063,0.0,149.522181205,249.203635341,6.55316564859,0.0,6.55316564859
 05/24  21:00:00,1142.97793261,28.7651293457,487.767581079,0.0,149.522181205,249.203635341,2.19131504321,0.0,2.19131504321
 05/24  22:00:00,349.356695538,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929211345,0.0,2.18929211345
 05/24  23:00:00,299.991936367,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935961502,0.0,2.18935961502
 05/24  24:00:00,287.769738539,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928777898,0.0,2.18928777898
 05/25  01:00:00,287.769735058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920732819,0.0,2.18920732819
 05/25  02:00:00,287.769735145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882384375,0.0,2.18882384375
 05/25  03:00:00,287.769735044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933253237,0.0,2.18933253237
 05/25  04:00:00,299.991932825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925502979,0.0,2.18925502979
 05/25  05:00:00,323.727050808,0.0,0.0,0.0,49.8407270682,199.362908273,2.19158387351,0.0,2.19158387351
 05/25  06:00:00,865.548309463,32.1483858763,383.818969817,0.0,49.8407270682,199.362908273,16.9173656348,14.726629111,2.19073652383
 05/25  07:00:00,931.890092931,28.7651293457,331.994365942,0.0,149.522181205,199.362908273,28.5085635126,19.7704740329,8.73808947974
 05/25  08:00:00,1476.20034114,30.3334295318,323.417457194,0.0,448.566543614,448.566543614,13.5270551796,0.361926008238,13.1651291714
 05/25  09:00:00,1441.96338299,32.9390398465,323.198069761,0.0,448.566543614,448.566543614,13.178955589,0.0,13.178955589
 05/25  10:00:00,1395.37285542,33.2301754154,325.2047327,0.0,448.566543614,448.566543614,15.38208321,0.0,15.38208321
 05/25  11:00:00,1398.25709647,33.1100684096,328.20546644,0.0,448.566543614,448.566543614,17.622914611,0.0,17.622914611
 05/25  12:00:00,1354.28304392,31.3453746907,335.832301765,0.0,448.566543614,398.725816546,19.8937621015,0.0,19.8937621015
 05/25  13:00:00,1422.1131063,35.6882026695,354.078088587,0.0,448.566543614,448.566543614,19.8691657503,0.0,19.8691657503
 05/25  14:00:00,1436.89054149,36.5904472779,368.503586617,0.0,448.566543614,448.566543614,13.1622566493,0.0,13.1622566493
 05/25  15:00:00,1462.60764045,38.4489615719,388.031274268,0.0,448.566543614,448.566543614,10.9688340791,0.0,10.9688340791
 05/25  16:00:00,1531.93161883,40.6846600524,405.417964465,0.0,448.566543614,448.566543614,17.6047428208,0.0,17.6047428208
 05/25  17:00:00,1395.36956136,33.6324939331,388.771815567,0.0,348.885089477,398.725816546,8.75921266059,0.0,8.75921266059
 05/25  18:00:00,1155.40156328,29.0841983634,352.717287278,0.0,249.203635341,299.044362409,8.74343781174,0.0,8.74343781174
 05/25  19:00:00,1119.80769212,28.9863825694,341.668344355,0.0,249.203635341,299.044362409,4.37261863792,0.0,4.37261863792
 05/25  20:00:00,1005.41295625,28.7651293457,334.293218244,0.0,149.522181205,249.203635341,12.7021939261,6.14751571922,6.55467820684
 05/25  21:00:00,989.708442608,28.7651293457,334.48055085,0.0,149.522181205,249.203635341,27.8921198662,23.5293466422,4.36277322404
 05/25  22:00:00,349.356691971,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933157829,0.0,2.18933157829
 05/25  23:00:00,299.991932835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925369929,0.0,2.18925369929
 05/25  24:00:00,287.769735071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917583365,0.0,2.18917583365
 05/26  01:00:00,287.769731553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936717667,0.0,2.18936717667
 05/26  02:00:00,287.769731463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928392721,0.0,2.18928392721
 05/26  03:00:00,287.76973146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920051497,0.0,2.18920051497
 05/26  04:00:00,299.991929325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911699356,0.0,2.18911699356
 05/26  05:00:00,323.727045664,0.0,0.0,0.0,49.8407270682,199.362908273,2.19157574391,0.0,2.19157574391
 05/26  06:00:00,839.067765325,32.0674605957,356.873081893,0.0,49.8407270682,199.362908273,32.0434021795,29.8527277448,2.19067443471
 05/26  07:00:00,961.038773812,28.7651293457,359.844818546,0.0,149.522181205,199.362908273,53.4723750112,44.7348077633,8.73756724788
 05/26  08:00:00,1511.06720762,29.4123800465,363.767050015,0.0,448.566543614,448.566543614,17.8048825334,6.82549488572,10.9793876477
 05/26  09:00:00,1483.54426895,30.5918270103,370.00832783,0.0,448.566543614,448.566543614,16.8921327053,1.51923247552,15.3729002298
 05/26  10:00:00,1446.15433246,31.116942025,378.533900696,0.0,448.566543614,448.566543614,14.4138330094,1.22927699333,13.184556016
 05/26  11:00:00,1461.06731072,31.5170531593,392.608196886,0.0,448.566543614,448.566543614,18.3309311108,0.709160084523,17.6217710263
 05/26  12:00:00,1412.71266515,29.7650833432,395.841825986,0.0,448.566543614,398.725816546,22.6738261325,0.572170091163,22.1016560413
 05/26  13:00:00,1474.78494293,32.3544711864,405.485773238,0.0,448.566543614,448.566543614,19.8689335373,0.0,19.8689335373
 05/26  14:00:00,1492.32451747,33.0432591639,422.345604101,0.0,448.566543614,448.566543614,10.9737009379,0.0,10.9737009379
 05/26  15:00:00,1518.05170671,33.9841357778,447.132380305,0.0,448.566543614,448.566543614,13.1584303704,0.0,13.1584303704
 05/26  16:00:00,1587.74862133,34.8939227895,467.025731434,0.0,448.566543614,448.566543614,15.4051787126,0.0,15.4051787126
 05/26  17:00:00,1485.76301128,31.4945574133,481.303218399,0.0,348.885089477,398.725816546,10.9424215539,0.0,10.9424215539
 05/26  18:00:00,1292.13409584,28.7736760725,489.760354498,0.0,249.203635341,299.044362409,6.56271780512,0.0,6.56271780512
 05/26  19:00:00,1260.57315868,28.7651293457,482.653573778,0.0,249.203635341,299.044362409,8.56476748531,2.0154725381,6.54929494721
 05/26  20:00:00,1138.92480601,28.7651293457,467.79392795,0.0,149.522181205,249.203635341,27.699320209,21.1451833961,6.55413681288
 05/26  21:00:00,1110.41557416,28.7651293457,455.176622979,0.0,149.522181205,249.203635341,40.6514210947,38.4601859141,2.19123518056
 05/26  22:00:00,349.356688651,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936228353,0.0,2.18936228353
 05/26  23:00:00,299.991929509,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913831967,0.0,2.18913831967
 05/26  24:00:00,287.769731672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933306056,0.0,2.18933306056
 05/27  01:00:00,237.929001053,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892414506,0.0,2.1892414506
 05/27  02:00:00,237.929001111,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915232284,0.0,2.18915232284
 05/27  03:00:00,237.929001124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934062595,0.0,2.18934062595
 05/27  04:00:00,250.151198867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925113734,0.0,2.18925113734
