Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/27  05:00:00,248.965949211,0.0,0.0,0.0,24.9203635341,149.522181205,2.19140211783,0.0,2.19140211783
 05/27  06:00:00,919.49114999,31.7744960376,437.573675271,0.0,49.8407270682,199.362908273,55.4924315417,51.1308954355,4.36153610615
 05/27  07:00:00,924.469741639,28.7651293457,422.647206969,0.0,49.8407270682,199.362908273,66.727319354,62.3604927827,4.36682657129
 05/27  08:00:00,1180.51770084,28.7651293457,429.233616467,0.0,249.203635341,249.203635341,40.7813684899,36.4081978177,4.37317067219
 05/27  09:00:00,1150.09574688,28.7651293457,434.346486485,0.0,249.203635341,249.203635341,19.0656643412,10.3223186286,8.74334571258
 05/27  10:00:00,1124.21221828,28.7651293457,457.240915278,0.0,249.203635341,249.203635341,10.789098195,4.23030831743,6.55878987752
 05/27  11:00:00,1156.29361508,28.7651293457,489.322852991,0.0,249.203635341,249.203635341,9.81612515054,1.06749438946,8.74863076107
 05/27  12:00:00,1158.35953634,28.8199784602,491.335707966,0.0,249.203635341,249.203635341,7.0491091376,0.489274726809,6.55983441079
 05/27  13:00:00,1155.48633354,29.0613605219,488.22193743,0.0,249.203635341,249.203635341,8.73709882111,0.0,8.73709882111
 05/27  14:00:00,902.246707512,28.7784743652,484.470640946,0.0,74.7610906023,174.442544739,4.37328626593,0.0,4.37328626593
 05/27  15:00:00,903.77939386,28.7651293457,486.017575032,0.0,74.7610906023,174.442544739,4.36983600338,0.0,4.36983600338
 05/27  16:00:00,960.756708867,28.7651293457,494.105646834,0.0,74.7610906023,174.442544739,6.54706735825,0.0,6.54706735825
 05/27  17:00:00,921.792860281,28.7651293457,493.238527066,0.0,24.9203635341,149.522181205,3.44596228814,1.2553895556,2.19057273254
 05/27  18:00:00,473.349504128,6.15396100949,138.878477982,0.0,24.9203635341,149.522181205,2.1907865186,0.0,2.1907865186
 05/27  19:00:00,472.079393391,5.33835674876,138.255349198,0.0,24.9203635341,149.522181205,4.36165890627,0.0,4.36165890627
 05/27  20:00:00,314.941621903,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066616511,0.0,2.19066616511
 05/27  21:00:00,299.041797001,0.0,0.0,0.0,24.9203635341,149.522181205,4.3641098934,0.0,4.3641098934
 05/27  22:00:00,274.59559443,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925440563,0.0,2.18925440563
 05/27  23:00:00,250.151198801,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891645301,0.0,2.1891645301
 05/27  24:00:00,237.929001024,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  01:00:00,237.928546364,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860643079,0.0,2.18860643079
 05/28  02:00:00,237.928546765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845059237,0.0,2.18845059237
 05/28  03:00:00,237.928546843,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852256537,0.0,2.18852256537
 05/28  04:00:00,250.150744419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859409696,0.0,2.18859409696
 05/28  05:00:00,248.965492868,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907779933,0.0,2.1907779933
 05/28  06:00:00,272.221931188,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884644842,0.0,2.1884644842
 05/28  07:00:00,296.666326366,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  08:00:00,296.666326536,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853563384,0.0,2.18853563384
 05/28  09:00:00,259.999733573,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860656457,0.0,2.18860656457
 05/28  10:00:00,211.110942376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844962688,0.0,2.18844962688
 05/28  11:00:00,312.078489335,3.84054270089,79.9393378301,0.0,24.9203635341,149.522181205,2.18983098901,0.0,2.18983098901
 05/28  12:00:00,419.499304948,7.68108540178,166.332845989,0.0,24.9203635341,149.522181205,2.19002673457,0.0,2.19002673457
 05/28  13:00:00,528.310617046,12.6097098222,253.027415654,0.0,24.9203635341,149.522181205,4.3639847491,0.0,4.3639847491
 05/28  14:00:00,474.157910298,10.5728582875,209.567226025,0.0,24.9203635341,149.522181205,2.19009440967,0.0,2.19009440967
 05/28  15:00:00,282.830548932,0.777201228242,44.6977155539,0.0,24.9203635341,149.522181205,2.18857942505,0.0,2.18857942505
 05/28  16:00:00,294.396287179,0.388600614121,20.8856086058,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,296.66632694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847850898,0.0,2.18847850898
 05/28  18:00:00,296.666327075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854937588,0.0,2.18854937588
 05/28  19:00:00,272.221931293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805542432,0.0,2.18805542432
 05/28  20:00:00,314.940264125,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  21:00:00,299.040888891,0.0,0.0,0.0,24.9203635341,149.522181205,4.36146579026,0.0,4.36146579026
 05/28  22:00:00,274.595139617,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  23:00:00,250.150744121,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855874161,0.0,2.18855874161
 05/28  24:00:00,237.928546773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840160251,0.0,2.18840160251
 05/29  01:00:00,237.928543971,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846604103,0.0,2.18846604103
 05/29  02:00:00,237.928543668,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853177715,0.0,2.18853177715
 05/29  03:00:00,237.928543348,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  04:00:00,250.150741607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859705476,0.0,2.18859705476
 05/29  05:00:00,248.965488173,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055988346,0.0,2.19055988346
 05/29  06:00:00,272.221928391,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845616537,0.0,2.18845616537
 05/29  07:00:00,296.666324305,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852108842,0.0,2.18852108842
 05/29  08:00:00,296.666324298,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858578119,0.0,2.18858578119
 05/29  09:00:00,619.782149241,12.7149723247,274.524679768,0.0,24.9203635341,149.522181205,2.1886059184,0.0,2.1886059184
 05/29  10:00:00,590.87508708,13.2348784325,286.761878651,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  11:00:00,495.76874104,10.1842576734,218.672712575,0.0,24.9203635341,149.522181205,2.19005600587,0.0,2.19005600587
 05/29  12:00:00,610.308634888,15.7598641057,315.801716575,0.0,24.9203635341,149.522181205,4.35961887717,0.0,4.35961887717
 05/29  13:00:00,602.593895152,15.218933019,305.948834902,0.0,24.9203635341,149.522181205,2.19224695571,0.0,2.19224695571
 05/29  14:00:00,671.879222058,17.0963505526,359.657999735,0.0,24.9203635341,149.522181205,2.19004969572,0.0,2.19004969572
 05/29  15:00:00,689.858312681,17.0924677932,373.361647776,0.0,24.9203635341,149.522181205,2.18857212079,0.0,2.18857212079
 05/29  16:00:00,816.273997425,21.3200635413,439.522327782,0.0,24.9203635341,149.522181205,2.18859117585,0.0,2.18859117585
 05/29  17:00:00,815.523774343,19.168793849,404.313330831,0.0,24.9203635341,149.522181205,2.18851194092,0.0,2.18851194092
 05/29  18:00:00,852.179254552,22.2654509729,434.596594539,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  19:00:00,754.914811125,18.0446494967,369.979406392,0.0,24.9203635341,149.522181205,2.18858398059,0.0,2.18858398059
 05/29  20:00:00,314.940262014,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860201694,0.0,2.18860201694
 05/29  21:00:00,299.040883458,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047942586,0.0,2.19047942586
 05/29  22:00:00,274.595137408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845987401,0.0,2.18845987401
 05/29  23:00:00,250.150741719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852439722,0.0,2.18852439722
 05/29  24:00:00,237.9285435,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/30  01:00:00,287.769717432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931765201,0.0,2.18931765201
 05/30  02:00:00,287.769717444,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921080239,0.0,2.18921080239
 05/30  03:00:00,287.769717562,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910372296,0.0,2.18910372296
 05/30  04:00:00,299.991915406,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927111796,0.0,2.18927111796
 05/30  05:00:00,323.727023995,0.0,0.0,0.0,49.8407270682,199.362908273,4.36293117486,0.0,4.36293117486
 05/30  06:00:00,912.584824694,32.1115938737,430.366688266,0.0,49.8407270682,199.362908273,4.33286421318,2.14240113153,2.19046308165
 05/30  07:00:00,1020.47135927,28.7651293457,418.257456246,0.0,149.522181205,199.362908273,9.83910238274,3.2818434914,6.55725889134
 05/30  08:00:00,1603.62356238,30.1401586004,450.992018005,0.0,448.566543614,448.566543614,13.1650894461,0.0,13.1650894461
 05/30  09:00:00,1589.61873476,32.9859169967,470.806671991,0.0,448.566543614,448.566543614,13.1779721466,0.0,13.1779721466
 05/30  10:00:00,1531.06035854,35.5539310896,458.568615681,0.0,448.566543614,448.566543614,15.3771054153,0.0,15.3771054153
 05/30  11:00:00,1526.41296811,36.8470825139,452.624489147,0.0,448.566543614,448.566543614,15.4165322932,0.0,15.4165322932
 05/30  12:00:00,1480.18285067,34.8770362375,458.200644871,0.0,448.566543614,398.725816546,22.0936004146,0.0,22.0936004146
 05/30  13:00:00,1522.77733465,40.0285819575,445.804203292,0.0,448.566543614,448.566543614,19.8632088695,0.0,19.8632088695
 05/30  14:00:00,1520.51113244,41.2127042982,442.362873092,0.0,448.566543614,448.566543614,10.9723519925,0.0,10.9723519925
 05/30  15:00:00,1517.73543464,43.602229342,437.198101096,0.0,448.566543614,448.566543614,13.1540008833,0.0,13.1540008833
 05/30  16:00:00,1565.1016382,46.0266249928,433.246168046,0.0,448.566543614,448.566543614,15.4021349574,0.0,15.4021349574
 05/30  17:00:00,1459.75938279,40.4551793766,446.339040149,0.0,348.885089477,398.725816546,8.75618801376,0.0,8.75618801376
 05/30  18:00:00,1277.50005234,32.6590710973,471.2409766,0.0,249.203635341,299.044362409,8.74225658188,0.0,8.74225658188
 05/30  19:00:00,1262.83877576,30.1638304253,483.522032407,0.0,249.203635341,299.044362409,4.3727681013,0.0,4.3727681013
 05/30  20:00:00,1165.44735951,28.772177468,494.325216031,0.0,149.522181205,249.203635341,6.55692387795,0.00354072973673,6.55338314821
 05/30  21:00:00,1152.29547013,28.7651293457,497.084561709,0.0,149.522181205,249.203635341,5.15787004182,0.795008012313,4.3628620295
 05/30  22:00:00,349.356674552,0.0,0.0,0.0,49.8407270682,199.362908273,2.18922570657,0.0,2.18922570657
 05/30  23:00:00,299.991915401,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911803738,0.0,2.18911803738
 05/30  24:00:00,287.769717609,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 05/31  01:00:00,287.769714052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927892021,0.0,2.18927892021
 05/31  02:00:00,287.769714069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916622142,0.0,2.18916622142
 05/31  03:00:00,287.769714204,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905328551,0.0,2.18905328551
 05/31  04:00:00,299.991911962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921394679,0.0,2.18921394679
 05/31  05:00:00,323.727018348,0.0,0.0,0.0,49.8407270682,199.362908273,4.36277960321,0.0,4.36277960321
 05/31  06:00:00,932.598867428,32.5419205458,449.950681539,0.0,49.8407270682,199.362908273,3.96593061767,1.77517946608,2.19075115158
 05/31  07:00:00,1058.42039144,28.7651293457,455.417509457,0.0,149.522181205,199.362908273,8.66856860414,2.11170293709,6.55686566705
 05/31  08:00:00,1628.87649932,31.2929204382,475.092213991,0.0,448.566543614,448.566543614,13.16644769,0.0,13.16644769
 05/31  09:00:00,1580.17016624,34.8258093906,459.518241405,0.0,448.566543614,448.566543614,13.1782278135,0.0,13.1782278135
 05/31  10:00:00,1522.05476212,37.5268274885,447.590149178,0.0,448.566543614,448.566543614,15.3788008483,0.0,15.3788008483
 05/31  11:00:00,1519.64945888,38.6292210675,444.078875926,0.0,448.566543614,448.566543614,15.4160903966,0.0,15.4160903966
 05/31  12:00:00,1471.40393078,36.1297897621,448.169008327,0.0,448.566543614,398.725816546,21.428127399,0.0,21.428127399
 05/31  13:00:00,1518.0499018,41.9361835729,439.16920984,0.0,448.566543614,448.566543614,18.3235370817,0.0,18.3235370817
 05/31  14:00:00,1517.5584397,43.2634892201,437.359421955,0.0,448.566543614,448.566543614,13.1599957806,0.0,13.1599957806
 05/31  15:00:00,1517.72657595,43.4205102816,437.370974899,0.0,448.566543614,448.566543614,10.9643147274,0.0,10.9643147274
 05/31  16:00:00,1566.56350309,43.453142705,437.281549688,0.0,448.566543614,448.566543614,17.5994826964,0.0,17.5994826964
 05/31  17:00:00,1455.75984208,39.1294719081,443.665227341,0.0,348.885089477,398.725816546,8.75703667868,0.0,8.75703667868
 05/31  18:00:00,1267.05755053,30.659606074,462.797952151,0.0,249.203635341,299.044362409,6.5624796639,0.0,6.5624796639
 05/31  19:00:00,1249.90940752,29.2654576015,471.491048046,0.0,249.203635341,299.044362409,6.54876282598,0.0,6.54876282598
 05/31  20:00:00,1153.77124364,28.7651293457,482.656161541,0.0,149.522181205,249.203635341,6.55395825038,0.0,6.55395825038
 05/31  21:00:00,1153.20272611,28.7651293457,497.992051572,0.0,149.522181205,249.203635341,2.68028892701,0.489044185381,2.19124474163
 05/31  22:00:00,349.35667104,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924148665,0.0,2.18924148665
 05/31  23:00:00,299.991911928,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912709114,0.0,2.18912709114
 05/31  24:00:00,287.769714226,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928698478,0.0,2.18928698478
 06/01  01:00:00,287.76971068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916589056,0.0,2.18916589056
 06/01  02:00:00,287.769710796,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904724863,0.0,2.18904724863
 06/01  03:00:00,287.769710727,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920118285,0.0,2.18920118285
 06/01  04:00:00,299.991908568,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908220297,0.0,2.18908220297
 06/01  05:00:00,323.727011863,0.0,0.0,0.0,49.8407270682,199.362908273,2.19115715142,0.0,2.19115715142
 06/01  06:00:00,883.888541188,32.7116844258,401.230072265,0.0,49.8407270682,199.362908273,12.8176393784,8.45651751535,4.361121863
 06/01  07:00:00,954.91073752,28.8042922164,352.494406554,0.0,149.522181205,199.362908273,18.2787573904,11.72227015,6.55648724041
 06/01  08:00:00,1522.16789046,34.1754221968,365.501105179,0.0,448.566543614,448.566543614,10.9900937096,0.0202287275269,10.9698649821
 06/01  09:00:00,1527.43140315,38.4913359515,403.113976821,0.0,448.566543614,448.566543614,15.3662640089,0.0,15.3662640089
 06/01  10:00:00,1508.73844206,40.3053371195,431.495363355,0.0,448.566543614,448.566543614,13.1786232395,0.0,13.1786232395
 06/01  11:00:00,1515.07622124,40.4794340663,437.655446386,0.0,448.566543614,448.566543614,17.6174029759,0.0,17.6174029759
 06/01  12:00:00,1471.24478748,37.1844696454,446.955228483,0.0,448.566543614,398.725816546,19.884219924,0.0,19.884219924
 06/01  13:00:00,1512.31403338,42.6495410773,432.720020574,0.0,448.566543614,448.566543614,19.8642256645,0.0,19.8642256645
 06/01  14:00:00,1515.21980527,43.8840565374,434.400234919,0.0,448.566543614,448.566543614,10.9679653663,0.0,10.9679653663
 06/01  15:00:00,1521.29095606,46.8595859111,437.496316987,0.0,448.566543614,448.566543614,13.1543517204,0.0,13.1543517204
 06/01  16:00:00,1562.99061119,48.633944717,428.527882112,0.0,448.566543614,448.566543614,15.3992779717,0.0,15.3992779717
 06/01  17:00:00,1453.14675855,41.7874141606,438.39421711,0.0,348.885089477,398.725816546,8.75540273231,0.0,8.75540273231
 06/01  18:00:00,1263.29550614,32.4268185108,457.268711756,0.0,249.203635341,299.044362409,8.74188279684,0.0,8.74188279684
 06/01  19:00:00,1241.235726,30.6813013844,461.401532557,0.0,249.203635341,299.044362409,4.37256587916,0.0,4.37256587916
 06/01  20:00:00,1149.11345184,28.9634917187,477.800020379,0.0,149.522181205,249.203635341,6.55293412141,0.0,6.55293412141
 06/01  21:00:00,1148.20689561,28.7662359595,492.995481498,0.0,149.522181205,249.203635341,4.36260519176,0.0,4.36260519176
 06/01  22:00:00,349.356667633,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909651898,0.0,2.18909651898
 06/01  23:00:00,299.991908509,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/01  24:00:00,287.769710655,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924969092,0.0,2.18924969092
 06/02  01:00:00,414.846713315,1.16580184236,86.544139284,0.0,24.9203635341,199.362908273,2.18912445925,0.0,2.18912445925
 06/02  02:00:00,287.769707281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927299222,0.0,2.18927299222
 06/02  03:00:00,287.769707256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914726828,0.0,2.18914726828
 06/02  04:00:00,299.991905182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902253771,0.0,2.18902253771
 06/02  05:00:00,323.727007052,0.0,0.0,0.0,49.8407270682,199.362908273,4.36232309217,0.0,4.36232309217
 06/02  06:00:00,964.986013812,35.9932836156,478.887267752,0.0,49.8407270682,199.362908273,2.89625591396,0.705746712267,2.19050920169
 06/02  07:00:00,1093.88749675,28.7651293457,490.886208076,0.0,149.522181205,199.362908273,6.55773818365,0.0,6.55773818365
 06/02  08:00:00,1622.84093768,34.6797171237,465.669904973,0.0,448.566543614,448.566543614,13.1634198737,0.0,13.1634198737
 06/02  09:00:00,1569.59244736,40.3153680495,443.451014966,0.0,448.566543614,448.566543614,13.1727111421,0.0,13.1727111421
 06/02  10:00:00,1514.99191319,42.3794143232,435.674776082,0.0,448.566543614,448.566543614,13.1801478803,0.0,13.1801478803
 06/02  11:00:00,1515.60140877,43.475610085,435.184492482,0.0,448.566543614,448.566543614,17.6140615135,0.0,17.6140615135
 06/02  12:00:00,1468.39337823,40.0073908231,441.28093516,0.0,448.566543614,398.725816546,19.8814746803,0.0,19.8814746803
 06/02  13:00:00,1518.0148308,45.4885424053,435.581854196,0.0,448.566543614,448.566543614,19.8617457696,0.0,19.8617457696
 06/02  14:00:00,1516.45449412,47.0681255117,432.450878801,0.0,448.566543614,448.566543614,10.9664325738,0.0,10.9664325738
 06/02  15:00:00,1519.24097586,50.5719954161,431.733950688,0.0,448.566543614,448.566543614,13.1543217377,0.0,13.1543217377
 06/02  16:00:00,1570.59012534,51.8519591549,432.909412614,0.0,448.566543614,448.566543614,15.3986901362,0.0,15.3986901362
 06/02  17:00:00,1455.04476599,44.6239527024,437.45570385,0.0,348.885089477,398.725816546,8.75512588293,0.0,8.75512588293
 06/02  18:00:00,1261.01440507,34.9004715835,452.513972098,0.0,249.203635341,299.044362409,8.74154910557,0.0,8.74154910557
 06/02  19:00:00,1243.17017461,31.0181959396,462.999097296,0.0,249.203635341,299.044362409,4.37239219452,0.0,4.37239219452
 06/02  20:00:00,1142.85674683,29.0506442962,471.456174345,0.0,149.522181205,249.203635341,6.55260592929,0.0,6.55260592929
 06/02  21:00:00,1131.11833102,28.8029899542,475.870168549,0.0,149.522181205,249.203635341,4.36240551706,0.0,4.36240551706
 06/02  22:00:00,349.356664211,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/02  23:00:00,299.991905039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926787801,0.0,2.18926787801
 06/02  24:00:00,437.755109963,1.16580184236,109.452510999,0.0,24.9203635341,199.362908273,2.18914278688,0.0,2.18914278688
 06/03  01:00:00,237.928976767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919367008,0.0,2.18919367008
 06/03  02:00:00,237.928976728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915247894,0.0,2.18915247894
 06/03  03:00:00,237.928976839,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890221546,0.0,2.1890221546
 06/03  04:00:00,250.151174589,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916246868,0.0,2.18916246868
 06/03  05:00:00,248.965910855,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106623939,0.0,2.19106623939
 06/03  06:00:00,964.596906191,36.1545101878,478.337461258,0.0,49.8407270682,199.362908273,4.36100638529,0.0,4.36100638529
 06/03  07:00:00,991.605921112,28.843017272,488.211787096,0.0,49.8407270682,199.362908273,4.3665475014,0.0,4.3665475014
 06/03  08:00:00,1240.13198568,29.2589341214,487.116512095,0.0,249.203635341,249.203635341,4.3725229282,0.0,4.3725229282
 06/03  09:00:00,1195.5321519,30.5933399275,477.846184357,0.0,249.203635341,249.203635341,8.74149179417,0.0,8.74149179417
 06/03  10:00:00,1138.32227136,31.50353833,468.615791314,0.0,249.203635341,249.203635341,6.55661476468,0.0,6.55661476468
 06/03  11:00:00,1137.54117915,31.2879291864,468.048519748,0.0,249.203635341,249.203635341,8.74703957506,0.0,8.74703957506
 06/03  12:00:00,1138.08844654,31.3352501435,468.549807338,0.0,249.203635341,249.203635341,6.55909144428,0.0,6.55909144428
 06/03  13:00:00,1134.41850142,31.9020863712,464.313471145,0.0,249.203635341,249.203635341,6.55636537061,0.0,6.55636537061
 06/03  14:00:00,887.077644377,30.9277852245,467.152339845,0.0,74.7610906023,174.442544739,6.54836966226,0.0,6.54836966226
 06/03  15:00:00,891.03201507,30.5979569671,471.437431927,0.0,74.7610906023,174.442544739,4.36978903508,0.0,4.36978903508
 06/03  16:00:00,943.106747582,30.2112820278,475.009601964,0.0,74.7610906023,174.442544739,4.37091189045,0.0,4.37091189045
 06/03  17:00:00,907.744344502,29.7906231961,478.165482044,0.0,24.9203635341,149.522181205,2.19055914436,0.0,2.19055914436
 06/03  18:00:00,716.918257902,15.3914773309,326.250455414,0.0,24.9203635341,149.522181205,4.36140363709,0.0,4.36140363709
 06/03  19:00:00,788.44026096,19.3326159662,400.627916175,0.0,24.9203635341,149.522181205,2.19069620476,0.0,2.19069620476
 06/03  20:00:00,314.941587997,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065470735,0.0,2.19065470735
 06/03  21:00:00,299.041753808,0.0,0.0,0.0,24.9203635341,149.522181205,4.36377363397,0.0,4.36377363397
 06/03  22:00:00,274.595570036,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890582245,0.0,2.1890582245
 06/03  23:00:00,250.151174379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919791245,0.0,2.18919791245
 06/03  24:00:00,237.928976515,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906701917,0.0,2.18906701917
 06/04  01:00:00,237.928526745,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  02:00:00,237.92852725,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841841425,0.0,2.18841841425
 06/04  03:00:00,237.928527408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844676337,0.0,2.18844676337
 06/04  04:00:00,250.150724893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847480046,0.0,2.18847480046
 06/04  05:00:00,248.965458819,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055233968,0.0,2.19055233968
 06/04  06:00:00,272.221911644,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884840515,0.0,2.1884840515
 06/04  07:00:00,731.016093649,20.2518469225,324.491341284,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,684.259336905,18.7841251192,274.633515421,0.0,24.9203635341,149.522181205,2.18851198907,0.0,2.18851198907
 06/04  09:00:00,700.755611216,22.6751721005,320.413073603,0.0,24.9203635341,149.522181205,2.188160489,0.0,2.188160489
 06/04  10:00:00,599.663470463,18.8078003557,275.973540639,0.0,24.9203635341,149.522181205,2.18845552282,0.0,2.18845552282
 06/04  11:00:00,604.106977806,18.7998927882,287.401005209,0.0,24.9203635341,149.522181205,2.18992849859,0.0,2.18992849859
 06/04  12:00:00,576.640808562,15.5655637987,260.601655872,0.0,24.9203635341,149.522181205,2.18988300043,0.0,2.18988300043
 06/04  13:00:00,474.289976582,11.1074897047,177.066445308,0.0,24.9203635341,149.522181205,2.19206092967,0.0,2.19206092967
 06/04  14:00:00,445.173927743,8.93932169696,152.012725956,0.0,24.9203635341,149.522181205,2.18994031203,0.0,2.18994031203
 06/04  15:00:00,578.07584225,15.3894927854,259.711623636,0.0,24.9203635341,149.522181205,2.18850388456,0.0,2.18850388456
 06/04  16:00:00,742.792868104,22.661093706,360.68347901,0.0,24.9203635341,149.522181205,2.18853121682,0.0,2.18853121682
 06/04  17:00:00,741.458566093,18.8515410889,330.155767885,0.0,24.9203635341,149.522181205,2.18851416128,0.0,2.18851416128
 06/04  18:00:00,783.684554725,22.7604977485,364.801937587,0.0,24.9203635341,149.522181205,2.18849710806,0.0,2.18849710806
 06/04  19:00:00,711.66517878,18.6436759346,325.006386738,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  20:00:00,370.903587125,0.777201228242,28.9414635268,0.0,24.9203635341,149.522181205,2.18845743653,0.0,2.18845743653
 06/04  21:00:00,299.040854459,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058498798,0.0,2.19058498798
 06/04  22:00:00,274.595120803,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835390042,0.0,2.18835390042
 06/04  23:00:00,250.150725254,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883813565,0.0,2.1883813565
 06/04  24:00:00,237.928527023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840876376,0.0,2.18840876376
 06/05  01:00:00,287.769696687,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/05  02:00:00,287.769696684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920166429,0.0,2.18920166429
 06/05  03:00:00,287.769696757,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890600346,0.0,2.1890600346
 06/05  04:00:00,299.991894662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918691174,0.0,2.18918691174
 06/05  05:00:00,323.72699066,0.0,0.0,0.0,49.8407270682,199.362908273,4.36254323761,0.0,4.36254323761
 06/05  06:00:00,839.379133925,31.8418586189,357.42395806,0.0,49.8407270682,199.362908273,13.5119287004,11.3213307974,2.19059790306
 06/05  07:00:00,953.838486396,28.7651293457,353.095068595,0.0,149.522181205,199.362908273,21.2534297049,14.6958598106,6.55756989431
 06/05  08:00:00,1515.44476992,28.7934750871,366.879620916,0.0,448.566543614,448.566543614,13.7319884956,0.572040400673,13.1599480949
 06/05  09:00:00,1512.1551212,30.1887073038,398.081655139,0.0,448.566543614,448.566543614,13.1701000083,0.0,13.1701000083
 06/05  10:00:00,1494.41623308,32.0127349434,425.492892256,0.0,448.566543614,448.566543614,13.1766461518,0.0,13.1766461518
 06/05  11:00:00,1504.91066805,33.2247585307,434.744698474,0.0,448.566543614,448.566543614,17.6123168127,0.0,17.6123168127
 06/05  12:00:00,1451.29986613,31.4035510993,432.791384091,0.0,448.566543614,398.725816546,19.8752080977,0.0,19.8752080977
 06/05  13:00:00,1516.84214665,36.2519263833,443.753469392,0.0,448.566543614,448.566543614,17.6521959252,0.0,17.6521959252
 06/05  14:00:00,1531.99655374,37.7193384571,457.348635552,0.0,448.566543614,448.566543614,13.1569875296,0.0,13.1569875296
 06/05  15:00:00,1536.10414031,39.3260152603,459.843150494,0.0,448.566543614,448.566543614,10.9625624907,0.0,10.9625624907
 06/05  16:00:00,1574.21310884,42.1064051056,446.278046947,0.0,448.566543614,448.566543614,15.396314984,0.0,15.396314984
 06/05  17:00:00,1443.90754296,37.2211331618,433.721354079,0.0,348.885089477,398.725816546,10.938244838,0.0,10.938244838
 06/05  18:00:00,1214.70402848,30.6097126203,410.49439694,0.0,249.203635341,299.044362409,6.56084773877,0.0,6.56084773877
 06/05  19:00:00,1175.5651005,29.1398193018,397.272430494,0.0,249.203635341,299.044362409,4.37216815595,0.0,4.37216815595
 06/05  20:00:00,1053.19175329,28.7651293457,382.076730639,0.0,149.522181205,249.203635341,6.55319240179,0.0,6.55319240179
 06/05  21:00:00,1023.18759249,28.7651293457,367.974267618,0.0,149.522181205,249.203635341,8.46379976246,4.10137031871,4.36242944376
 06/05  22:00:00,349.356653742,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921070477,0.0,2.18921070477
 06/05  23:00:00,299.991894485,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890684828,0.0,2.1890684828
 06/05  24:00:00,287.7696967,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/06  01:00:00,287.769693222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918903073,0.0,2.18918903073
 06/06  02:00:00,287.76969331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904198636,0.0,2.18904198636
 06/06  03:00:00,287.76969341,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891624892,0.0,2.1891624892
 06/06  04:00:00,299.991891295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901505574,0.0,2.18901505574
 06/06  05:00:00,323.726985023,0.0,0.0,0.0,49.8407270682,199.362908273,4.36237023728,0.0,4.36237023728
 06/06  06:00:00,846.420465924,32.3894754807,363.912437934,0.0,49.8407270682,199.362908273,20.5898130602,18.3994113503,2.19040170986
 06/06  07:00:00,965.112850945,28.765439726,363.035300451,0.0,149.522181205,199.362908273,26.7658562631,20.2090189131,6.55683734994
 06/06  08:00:00,1536.69101157,31.8139960403,385.287990087,0.0,448.566543614,448.566543614,14.2912221858,1.134027622,13.1571945638
 06/06  09:00:00,1546.06272024,34.4649768238,426.133727656,0.0,448.566543614,448.566543614,13.4027914469,0.234908332642,13.1678831142
 06/06  10:00:00,1517.04477027,35.1570382986,444.95012378,0.0,448.566543614,448.566543614,13.1741087291,0.0,13.1741087291
 06/06  11:00:00,1526.92583669,35.3022885475,454.682372532,0.0,448.566543614,448.566543614,15.4116962697,0.0,15.4116962697
 06/06  12:00:00,1490.67389753,32.8577816243,470.711219959,0.0,448.566543614,398.725816546,19.8781919523,0.0,19.8781919523
 06/06  13:00:00,1535.73396957,38.0365172624,460.753168538,0.0,448.566543614,448.566543614,19.8560869567,0.0,19.8560869567
 06/06  14:00:00,1525.85437512,39.3373394932,449.581643242,0.0,448.566543614,448.566543614,13.1532434266,0.0,13.1532434266
 06/06  15:00:00,1521.01353789,41.3647093086,442.713885067,0.0,448.566543614,448.566543614,10.9640201128,0.0,10.9640201128
 06/06  16:00:00,1566.50576889,43.4071943268,437.269942394,0.0,448.566543614,448.566543614,15.3954680808,0.0,15.3954680808
 06/06  17:00:00,1457.6632009,38.5471841383,446.150979723,0.0,348.885089477,398.725816546,8.75478007577,0.0,8.75478007577
 06/06  18:00:00,1277.07993491,30.2572396062,473.222791128,0.0,249.203635341,299.044362409,8.74075568925,0.0,8.74075568925
 06/06  19:00:00,1256.94105858,29.4799399716,478.308278919,0.0,249.203635341,299.044362409,4.37218883162,0.0,4.37218883162
 06/06  20:00:00,1155.15905037,28.7675461039,484.041621231,0.0,149.522181205,249.203635341,6.55218743666,0.0,6.55218743666
 06/06  21:00:00,1146.74957862,28.7651293457,491.539300083,0.0,149.522181205,249.203635341,2.19115202269,0.0,2.19115202269
 06/06  22:00:00,349.356650262,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915937584,0.0,2.18915937584
 06/06  23:00:00,299.991891194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901035244,0.0,2.18901035244
 06/06  24:00:00,287.769693436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913021217,0.0,2.18913021217
 06/07  01:00:00,287.769690086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897501503,0.0,2.18897501503
 06/07  02:00:00,287.769690032,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890892831,0.0,2.1890892831
 06/07  03:00:00,287.769690115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920303674,0.0,2.18920303674
 06/07  04:00:00,299.991887781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905002053,0.0,2.18905002053
 06/07  05:00:00,323.726978572,0.0,0.0,0.0,49.8407270682,199.362908273,2.19117659051,0.0,2.19117659051
 06/07  06:00:00,968.962839536,34.8199519488,484.037439084,0.0,49.8407270682,199.362908273,2.91111482236,0.720553937334,2.19056088503
 06/07  07:00:00,1097.74050592,28.9230514631,494.58136059,0.0,149.522181205,199.362908273,6.55683300699,0.0,6.55683300699
 06/07  08:00:00,1619.25132116,35.9474826881,460.812644476,0.0,448.566543614,448.566543614,13.1617840467,0.0,13.1617840467
 06/07  09:00:00,1565.03980199,40.9728400515,438.241028604,0.0,448.566543614,448.566543614,13.1727479372,0.0,13.1727479372
 06/07  10:00:00,1518.55906397,43.4541760628,438.181014883,0.0,448.566543614,448.566543614,13.1787824954,0.0,13.1787824954
 06/07  11:00:00,1528.3264675,43.7057372697,448.682690001,0.0,448.566543614,448.566543614,17.6092492159,0.0,17.6092492159
 06/07  12:00:00,1479.05736971,40.0555134228,453.409280777,0.0,448.566543614,398.725816546,19.875369599,0.0,19.875369599
 06/07  13:00:00,1539.84193783,47.2439271826,458.175626254,0.0,448.566543614,448.566543614,17.6488616973,0.0,17.6488616973
 06/07  14:00:00,1553.12660714,48.9980569263,470.471981301,0.0,448.566543614,448.566543614,13.156553911,0.0,13.156553911
 06/07  15:00:00,1560.47788457,53.7581360915,469.784819785,0.0,448.566543614,448.566543614,10.9618447219,0.0,10.9618447219
 06/07  16:00:00,1602.5529461,52.1711564537,464.553193359,0.0,448.566543614,448.566543614,15.3942738517,0.0,15.3942738517
 06/07  17:00:00,1477.40955979,45.2885838733,462.14484054,0.0,348.885089477,398.725816546,8.75407131964,0.0,8.75407131964
 06/07  18:00:00,1262.87627798,35.6761219207,456.057843241,0.0,249.203635341,299.044362409,8.74045912131,0.0,8.74045912131
 06/07  19:00:00,1239.44953188,31.8111167712,458.485584979,0.0,249.203635341,299.044362409,4.37158271002,0.0,4.37158271002
 06/07  20:00:00,1129.27117041,29.4368302742,466.028137128,0.0,149.522181205,249.203635341,6.5521642481,0.0,6.5521642481
 06/07  21:00:00,1127.04692517,28.8385696786,471.763210469,0.0,149.522181205,249.203635341,4.36219819624,0.0,4.36219819624
 06/07  22:00:00,349.356646946,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/07  23:00:00,407.63723707,0.777201228242,80.6234127195,0.0,24.9203635341,199.362908273,2.18915673564,0.0,2.18915673564
 06/07  24:00:00,337.313269036,0.388600614121,36.0326144405,0.0,24.9203635341,199.362908273,2.18913758754,0.0,2.18913758754
 06/08  01:00:00,287.769686654,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891101747,0.0,2.1891101747
 06/08  02:00:00,287.769686779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895198004,0.0,2.18895198004
 06/08  03:00:00,287.769686724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905965782,0.0,2.18905965782
 06/08  04:00:00,299.991884595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916688949,0.0,2.18916688949
 06/08  05:00:00,465.186194066,1.16580184236,100.926332636,0.0,49.8407270682,199.362908273,2.19114032934,0.0,2.19114032934
 06/08  06:00:00,968.566556616,36.6044173826,481.85722855,0.0,49.8407270682,199.362908273,4.36091676139,0.0,4.36091676139
 06/08  07:00:00,1074.65481448,29.805958157,470.612776106,0.0,149.522181205,199.362908273,6.55524261963,0.0,6.55524261963
 06/08  08:00:00,1605.5865187,42.8502059136,440.245136706,0.0,448.566543614,448.566543614,10.9702993173,0.0,10.9702993173
 06/08  09:00:00,1570.72536935,47.7303154826,437.169146844,0.0,448.566543614,448.566543614,13.174069719,0.0,13.174069719
 06/08  10:00:00,1521.89859182,48.8422991921,436.118723927,0.0,448.566543614,448.566543614,15.3725752031,0.0,15.3725752031
 06/08  11:00:00,1521.69082093,48.3153534257,436.43436577,0.0,448.566543614,448.566543614,15.4077068144,0.0,15.4077068144
 06/08  12:00:00,1470.26998737,43.4553085295,439.709862162,0.0,448.566543614,398.725816546,19.8755396434,0.0,19.8755396434
 06/08  13:00:00,1519.80331788,49.3341950766,433.524911019,0.0,448.566543614,448.566543614,17.6485610537,0.0,17.6485610537
 06/08  14:00:00,1519.4324382,50.7027924423,431.794304591,0.0,448.566543614,448.566543614,13.1563821347,0.0,13.1563821347
 06/08  15:00:00,1521.37700089,54.4093894004,430.032705762,0.0,448.566543614,448.566543614,10.9615245161,0.0,10.9615245161
 06/08  16:00:00,1570.29342641,53.0634518227,431.401408422,0.0,448.566543614,448.566543614,15.3933149853,0.0,15.3933149853
 06/08  17:00:00,1455.39258853,46.0779056657,436.349680473,0.0,348.885089477,398.725816546,8.75357766497,0.0,8.75357766497
 06/08  18:00:00,1257.98769413,35.8075745173,448.580243944,0.0,249.203635341,299.044362409,8.73991201211,0.0,8.73991201211
 06/08  19:00:00,1237.3811161,33.53817307,454.690123109,0.0,249.203635341,299.044362409,4.37203867382,0.0,4.37203867382
 06/08  20:00:00,1133.78270319,30.0396647066,469.936846628,0.0,149.522181205,249.203635341,6.551684382,0.0,6.551684382
 06/08  21:00:00,1140.11488504,28.9433068564,484.726438896,0.0,149.522181205,249.203635341,2.19101546678,0.0,2.19101546678
 06/08  22:00:00,349.356643469,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916539014,0.0,2.18916539014
 06/08  23:00:00,345.254758516,0.388600614121,31.7519163079,0.0,24.9203635341,199.362908273,2.18900512896,0.0,2.18900512896
 06/08  24:00:00,372.578955132,0.777201228242,57.7873558883,0.0,24.9203635341,199.362908273,2.18911295997,0.0,2.18911295997
 06/09  01:00:00,287.76968334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894670263,0.0,2.18894670263
 06/09  02:00:00,287.769683307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904818345,0.0,2.18904818345
 06/09  03:00:00,287.769683377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914917825,0.0,2.18914917825
 06/09  04:00:00,299.991881134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898518376,0.0,2.18898518376
 06/09  05:00:00,323.726967883,0.0,0.0,0.0,49.8407270682,199.362908273,2.19094419755,0.0,2.19094419755
 06/09  06:00:00,950.91655534,36.661222296,464.150427376,0.0,49.8407270682,199.362908273,2.19052825749,0.0,2.19052825749
 06/09  07:00:00,1090.94176979,29.7017451554,487.003955693,0.0,149.522181205,199.362908273,8.73424477238,0.0,8.73424477238
 06/09  08:00:00,1609.0453898,43.1427828401,443.411460199,0.0,448.566543614,448.566543614,10.970818319,0.0,10.970818319
 06/09  09:00:00,1563.75704594,47.3298578856,430.601307856,0.0,448.566543614,448.566543614,13.1717330908,0.0,13.1717330908
 06/09  10:00:00,1514.37304843,47.8667648711,429.568744809,0.0,448.566543614,448.566543614,13.1772123489,0.0,13.1772123489
 06/09  11:00:00,1514.65565845,47.5412122986,430.173366544,0.0,448.566543614,448.566543614,17.6060988814,0.0,17.6060988814
 06/09  12:00:00,1466.93760535,43.2334497322,436.5993818,0.0,448.566543614,398.725816546,19.8701629305,0.0,19.8701629305
 06/09  13:00:00,1515.77275036,48.6601308677,430.168443491,0.0,448.566543614,448.566543614,17.6460502047,0.0,17.6460502047
 06/09  14:00:00,1516.09924938,45.8875056164,433.276422778,0.0,448.566543614,448.566543614,13.152624672,0.0,13.152624672
 06/09  15:00:00,1516.53609883,47.2592167312,432.342003702,0.0,448.566543614,448.566543614,10.9629545152,0.0,10.9629545152
 06/09  16:00:00,1563.401818,48.6292849369,428.943989887,0.0,448.566543614,448.566543614,15.3924558144,0.0,15.3924558144
 06/09  17:00:00,1456.33356012,40.9445700836,442.424007738,0.0,348.885089477,398.725816546,8.7532038791,0.0,8.7532038791
 06/09  18:00:00,1281.69946077,31.8834384585,476.216161264,0.0,249.203635341,299.044362409,6.55966279993,0.0,6.55966279993
 06/09  19:00:00,1271.12061913,29.7248796065,492.242929389,0.0,249.203635341,299.044362409,6.54774411704,0.0,6.54774411704
 06/09  20:00:00,1133.05650131,28.7767106336,470.473611128,0.0,149.522181205,249.203635341,6.55190446743,0.0,6.55190446743
 06/09  21:00:00,1096.5432144,28.7651293457,441.33295158,0.0,149.522181205,249.203635341,2.1910907118,0.0,2.1910907118
 06/09  22:00:00,349.356640388,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909654587,0.0,2.18909654587
 06/09  23:00:00,299.991881171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906374485,0.0,2.18906374485
 06/09  24:00:00,287.769683402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916409016,0.0,2.18916409016
 06/10  01:00:00,237.92895277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899104633,0.0,2.18899104633
 06/10  02:00:00,237.92895266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908594045,0.0,2.18908594045
 06/10  03:00:00,237.928952603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891656215,0.0,2.18891656215
 06/10  04:00:00,250.15115038,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/10  05:00:00,248.965872571,0.0,0.0,0.0,24.9203635341,149.522181205,4.36208000797,0.0,4.36208000797
 06/10  06:00:00,910.13132596,33.0057118253,427.01790106,0.0,49.8407270682,199.362908273,5.98869712011,3.7983183726,2.19037874751
 06/10  07:00:00,902.25869259,28.7651293457,400.588846203,0.0,49.8407270682,199.362908273,19.3157103384,14.9497767504,4.36593358806
 06/10  08:00:00,1136.72759701,28.7651293457,386.318463161,0.0,249.203635341,249.203635341,7.9561648123,3.58424725292,4.37191755938
 06/10  09:00:00,1096.93920852,28.7651293457,382.97428232,0.0,249.203635341,249.203635341,9.65132562975,0.911620575817,8.73970505393
 06/10  10:00:00,1049.38987626,28.7651293457,384.882842329,0.0,249.203635341,249.203635341,7.0864363046,0.53077202221,6.55566428239
 06/10  11:00:00,1061.71189807,28.7888307301,396.690460566,0.0,249.203635341,249.203635341,6.79906178108,0.234999808013,6.56406197307
 06/10  12:00:00,1075.64536637,29.1028932061,409.109633286,0.0,249.203635341,249.203635341,8.75299797846,0.0162069180223,8.73679106043
 06/10  13:00:00,1080.58585465,29.3695631723,413.013440774,0.0,249.203635341,249.203635341,6.55583808266,0.0,6.55583808266
 06/10  14:00:00,829.112289167,28.8892988789,411.225542002,0.0,74.7610906023,174.442544739,4.37183387268,0.0,4.37183387268
 06/10  15:00:00,819.002214843,28.7762844943,401.229366282,0.0,74.7610906023,174.442544739,4.36893094299,0.0,4.36893094299
 06/10  16:00:00,847.821194931,29.0953076013,383.330876252,0.0,74.7610906023,174.442544739,6.54557118847,0.0,6.54557118847
 06/10  17:00:00,821.123896309,28.7653823969,396.838701138,0.0,24.9203635341,149.522181205,2.19030569514,0.0,2.19030569514
 06/10  18:00:00,651.454988813,17.4018007175,272.33220511,0.0,24.9203635341,149.522181205,2.19056883665,0.0,2.19056883665
 06/10  19:00:00,673.819397397,19.5833962566,307.536798975,0.0,24.9203635341,149.522181205,2.19053258781,0.0,2.19053258781
 06/10  20:00:00,336.130526156,0.369737811249,16.2627043248,0.0,24.9203635341,149.522181205,4.36092203444,0.0,4.36092203444
 06/10  21:00:00,299.041709463,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174567783,0.0,2.19174567783
 06/10  22:00:00,274.595546237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905608332,0.0,2.18905608332
 06/10  23:00:00,250.151150736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915008106,0.0,2.18915008106
 06/10  24:00:00,237.92895286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898031146,0.0,2.18898031146
 06/11  01:00:00,237.928507952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840170872,0.0,2.18840170872
 06/11  02:00:00,237.928507515,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.928508109,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838883142,0.0,2.18838883142
 06/11  04:00:00,250.150706136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837569335,0.0,2.18837569335
 06/11  05:00:00,240.421758579,0.0,0.0,0.0,24.9203635341,149.522181205,2.19043354937,0.0,2.19043354937
 06/11  06:00:00,272.221892925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829975307,0.0,2.18829975307
 06/11  07:00:00,296.666288042,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839540739,0.0,2.18839540739
 06/11  08:00:00,596.757757078,13.0526433711,218.516209645,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  09:00:00,708.639240867,21.8788297104,328.811501583,0.0,24.9203635341,149.522181205,2.18838176918,0.0,2.18838176918
 06/11  10:00:00,585.709053684,17.4040257112,275.961195,0.0,24.9203635341,149.522181205,2.18836808086,0.0,2.18836808086
 06/11  11:00:00,411.716865675,8.96126630208,152.093818079,0.0,24.9203635341,149.522181205,2.18979018775,0.0,2.18979018775
 06/11  12:00:00,468.02715755,11.5216281027,194.068485214,0.0,24.9203635341,149.522181205,2.1898271362,0.0,2.1898271362
 06/11  13:00:00,211.113110266,0.0,0.0,0.0,24.9203635341,149.522181205,2.19174001907,0.0,2.19174001907
 06/11  14:00:00,339.983651883,6.13998326402,96.9517350027,0.0,24.9203635341,149.522181205,2.18966933843,0.0,2.18966933843
 06/11  15:00:00,626.740005581,17.465978165,309.180179242,0.0,24.9203635341,149.522181205,2.18842776496,0.0,2.18842776496
 06/11  16:00:00,769.36447781,22.284627674,387.597587858,0.0,24.9203635341,149.522181205,2.18843194281,0.0,2.18843194281
 06/11  17:00:00,757.916196438,19.2351877314,346.179168444,0.0,24.9203635341,149.522181205,2.18841814723,0.0,2.18841814723
 06/11  18:00:00,782.331512728,22.3736129628,363.807767237,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  19:00:00,726.375497136,19.0799153682,339.259507363,0.0,24.9203635341,149.522181205,2.1884043517,0.0,2.1884043517
 06/11  20:00:00,576.8807972,11.5216281027,207.720404981,0.0,24.9203635341,149.522181205,2.18842644548,0.0,2.18842644548
 06/11  21:00:00,299.040821039,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023594765,0.0,2.19023594765
 06/11  22:00:00,274.595101841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18796843754,0.0,2.18796843754
 06/11  23:00:00,250.150705927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844394599,0.0,2.18844394599
 06/11  24:00:00,237.92850754,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/12  01:00:00,287.769673051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890463346,0.0,2.18890463346
 06/12  02:00:00,287.769673102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898733142,0.0,2.18898733142
 06/12  03:00:00,287.769673202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906959804,0.0,2.18906959804
 06/12  04:00:00,299.991871118,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888894916,0.0,2.1888894916
 06/12  05:00:00,315.183285152,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106982872,0.0,2.19106982872
 06/12  06:00:00,816.508562802,31.0478871961,335.579132708,0.0,49.8407270682,199.362908273,27.6510368952,23.2903140631,4.3607228321
 06/12  07:00:00,880.807727697,28.7651293457,286.720514783,0.0,149.522181205,199.362908273,28.9581699365,22.4033270068,6.55484292963
 06/12  08:00:00,1436.06353881,28.7720738443,292.484584244,0.0,448.566543614,448.566543614,11.862314845,0.893283755724,10.9690310892
 06/12  09:00:00,1453.87567145,28.9224324958,344.559560069,0.0,448.566543614,448.566543614,13.2140310314,0.044596952304,13.1694340791
 06/12  10:00:00,1507.47912238,30.1321047126,440.78422632,0.0,448.566543614,448.566543614,13.174088003,0.0,13.174088003
 06/12  11:00:00,1549.62418798,31.9911255521,480.69207525,0.0,448.566543614,448.566543614,17.6048378803,0.0,17.6048378803
 06/12  12:00:00,1504.90955023,29.5440872364,488.260801319,0.0,448.566543614,398.725816546,17.6619343899,0.0,17.6619343899
 06/12  13:00:00,1540.59901764,33.8439199924,469.811031091,0.0,448.566543614,448.566543614,19.847423377,0.0,19.847423377
 06/12  14:00:00,1532.86084543,35.4000154559,460.525576141,0.0,448.566543614,448.566543614,10.9636546553,0.0,10.9636546553
 06/12  15:00:00,1526.46124892,36.7804437777,452.745991174,0.0,448.566543614,448.566543614,10.9604371895,0.0,10.9604371895
 06/12  16:00:00,1575.28696414,36.5156887757,452.942829417,0.0,448.566543614,448.566543614,15.3919393712,0.0,15.3919393712
 06/12  17:00:00,1473.76174685,32.0310741721,468.765740075,0.0,348.885089477,398.725816546,8.7523985834,0.0,8.7523985834
 06/12  18:00:00,1287.57153683,29.0080383605,484.963679012,0.0,249.203635341,299.044362409,8.73952097695,0.0,8.73952097695
 06/12  19:00:00,1269.44897028,28.8075819081,491.488609331,0.0,249.203635341,299.044362409,4.37130829183,0.0,4.37130829183
 06/12  20:00:00,1157.01586772,28.7651293457,494.444591097,0.0,149.522181205,249.203635341,6.55156031519,0.0,6.55156031519
 06/12  21:00:00,1152.80475789,28.7651293457,497.592739616,0.0,149.522181205,249.203635341,4.58651047821,2.39549830362,2.19101217459
 06/12  22:00:00,349.356629991,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911658145,0.0,2.18911658145
 06/12  23:00:00,299.991870955,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891096932,0.0,2.1891096932
 06/12  24:00:00,287.7696732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892923433,0.0,2.18892923433
 06/13  01:00:00,287.769669822,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900326102,0.0,2.18900326102
 06/13  02:00:00,287.769669839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907946522,0.0,2.18907946522
 06/13  03:00:00,287.769669792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889421211,0.0,2.18889421211
 06/13  04:00:00,299.991867377,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889702802,0.0,2.1889702802
 06/13  05:00:00,315.183280038,0.0,0.0,0.0,49.8407270682,199.362908273,2.19114620282,0.0,2.19114620282
 06/13  06:00:00,969.491965547,33.3661945656,486.017325642,0.0,49.8407270682,199.362908273,7.00136694384,4.8111714174,2.19019552644
 06/13  07:00:00,1102.2614204,28.7651293457,499.250811889,0.0,149.522181205,199.362908273,19.347840468,12.793191169,6.55464929892
 06/13  08:00:00,1640.45856815,29.89792971,488.069584867,0.0,448.566543614,448.566543614,13.1552383716,0.0,13.1552383716
 06/13  09:00:00,1589.23804015,31.7814827981,471.630770383,0.0,448.566543614,448.566543614,13.1639656536,0.0,13.1639656536
