Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/13  10:00:00,1533.24081498,33.2715749477,463.031811175,0.0,448.566543614,448.566543614,13.1682959932,0.0,13.1682959932
 06/13  11:00:00,1527.97931892,35.4237879183,455.614582572,0.0,448.566543614,448.566543614,15.4036646762,0.0,15.4036646762
 06/13  12:00:00,1481.50239648,33.295267065,461.102504212,0.0,448.566543614,398.725816546,19.8670188413,0.0,19.8670188413
 06/13  13:00:00,1520.30450524,38.5995992417,444.760876083,0.0,448.566543614,448.566543614,17.6423067776,0.0,17.6423067776
 06/13  14:00:00,1519.58641296,39.855309959,442.795871447,0.0,448.566543614,448.566543614,13.1500271226,0.0,13.1500271226
 06/13  15:00:00,1518.46549743,41.2593147397,440.271394915,0.0,448.566543614,448.566543614,10.960043438,0.0,10.960043438
 06/13  16:00:00,1569.52671212,40.092644227,443.605641411,0.0,448.566543614,448.566543614,15.3906276894,0.0,15.3906276894
 06/13  17:00:00,1457.5659028,36.232893263,448.368098482,0.0,348.885089477,398.725816546,8.75243547361,0.0,8.75243547361
 06/13  18:00:00,1273.10204107,29.7445246053,469.757710677,0.0,249.203635341,299.044362409,6.55937441332,0.0,6.55937441332
 06/13  19:00:00,1260.84204934,29.2445613152,482.444718707,0.0,249.203635341,299.044362409,4.3716854902,0.0,4.3716854902
 06/13  20:00:00,1151.58371549,28.7654885249,489.012092917,0.0,149.522181205,249.203635341,6.5519195584,0.0,6.5519195584
 06/13  21:00:00,1148.17001328,28.7651293457,492.957267962,0.0,149.522181205,249.203635341,7.74703502236,3.38490479409,4.36213022827
 06/13  22:00:00,349.356626559,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/13  23:00:00,299.991867425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911385164,0.0,2.18911385164
 06/13  24:00:00,287.769669733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892819201,0.0,2.18892819201
 06/14  01:00:00,287.769666494,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889976245,0.0,2.1889976245
 06/14  02:00:00,287.769666622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906783922,0.0,2.18906783922
 06/14  03:00:00,287.769666699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887745008,0.0,2.18887745008
 06/14  04:00:00,299.991864417,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889475043,0.0,2.1889475043
 06/14  05:00:00,315.183274534,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083826643,0.0,2.19083826643
 06/14  06:00:00,966.984873713,33.8027365892,483.076250406,0.0,49.8407270682,199.362908273,3.54882352854,1.35837725147,2.19044627707
 06/14  07:00:00,1102.40174224,28.7651293457,499.400452331,0.0,149.522181205,199.362908273,6.76688286636,0.210903080823,6.55597978553
 06/14  08:00:00,1635.44913197,31.5127851206,481.445319175,0.0,448.566543614,448.566543614,13.1569235609,0.0,13.1569235609
 06/14  09:00:00,1582.81767627,34.0416023014,462.95031821,0.0,448.566543614,448.566543614,13.1658906171,0.0,13.1658906171
 06/14  10:00:00,1527.95604951,35.1617321017,455.856913172,0.0,448.566543614,448.566543614,13.1700016546,0.0,13.1700016546
 06/14  11:00:00,1521.7588533,37.7392854983,447.078645253,0.0,448.566543614,448.566543614,15.4029860179,0.0,15.4029860179
 06/14  12:00:00,1478.74572663,34.1047464267,457.536389846,0.0,448.566543614,398.725816546,19.8609916965,0.0,19.8609916965
 06/14  13:00:00,1520.22320337,39.8078029704,443.471406809,0.0,448.566543614,448.566543614,17.6404461614,0.0,17.6404461614
 06/14  14:00:00,1518.14987313,41.5514855245,439.663181446,0.0,448.566543614,448.566543614,13.1505657064,0.0,13.1505657064
 06/14  15:00:00,1517.00099018,42.3026091582,437.763612852,0.0,448.566543614,448.566543614,10.960333277,0.0,10.960333277
 06/14  16:00:00,1565.9513762,41.9443592155,438.178618729,0.0,448.566543614,448.566543614,15.3905300364,0.0,15.3905300364
 06/14  17:00:00,1455.97325296,36.3875539367,446.620806019,0.0,348.885089477,398.725816546,8.75241640039,0.0,8.75241640039
 06/14  18:00:00,1264.54620541,30.385658655,460.560754786,0.0,249.203635341,299.044362409,6.55908997576,0.0,6.55908997576
 06/14  19:00:00,1244.1102748,29.2868089281,465.670706553,0.0,249.203635341,299.044362409,6.54697712598,0.0,6.54697712598
 06/14  20:00:00,1133.87691796,28.7651293457,471.305665765,0.0,149.522181205,249.203635341,4.37438072917,0.0,4.37438072917
 06/14  21:00:00,1134.97597641,28.7651293457,479.76393272,0.0,149.522181205,249.203635341,6.80571920049,2.44364302671,4.36207617378
 06/14  22:00:00,349.356623208,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/14  23:00:00,299.991864094,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908553937,0.0,2.18908553937
 06/14  24:00:00,287.769666451,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889466926,0.0,2.18889466926
 06/15  01:00:00,287.76966322,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895813432,0.0,2.18895813432
 06/15  02:00:00,287.769663323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902239654,0.0,2.18902239654
 06/15  03:00:00,287.769663419,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908631069,0.0,2.18908631069
 06/15  04:00:00,299.991861161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889068693,0.0,2.18889068693
 06/15  05:00:00,315.183269295,0.0,0.0,0.0,49.8407270682,199.362908273,2.19116327175,0.0,2.19116327175
 06/15  06:00:00,937.895296078,33.1688382149,454.618005831,0.0,49.8407270682,199.362908273,7.02431881151,4.8339472307,2.19037158081
 06/15  07:00:00,1031.9347945,28.7651293457,428.922366429,0.0,149.522181205,199.362908273,21.8487388432,15.2931184385,6.55562040464
 06/15  08:00:00,1584.50710006,32.632493124,429.383498482,0.0,448.566543614,448.566543614,13.2945582493,0.13794612639,13.1566121229
 06/15  09:00:00,1570.06246996,36.8035865933,447.433151678,0.0,448.566543614,448.566543614,13.1644697654,0.0,13.1644697654
 06/15  10:00:00,1533.69695049,38.0898726747,458.669698849,0.0,448.566543614,448.566543614,13.1683234679,0.0,13.1683234679
 06/15  11:00:00,1535.98724091,38.5680292906,460.478321563,0.0,448.566543614,448.566543614,15.4027586641,0.0,15.4027586641
 06/15  12:00:00,1489.96517469,35.5278049266,467.33281917,0.0,448.566543614,398.725816546,19.8624778784,0.0,19.8624778784
 06/15  13:00:00,1531.43987415,41.0013868037,453.494528505,0.0,448.566543614,448.566543614,17.6391607102,0.0,17.6391607102
 06/15  14:00:00,1527.59169664,41.5171619566,449.139345277,0.0,448.566543614,448.566543614,10.9603371633,0.0,10.9603371633
 06/15  15:00:00,1524.45281497,43.0931736468,444.424897189,0.0,448.566543614,448.566543614,13.1461542672,0.0,13.1461542672
 06/15  16:00:00,1575.51742887,42.9032670514,446.785799467,0.0,448.566543614,448.566543614,13.1907070204,0.0,13.1907070204
 06/15  17:00:00,1466.1576393,39.559173616,453.633584917,0.0,348.885089477,398.725816546,8.75254493299,0.0,8.75254493299
 06/15  18:00:00,1285.73945147,32.3825407995,479.757133469,0.0,249.203635341,299.044362409,8.73850679852,0.0,8.73850679852
 06/15  19:00:00,1255.02668669,30.1642811862,475.70965611,0.0,249.203635341,299.044362409,4.37127771505,0.0,4.37127771505
 06/15  20:00:00,1108.26505323,28.7802168596,445.678722695,0.0,149.522181205,249.203635341,6.55172642711,0.0,6.55172642711
 06/15  21:00:00,1073.9112878,28.7651293457,419.499560306,0.0,149.522181205,249.203635341,2.19096339993,0.0,2.19096339993
 06/15  22:00:00,349.356620107,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898496043,0.0,2.18898496043
 06/15  23:00:00,299.991861053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904745428,0.0,2.18904745428
 06/15  24:00:00,287.769663368,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888514036,0.0,2.1888514036
 06/16  01:00:00,287.769660004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890754396,0.0,2.18890754396
 06/16  02:00:00,287.769659929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896585805,0.0,2.18896585805
 06/16  03:00:00,287.769659831,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902386063,0.0,2.18902386063
 06/16  04:00:00,299.991857519,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  05:00:00,315.183264352,0.0,0.0,0.0,49.8407270682,199.362908273,4.36209115628,0.0,4.36209115628
 06/16  06:00:00,848.078300829,32.988917505,364.978060299,0.0,49.8407270682,199.362908273,10.9166613852,8.72631666398,2.19034472121
 06/16  07:00:00,935.907494495,28.7651293457,333.624528849,0.0,149.522181205,199.362908273,21.0429334523,14.4892710704,6.55366238191
 06/16  08:00:00,1493.94349389,32.6781890115,338.774175687,0.0,448.566543614,448.566543614,11.1545771715,0.190756785889,10.9638203856
 06/16  09:00:00,1483.15294741,35.3473667328,361.979871035,0.0,448.566543614,448.566543614,13.1707470514,0.0,13.1707470514
 06/16  10:00:00,1451.09378885,36.6284274619,377.528008377,0.0,448.566543614,448.566543614,13.174287112,0.0,13.174287112
 06/16  11:00:00,1470.50869579,37.3628672695,396.204973062,0.0,448.566543614,448.566543614,17.6006440183,0.0,17.6006440183
 06/16  12:00:00,1424.95523121,34.3654775733,403.485243593,0.0,448.566543614,398.725816546,17.6547585296,0.0,17.6547585296
 06/16  13:00:00,1493.02875574,39.3172468734,416.767583868,0.0,448.566543614,448.566543614,19.8431645457,0.0,19.8431645457
 06/16  14:00:00,1502.09491431,40.1633882461,424.996365144,0.0,448.566543614,448.566543614,10.9631751,0.0,10.9631751
 06/16  15:00:00,1508.27144663,41.1858029692,430.150916877,0.0,448.566543614,448.566543614,10.9584963426,0.0,10.9584963426
 06/16  16:00:00,1560.23543628,42.465423625,431.941674464,0.0,448.566543614,448.566543614,15.3871767865,0.0,15.3871767865
 06/16  17:00:00,1434.08113759,35.4216990786,425.694577637,0.0,348.885089477,398.725816546,8.75174344115,0.0,8.75174344115
 06/16  18:00:00,1221.91859503,29.3774004893,418.941430946,0.0,249.203635341,299.044362409,6.55844333768,0.0,6.55844333768
 06/16  19:00:00,1199.50171227,28.9398142162,422.523072318,0.0,249.203635341,299.044362409,6.54658382105,0.0,6.54658382105
 06/16  20:00:00,1074.97481605,28.7651293457,413.217508303,0.0,149.522181205,249.203635341,4.37370702636,0.0,4.37370702636
 06/16  21:00:00,1061.61736193,28.7651293457,407.342958055,0.0,149.522181205,249.203635341,11.9293947925,7.56754251781,4.36185227465
 06/16  22:00:00,349.356616588,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890899926,0.0,2.18890899926
 06/16  23:00:00,299.991857442,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/16  24:00:00,287.769659734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896656249,0.0,2.18896656249
 06/17  01:00:00,237.928929607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901805392,0.0,2.18901805392
 06/17  02:00:00,237.928929792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907039158,0.0,2.18907039158
 06/17  03:00:00,237.92892981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886484314,0.0,2.18886484314
 06/17  04:00:00,250.151127572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891705735,0.0,2.18891705735
 06/17  05:00:00,240.422168298,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076865814,0.0,2.19076865814
 06/17  06:00:00,916.830414395,32.2401511678,434.467257376,0.0,49.8407270682,199.362908273,26.7405439901,24.5501233861,2.19042060402
 06/17  07:00:00,939.29014884,28.7651293457,436.317365334,0.0,49.8407270682,199.362908273,53.4184446052,49.0527072344,4.36573737085
 06/17  08:00:00,1178.15613506,28.7651293457,426.29085863,0.0,249.203635341,249.203635341,39.9822283135,33.4358637317,6.54636458178
 06/17  09:00:00,1144.65417823,28.7651293457,428.777113543,0.0,249.203635341,249.203635341,34.0581117007,27.4994476816,6.55866401909
 06/17  10:00:00,1095.80270733,28.7651293457,428.816650379,0.0,249.203635341,249.203635341,31.1865118131,24.6311227341,6.55538907895
 06/17  11:00:00,1082.82414158,28.7651293457,416.071292557,0.0,249.203635341,249.203635341,36.7053777126,28.1093189366,8.59605877606
 06/17  12:00:00,1076.97077386,28.7651293457,410.294104697,0.0,249.203635341,249.203635341,36.3821588227,29.6790946199,6.70306420285
 06/17  13:00:00,1077.76802948,28.7651293457,411.287734277,0.0,249.203635341,249.203635341,39.6792539356,33.1250595006,6.55419443499
 06/17  14:00:00,822.917048185,28.7651293457,406.169923373,0.0,74.7610906023,174.442544739,65.8536166255,61.4822467754,4.37136985006
 06/17  15:00:00,825.923921664,28.7651293457,409.918649341,0.0,74.7610906023,174.442544739,69.2716454409,64.9027484563,4.36889698454
 06/17  16:00:00,875.826081598,28.7651293457,411.423119585,0.0,74.7610906023,174.442544739,82.6085809419,78.2390688691,4.36951207281
 06/17  17:00:00,832.877266727,28.7651293457,407.063442312,0.0,24.9203635341,149.522181205,102.492646431,98.132056782,4.36058964901
 06/17  18:00:00,296.667584724,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026652804,0.0,2.19026652804
 06/17  19:00:00,272.22318888,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902477292,0.0,2.1902477292
 06/17  20:00:00,306.39785554,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022894795,0.0,2.19022894795
 06/17  21:00:00,299.041668883,0.0,0.0,0.0,24.9203635341,149.522181205,4.36331984462,0.0,4.36331984462
 06/17  22:00:00,274.595522967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889562971,0.0,2.18889562971
 06/17  23:00:00,250.151127275,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/17  24:00:00,237.928929543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894737509,0.0,2.18894737509
 06/18  01:00:00,237.92848989,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826824206,0.0,2.18826824206
 06/18  02:00:00,237.928490052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821721572,0.0,2.18821721572
 06/18  03:00:00,237.928489433,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  04:00:00,250.150687209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837821517,0.0,2.18837821517
 06/18  05:00:00,240.421726884,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028732409,0.0,2.19028732409
 06/18  06:00:00,272.22187437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822376246,0.0,2.18822376246
 06/18  07:00:00,296.666270408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838419299,0.0,2.18838419299
 06/18  08:00:00,296.666270003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833310538,0.0,2.18833310538
 06/18  09:00:00,530.484704822,12.3843496622,203.222693639,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  10:00:00,456.685891638,10.5873242489,178.775794762,0.0,24.9203635341,149.522181205,2.18835185909,0.0,2.18835185909
 06/18  11:00:00,211.111758858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955237707,0.0,2.18955237707
 06/18  12:00:00,211.111758854,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896076136,0.0,2.1896076136
 06/18  13:00:00,211.113069592,0.0,0.0,0.0,24.9203635341,149.522181205,4.36305350569,0.0,4.36305350569
 06/18  14:00:00,211.111759066,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966600144,0.0,2.18966600144
 06/18  15:00:00,342.238717052,6.13055186258,100.055997358,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  16:00:00,684.48947801,18.1785007294,312.938016511,0.0,24.9203635341,149.522181205,2.18792409412,0.0,2.18792409412
 06/18  17:00:00,773.125818756,22.2669410699,357.370970189,0.0,24.9203635341,149.522181205,2.18837670222,0.0,2.18837670222
 06/18  18:00:00,729.52154919,19.1752144714,320.189178294,0.0,24.9203635341,149.522181205,2.1883670585,0.0,2.1883670585
 06/18  19:00:00,734.191610881,20.8947397542,346.370541603,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  20:00:00,391.879525817,3.84054270089,65.6065367696,0.0,24.9203635341,149.522181205,2.18835741901,0.0,2.18835741901
 06/18  21:00:00,299.040788891,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022701339,0.0,2.19022701339
 06/18  22:00:00,274.595083482,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824347012,0.0,2.18824347012
 06/18  23:00:00,250.150687667,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819133881,0.0,2.18819133881
 06/18  24:00:00,237.928489174,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/19  01:00:00,287.769650314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881301317,0.0,2.18881301317
 06/19  02:00:00,287.769650416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885420517,0.0,2.18885420517
 06/19  03:00:00,287.769650478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889508681,0.0,2.18889508681
 06/19  04:00:00,299.991848291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893573345,0.0,2.18893573345
 06/19  05:00:00,315.183248651,0.0,0.0,0.0,49.8407270682,199.362908273,2.19076214539,0.0,2.19076214539
 06/19  06:00:00,853.848910416,30.9602372862,375.085346116,0.0,49.8407270682,199.362908273,35.8690024081,33.6785973949,2.1904050132
 06/19  07:00:00,959.553583055,28.7651293457,362.541212999,0.0,149.522181205,199.362908273,36.9495454739,30.3944900206,6.55505545323
 06/19  08:00:00,1526.59714771,29.836812447,378.711877559,0.0,448.566543614,448.566543614,15.2226065851,2.06964422665,13.1529623585
 06/19  09:00:00,1521.81814927,30.6906048845,406.440597269,0.0,448.566543614,448.566543614,14.0596988211,0.899066291992,13.1606325291
 06/19  10:00:00,1495.62004734,31.0957499604,427.586959731,0.0,448.566543614,448.566543614,13.2370415297,0.0735604318573,13.1634810978
 06/19  11:00:00,1504.0837274,31.1247157603,436.018248794,0.0,448.566543614,448.566543614,15.3993923517,0.0,15.3993923517
 06/19  12:00:00,1444.33246135,29.6759437726,427.674990988,0.0,448.566543614,398.725816546,17.6515629985,0.0,17.6515629985
 06/19  13:00:00,1503.39421582,33.738388271,432.887645018,0.0,448.566543614,448.566543614,17.6362550244,0.0,17.6362550244
 06/19  14:00:00,1509.4357893,34.6389292932,437.861765014,0.0,448.566543614,448.566543614,13.149439837,0.0,13.149439837
 06/19  15:00:00,1509.74757514,36.4330784246,436.379835375,0.0,448.566543614,448.566543614,10.9577968318,0.0,10.9577968318
 06/19  16:00:00,1573.63048674,39.3379469284,448.464284537,0.0,448.566543614,448.566543614,13.6391980109,0.0,13.6391980109
 06/19  17:00:00,1464.10400718,35.3608676429,455.778327645,0.0,348.885089477,398.725816546,10.4863126495,0.0,10.4863126495
 06/19  18:00:00,1242.03725818,30.7857629714,437.651773202,0.0,249.203635341,299.044362409,6.55804010575,0.0,6.55804010575
 06/19  19:00:00,1201.68809752,29.3742805405,423.161106339,0.0,249.203635341,299.044362409,4.37100805134,0.0,4.37100805134
 06/19  20:00:00,1071.0705277,28.7651293457,408.499328708,0.0,149.522181205,249.203635341,6.55106389953,0.0,6.55106389953
 06/19  21:00:00,1052.32970655,28.7651293457,397.118285767,0.0,149.522181205,249.203635341,3.84094960376,1.65016208111,2.19078752265
 06/19  22:00:00,349.356607323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894329069,0.0,2.18894329069
 06/19  23:00:00,299.991848243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885458846,0.0,2.18885458846
 06/19  24:00:00,287.769650432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889485635,0.0,2.18889485635
 06/20  01:00:00,287.769647185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892724763,0.0,2.18892724763
 06/20  02:00:00,287.769647044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896246021,0.0,2.18896246021
 06/20  03:00:00,287.769646899,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/20  04:00:00,299.991844731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899743444,0.0,2.18899743444
 06/20  05:00:00,323.726911157,0.0,0.0,0.0,49.8407270682,199.362908273,4.36178858748,0.0,4.36178858748
 06/20  06:00:00,873.903231917,32.284640972,391.726396871,0.0,49.8407270682,199.362908273,43.9613467088,41.7710279361,2.19031877271
 06/20  07:00:00,985.401232187,28.7651293457,387.263718287,0.0,149.522181205,199.362908273,59.6828039049,53.1281007191,6.55470318584
 06/20  08:00:00,1541.33077725,29.2022991332,392.121861022,0.0,448.566543614,448.566543614,13.552431458,2.58884084252,10.9635906155
 06/20  09:00:00,1525.81928259,30.5275579603,409.536814589,0.0,448.566543614,448.566543614,13.6482005965,0.483487891211,13.1647127053
 06/20  10:00:00,1506.16417265,31.6175958337,437.609323546,0.0,448.566543614,448.566543614,13.167358721,0.0,13.167358721
 06/20  11:00:00,1515.28928169,33.333845302,445.014693774,0.0,448.566543614,448.566543614,15.3993933845,0.0,15.3993933845
 06/20  12:00:00,1452.87223142,31.4148773155,434.352980622,0.0,448.566543614,398.725816546,19.8651506285,0.00794212863059,19.8572084999
 06/20  13:00:00,1512.88807126,36.0358069356,439.908249687,0.0,448.566543614,448.566543614,17.9442982035,0.30905145386,17.6352467496
 06/20  14:00:00,1526.04279116,37.469794913,451.637920795,0.0,448.566543614,448.566543614,10.9597237471,0.0,10.9597237471
 06/20  15:00:00,1525.78324015,37.8945408097,450.954056743,0.0,448.566543614,448.566543614,10.9573092572,0.00123048556728,10.9560787717
 06/20  16:00:00,1555.49526964,38.5096959506,431.327051004,0.0,448.566543614,448.566543614,15.3840884033,0.0,15.3840884033
 06/20  17:00:00,1438.90607826,35.3793567422,431.037821329,0.0,348.885089477,398.725816546,8.75133688963,0.0,8.75133688963
 06/20  18:00:00,1222.97027328,29.3541659659,420.288134582,0.0,249.203635341,299.044362409,6.55908116051,0.0,6.55908116051
 06/20  19:00:00,1188.84912021,28.8281794837,411.512751013,0.0,249.203635341,299.044362409,4.37098524063,0.0,4.37098524063
 06/20  20:00:00,1071.66581729,28.7651293457,411.473206133,0.0,149.522181205,249.203635341,9.68453244181,3.13410912033,6.55042332148
 06/20  21:00:00,1059.8001824,28.7651293457,407.690358205,0.0,149.522181205,249.203635341,14.1755777836,11.984850445,2.19072733859
 06/20  22:00:00,349.35660409,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899178007,0.0,2.18899178007
 06/20  23:00:00,299.991845056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892291645,0.0,2.18892291645
 06/20  24:00:00,287.769647378,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889574693,0.0,2.1889574693
 06/21  01:00:00,287.76964429,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889849363,0.0,2.1889849363
 06/21  02:00:00,287.769644277,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901455992,0.0,2.18901455992
 06/21  03:00:00,287.769644131,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878958892,0.0,2.18878958892
 06/21  04:00:00,299.991841643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881915815,0.0,2.18881915815
 06/21  05:00:00,323.726905621,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088447257,0.0,2.19088447257
 06/21  06:00:00,907.550993039,32.5270005463,424.895750304,0.0,49.8407270682,199.362908273,34.1092917153,31.9190341421,2.19025757325
 06/21  07:00:00,1018.84259483,28.7651293457,417.599325675,0.0,149.522181205,199.362908273,52.6810542793,46.1273698865,6.55368439284
 06/21  08:00:00,1569.94181494,29.6525148114,418.539899389,0.0,448.566543614,448.566543614,14.6924360817,3.73007103993,10.9623650417
 06/21  09:00:00,1550.27978188,31.1128079612,433.340922627,0.0,448.566543614,448.566543614,13.8095669312,0.643984524828,13.1655824064
 06/21  10:00:00,1516.24463902,31.7869461532,447.520276765,0.0,448.566543614,448.566543614,13.4259662028,0.25799972618,13.1679664766
 06/21  11:00:00,1520.19015295,32.2275792751,451.021519414,0.0,448.566543614,448.566543614,15.8643772161,0.466858792264,15.3975184238
 06/21  12:00:00,1452.70720985,29.9493716841,435.652573523,0.0,448.566543614,398.725816546,21.1263743501,1.27205970638,19.8543146437
 06/21  13:00:00,1512.46213935,32.6735643241,442.844673171,0.0,448.566543614,448.566543614,17.8352897877,0.200671290107,17.6346184976
 06/21  14:00:00,1533.15772713,33.3406796585,462.881993488,0.0,448.566543614,448.566543614,10.9593673743,0.0,10.9593673743
 06/21  15:00:00,1543.72058554,34.4219899022,472.363974577,0.0,448.566543614,448.566543614,10.9555803465,0.0,10.9555803465
 06/21  16:00:00,1594.30605663,34.967514094,473.51034283,0.0,448.566543614,448.566543614,15.3849600407,0.0,15.3849600407
 06/21  17:00:00,1473.28490043,31.3264364438,468.993687988,0.0,348.885089477,398.725816546,8.75070776075,0.0,8.75070776075
 06/21  18:00:00,1266.01291237,28.7651293457,463.648075677,0.0,249.203635341,299.044362409,6.57305369615,0.0144735732472,6.5585801229
 06/21  19:00:00,1234.53952876,28.7651293457,456.616995162,0.0,249.203635341,299.044362409,10.8054806633,6.43482416824,4.37065649504
 06/21  20:00:00,1111.30354137,28.7651293457,448.701110786,0.0,149.522181205,249.203635341,49.2407100855,42.6908398367,6.54987024882
 06/21  21:00:00,1087.4995024,28.7651293457,432.882234319,0.0,149.522181205,249.203635341,67.6041213232,65.4131803674,2.19094095579
 06/21  22:00:00,349.356601043,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897096727,0.0,2.18897096727
 06/21  23:00:00,299.991842055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899910285,0.0,2.18899910285
 06/21  24:00:00,287.769644344,0.0,0.0,0.0,24.9203635341,199.362908273,2.18847254829,0.0,2.18847254829
 06/22  01:00:00,287.769641154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879586181,0.0,2.18879586181
 06/22  02:00:00,287.769641006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882025668,0.0,2.18882025668
 06/22  03:00:00,287.769640763,0.0,0.0,0.0,24.9203635341,199.362908273,2.188844418,0.0,2.188844418
 06/22  04:00:00,299.991838487,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/22  05:00:00,323.726901187,0.0,0.0,0.0,49.8407270682,199.362908273,4.36154393478,0.0,4.36154393478
 06/22  06:00:00,829.479382975,32.078663873,347.262155885,0.0,49.8407270682,199.362908273,48.2885414518,46.0985064331,2.19003501862
 06/22  07:00:00,907.325476779,28.7651293457,304.29302119,0.0,149.522181205,199.362908273,49.5241076925,42.9694609438,6.55464674873
 06/22  08:00:00,1480.80278957,30.1864171992,328.118892587,0.0,448.566543614,448.566543614,20.0229162948,9.06006276871,10.9628535261
 06/22  09:00:00,1513.8017952,32.8053369765,395.293805329,0.0,448.566543614,448.566543614,14.7428025124,1.57947485061,13.1633276618
 06/22  10:00:00,1530.88178458,33.4113040078,460.974321937,0.0,448.566543614,448.566543614,13.6126911238,0.447180861227,13.1655102626
 06/22  11:00:00,1547.86255386,33.4448254694,477.477043427,0.0,448.566543614,448.566543614,15.39638798,0.0,15.39638798
 06/22  12:00:00,1504.82825433,31.1778718097,486.546085629,0.0,448.566543614,398.725816546,17.648463133,0.0,17.648463133
 06/22  13:00:00,1544.99303364,35.7767682772,472.272544445,0.0,448.566543614,448.566543614,19.8356343952,0.0,19.8356343952
 06/22  14:00:00,1534.6225709,37.2878494806,460.399689753,0.0,448.566543614,448.566543614,10.960362239,0.0,10.960362239
 06/22  15:00:00,1529.58388269,39.5494419058,453.099841314,0.0,448.566543614,448.566543614,10.9563336917,0.0,10.9563336917
 06/22  16:00:00,1574.30808535,42.960310538,445.519605379,0.0,448.566543614,448.566543614,13.1871845304,0.0,13.1871845304
 06/22  17:00:00,1467.97640387,38.8942997841,456.117338929,0.0,348.885089477,398.725816546,8.75053035974,0.0,8.75053035974
 06/22  18:00:00,1284.44216465,32.6884296832,478.154049681,0.0,249.203635341,299.044362409,8.73712691647,0.0,8.73712691647
 06/22  19:00:00,1267.65848179,30.6469555849,487.858843573,0.0,249.203635341,299.044362409,4.37074852806,0.0,4.37074852806
 06/22  20:00:00,1153.32743669,28.7920494347,490.729350902,0.0,149.522181205,249.203635341,6.55022140281,0.0,6.55022140281
 06/22  21:00:00,1126.7954654,28.7651293457,471.585269644,0.0,149.522181205,249.203635341,2.19066865576,0.0,2.19066865576
 06/22  22:00:00,349.356598173,0.0,0.0,0.0,49.8407270682,199.362908273,2.18882185432,0.0,2.18882185432
 06/22  23:00:00,299.991838911,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884552865,0.0,2.18884552865
 06/22  24:00:00,287.769640866,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888691678,0.0,2.1888691678
 06/23  01:00:00,287.769637662,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/23  02:00:00,287.769637787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888394315,0.0,2.18888394315
 06/23  03:00:00,287.769638016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890273879,0.0,2.18890273879
 06/23  04:00:00,299.991835958,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892134303,0.0,2.18892134303
 06/23  05:00:00,323.726895857,0.0,0.0,0.0,49.8407270682,199.362908273,2.19095280402,0.0,2.19095280402
 06/23  06:00:00,927.759463483,32.742226152,444.911303737,0.0,49.8407270682,199.362908273,5.85285343775,1.49249894485,4.3603544929
 06/23  07:00:00,1044.52099157,28.8233262553,441.459156148,0.0,149.522181205,199.362908273,7.95108803529,3.57437685489,4.37671118041
 06/23  08:00:00,1619.76395508,33.174997143,464.098130147,0.0,448.566543614,448.566543614,13.1515106544,0.0,13.1515106544
 06/23  09:00:00,1576.19550682,37.5164972571,452.853460524,0.0,448.566543614,448.566543614,11.5955114628,0.0,11.5955114628
 06/23  10:00:00,1520.52883436,39.3789589976,444.212691992,0.0,448.566543614,448.566543614,12.5430925221,0.0,12.5430925221
 06/23  11:00:00,1524.7852699,39.4543817656,448.390243104,0.0,448.566543614,448.566543614,15.3957585569,0.0,15.3957585569
 06/23  12:00:00,1484.07272377,36.1816147141,460.78684652,0.0,448.566543614,398.725816546,19.8511432752,0.0,19.8511432752
 06/23  13:00:00,1526.22409947,41.7700511867,447.510363036,0.0,448.566543614,448.566543614,17.6307516102,0.0,17.6307516102
 06/23  14:00:00,1521.82147047,43.3982338368,441.488220962,0.0,448.566543614,448.566543614,10.9585904702,0.0,10.9585904702
 06/23  15:00:00,1517.53062085,45.2280607879,435.367979462,0.0,448.566543614,448.566543614,10.9560524948,0.0,10.9560524948
 06/23  16:00:00,1564.19812257,48.5355635238,429.83441543,0.0,448.566543614,448.566543614,15.3826882471,0.0,15.3826882471
 06/23  17:00:00,1456.6803275,43.1222992382,440.593283032,0.0,348.885089477,398.725816546,8.75064807502,0.0,8.75064807502
 06/23  18:00:00,1274.0427583,34.8648422524,465.5782447,0.0,249.203635341,299.044362409,6.5584722482,0.0,6.5584722482
 06/23  19:00:00,1261.54072347,32.2678694905,480.120180478,0.0,249.203635341,299.044362409,4.37058260804,0.0,4.37058260804
 06/23  20:00:00,1156.66720142,29.1665076815,493.694666606,0.0,149.522181205,249.203635341,6.55004934904,0.0,6.55004934904
 06/23  21:00:00,1145.83542286,28.8312820758,490.559080143,0.0,149.522181205,249.203635341,2.19088255238,0.0,2.19088255238
 06/23  22:00:00,349.356594878,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899997445,0.0,2.18899997445
 06/23  23:00:00,299.99183585,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893285236,0.0,2.18893285236
 06/23  24:00:00,393.792630049,1.16580184236,65.5073554763,0.0,24.9203635341,199.362908273,2.18900285582,0.0,2.18900285582
 06/24  01:00:00,237.928907988,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896177479,0.0,2.18896177479
 06/24  02:00:00,237.928907849,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897522183,0.0,2.18897522183
 06/24  03:00:00,237.928907595,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/24  04:00:00,250.151105389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898847622,0.0,2.18898847622
 06/24  05:00:00,248.965801015,0.0,0.0,0.0,24.9203635341,149.522181205,4.36165381357,0.0,4.36165381357
 06/24  06:00:00,911.041395634,32.9734528605,427.963105142,0.0,49.8407270682,199.362908273,2.19022536723,0.0,2.19022536723
 06/24  07:00:00,938.510418512,29.0879426585,434.871246513,0.0,49.8407270682,199.362908273,4.72651493247,0.361049861371,4.3654650711
 06/24  08:00:00,1206.85268986,30.5303018005,452.566054485,0.0,249.203635341,249.203635341,4.37046555409,0.0,4.37046555409
 06/24  09:00:00,1181.49040223,30.9998835032,463.398179875,0.0,249.203635341,249.203635341,6.55736725965,0.0,6.55736725965
 06/24  10:00:00,1132.24938127,30.7696738794,463.277027034,0.0,249.203635341,249.203635341,6.55309487837,0.0,6.55309487837
 06/24  11:00:00,1131.81538353,29.9671287921,463.643841444,0.0,249.203635341,249.203635341,8.7420418032,0.0,8.7420418032
 06/24  12:00:00,1135.75263478,30.1258501024,467.423671258,0.0,249.203635341,249.203635341,6.55523097304,0.0,6.55523097304
 06/24  13:00:00,1137.69854239,30.4484351963,469.047426337,0.0,249.203635341,249.203635341,6.55327702362,0.0,6.55327702362
 06/24  14:00:00,887.024846418,29.5404029545,468.487129733,0.0,74.7610906023,174.442544739,4.37066785591,0.0,4.37066785591
 06/24  15:00:00,892.839672885,29.6337796828,474.209445821,0.0,74.7610906023,174.442544739,4.36785566384,0.0,4.36785566384
 06/24  16:00:00,949.169746981,30.7297471549,480.55432792,0.0,74.7610906023,174.442544739,4.36917455509,0.0,4.36917455509
 06/24  17:00:00,907.17776933,30.9411938835,476.448432659,0.0,24.9203635341,149.522181205,2.1902014598,0.0,2.1902014598
 06/24  18:00:00,739.336066318,20.3774830891,344.260949413,0.0,24.9203635341,149.522181205,4.36059707104,0.0,4.36059707104
 06/24  19:00:00,661.503420163,18.4103924385,302.122809936,0.0,24.9203635341,149.522181205,2.19020026637,0.0,2.19020026637
 06/24  20:00:00,594.399449605,12.687429945,223.75390024,0.0,24.9203635341,149.522181205,2.19031275445,0.0,2.19031275445
 06/24  21:00:00,390.492361476,1.16580184236,50.9179122371,0.0,24.9203635341,149.522181205,2.19156502836,0.0,2.19156502836
 06/24  22:00:00,274.595501367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896033275,0.0,2.18896033275
 06/24  23:00:00,250.151105937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897316011,0.0,2.18897316011
 06/24  24:00:00,237.9289082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898597162,0.0,2.18898597162
 06/25  01:00:00,237.928472578,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881547285,0.0,2.1881547285
 06/25  02:00:00,237.92847185,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  03:00:00,237.928472553,0.0,0.0,0.0,24.9203635341,149.522181205,2.188276552,0.0,2.188276552
 06/25  04:00:00,250.150670613,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819017539,0.0,2.18819017539
 06/25  05:00:00,248.96536309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006668216,0.0,2.19006668216
 06/25  06:00:00,272.22185723,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827577822,0.0,2.18827577822
 06/25  07:00:00,724.095135162,19.5476873153,321.414025737,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  08:00:00,760.177626625,19.1569722406,349.636509478,0.0,24.9203635341,149.522181205,2.18829324916,0.0,2.18829324916
 06/25  09:00:00,804.128053547,22.3086725174,424.688742248,0.0,24.9203635341,149.522181205,2.18828956395,0.0,2.18828956395
 06/25  10:00:00,721.656717345,19.1798078044,396.765773946,0.0,24.9203635341,149.522181205,2.18828583561,0.0,2.18828583561
 06/25  11:00:00,757.78024888,20.7468446297,431.214356326,0.0,24.9203635341,149.522181205,2.1895718898,0.0,2.1895718898
 06/25  12:00:00,670.898501024,15.8186112268,351.401071349,0.0,24.9203635341,149.522181205,2.18962731097,0.0,2.18962731097
 06/25  13:00:00,617.943026854,14.8039098417,320.852148413,0.0,24.9203635341,149.522181205,2.19162454543,0.0,2.19162454543
 06/25  14:00:00,710.321297896,18.0295592544,385.992778237,0.0,24.9203635341,149.522181205,2.18961202127,0.0,2.18961202127
 06/25  15:00:00,519.190070944,12.0139344243,241.63527891,0.0,24.9203635341,149.522181205,2.18829122007,0.0,2.18829122007
 06/25  16:00:00,573.179918325,11.4923177582,239.677054304,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  17:00:00,613.625711853,10.7671585946,244.631780128,0.0,24.9203635341,149.522181205,2.18830098456,0.0,2.18830098456
 06/25  18:00:00,682.637112645,11.8763720283,285.526300045,0.0,24.9203635341,149.522181205,2.18828338329,0.0,2.18828338329
 06/25  19:00:00,674.096112538,12.3717235541,300.340630563,0.0,24.9203635341,149.522181205,2.18827958304,0.0,2.18827958304
 06/25  20:00:00,342.613565406,0.388600614121,22.7060976497,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  21:00:00,299.040759016,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022639031,0.0,2.19022639031
 06/25  22:00:00,274.595065887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18817600035,0.0,2.18817600035
 06/25  23:00:00,250.150670766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829679776,0.0,2.18829679776
 06/25  24:00:00,237.928472417,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882098273,0.0,2.1882098273
 06/26  01:00:00,287.769628691,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/26  02:00:00,287.769628873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882858382,0.0,2.18882858382
 06/26  03:00:00,287.769629122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883177946,0.0,2.18883177946
 06/26  04:00:00,299.991827059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883481245,0.0,2.18883481245
 06/26  05:00:00,323.726881446,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082950607,0.0,2.19082950607
 06/26  06:00:00,972.750432321,35.4531405086,487.192219483,0.0,49.8407270682,199.362908273,2.52182807969,0.331552753631,2.19027532606
 06/26  07:00:00,1089.37912232,28.7651293457,486.378131076,0.0,149.522181205,199.362908273,6.55433362922,0.0,6.55433362922
 06/26  08:00:00,1618.43058183,32.7821188632,463.157694885,0.0,448.566543614,448.566543614,13.1488594007,0.0,13.1488594007
 06/26  09:00:00,1568.16923988,36.7767603843,445.567000999,0.0,448.566543614,448.566543614,10.9710604532,0.0,10.9710604532
 06/26  10:00:00,1518.74339812,38.6182569729,443.188035592,0.0,448.566543614,448.566543614,13.1668327932,0.0,13.1668327932
 06/26  11:00:00,1519.59960769,40.6700403546,441.988998774,0.0,448.566543614,448.566543614,15.3941696705,0.0,15.3941696705
 06/26  12:00:00,1471.0303521,37.6518804441,446.274308523,0.0,448.566543614,398.725816546,19.8471124608,0.0,19.8471124608
 06/26  13:00:00,1518.70325071,43.566161569,438.193497121,0.0,448.566543614,448.566543614,17.2492894314,0.0,17.2492894314
 06/26  14:00:00,1517.43189906,44.8357199431,435.66122809,0.0,448.566543614,448.566543614,11.3316887671,0.0,11.3316887671
 06/26  15:00:00,1517.48833149,45.9245244715,434.629284939,0.0,448.566543614,448.566543614,10.9543035088,0.0,10.9543035088
 06/26  16:00:00,1566.08418064,46.0457495706,434.210371384,0.0,448.566543614,448.566543614,13.18240795,0.0,13.18240795
 06/26  17:00:00,1455.72268733,39.1324815491,443.625500904,0.0,348.885089477,398.725816546,8.74995473422,0.0,8.74995473422
 06/26  18:00:00,1265.21618681,32.3001421734,459.31641052,0.0,249.203635341,299.044362409,6.55674686804,0.0,6.55674686804
 06/26  19:00:00,1242.70060382,30.9481215065,462.599834713,0.0,249.203635341,299.044362409,6.54572620972,0.0,6.54572620972
 06/26  20:00:00,1134.85659543,29.0080256668,472.042573382,0.0,149.522181205,249.203635341,4.37351948764,0.0,4.37351948764
 06/26  21:00:00,1129.68819131,28.7762987129,474.4668452,0.0,149.522181205,249.203635341,4.36145758812,0.0,4.36145758812
 06/26  22:00:00,349.356585774,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/26  23:00:00,299.991826888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876165692,0.0,2.18876165692
 06/26  24:00:00,287.769629274,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876437476,0.0,2.18876437476
 06/27  01:00:00,287.769626431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876125901,0.0,2.18876125901
 06/27  02:00:00,287.769626404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875961106,0.0,2.18875961106
 06/27  03:00:00,287.769626245,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875777129,0.0,2.18875777129
 06/27  04:00:00,299.991823746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875579457,0.0,2.18875579457
 06/27  05:00:00,323.726877024,0.0,0.0,0.0,49.8407270682,199.362908273,2.19074628803,0.0,2.19074628803
 06/27  06:00:00,972.007719409,35.4892180536,486.41367081,0.0,49.8407270682,199.362908273,2.19754923858,0.00744921083919,2.19010002774
 06/27  07:00:00,1093.24472495,28.7651293457,490.243743919,0.0,149.522181205,199.362908273,6.5542490544,0.0,6.5542490544
 06/27  08:00:00,1610.2355414,36.7134446159,451.031345764,0.0,448.566543614,448.566543614,10.961049479,0.0,10.961049479
 06/27  09:00:00,1569.70950392,42.9527333918,441.004554457,0.0,448.566543614,448.566543614,13.1595802894,0.0,13.1595802894
 06/27  10:00:00,1530.32603195,45.0000618873,449.85974327,0.0,448.566543614,448.566543614,13.1606875561,0.0,13.1606875561
 06/27  11:00:00,1537.28365122,46.2483996834,457.07073322,0.0,448.566543614,448.566543614,15.3928936551,0.0,15.3928936551
 06/27  12:00:00,1483.82574419,42.0852323554,457.722176205,0.0,448.566543614,398.725816546,17.6420085095,0.0,17.6420085095
 06/27  13:00:00,1536.94777002,47.9613875132,454.53998234,0.0,448.566543614,448.566543614,17.6262931089,0.0,17.6262931089
 06/27  14:00:00,1534.03417236,49.5764066941,450.164208357,0.0,448.566543614,448.566543614,10.9574520397,0.0,10.9574520397
 06/27  15:00:00,1538.42511436,52.2423739996,451.928086027,0.0,448.566543614,448.566543614,10.9543259117,0.0,10.9543259117
 06/27  16:00:00,1604.7855415,54.0809593843,466.321222071,0.0,448.566543614,448.566543614,13.1857624976,0.0,13.1857624976
 06/27  17:00:00,1480.51254689,45.2967875098,464.48773334,0.0,348.885089477,398.725816546,8.74977605399,0.0,8.74977605399
 06/27  18:00:00,1265.90576568,35.53166732,460.283494173,0.0,249.203635341,299.044362409,8.73614351087,0.0,8.73614351087
 06/27  19:00:00,1239.58560165,33.3102743217,457.561438788,0.0,249.203635341,299.044362409,4.37022019217,0.0,4.37022019217
 06/27  20:00:00,1123.6833316,29.7781143196,460.099231283,0.0,149.522181205,249.203635341,6.54914665086,0.0,6.54914665086
 06/27  21:00:00,1117.18098974,28.9888573477,461.747089668,0.0,149.522181205,249.203635341,2.19073918082,0.0,2.19073918082
 06/27  22:00:00,349.356583173,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876813304,0.0,2.18876813304
 06/27  23:00:00,508.538527632,1.16580184236,168.013682198,0.0,24.9203635341,199.362908273,2.18889152239,0.0,2.18889152239
 06/27  24:00:00,287.76962587,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/28  01:00:00,477.507180167,1.16580184236,149.204572722,0.0,24.9203635341,199.362908273,2.18875884214,0.0,2.18875884214
 06/28  02:00:00,287.769623493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887778767,0.0,2.18887778767
 06/28  03:00:00,287.769623576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874549325,0.0,2.18874549325
 06/28  04:00:00,299.991821356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873861074,0.0,2.18873861074
 06/28  05:00:00,503.536963582,1.16580184236,139.277127076,0.0,49.8407270682,199.362908273,2.19091757712,0.0,2.19091757712
 06/28  06:00:00,976.758875947,40.9568300787,485.743635252,0.0,49.8407270682,199.362908273,2.19023360061,0.0,2.19023360061
 06/28  07:00:00,1067.02279679,29.1955658749,463.591391018,0.0,149.522181205,199.362908273,6.55341180705,0.0,6.55341180705
 06/28  08:00:00,1614.63250816,43.4623773532,449.217258972,0.0,448.566543614,448.566543614,10.9605509243,0.0,10.9605509243
 06/28  09:00:00,1587.18885317,48.4946636708,455.83137099,0.0,448.566543614,448.566543614,13.1616673667,0.0,13.1616673667
 06/28  10:00:00,1547.22991944,49.6028802158,464.86064519,0.0,448.566543614,448.566543614,13.1625069441,0.0,13.1625069441
 06/28  11:00:00,1550.78640396,50.026831006,466.047557137,0.0,448.566543614,448.566543614,15.3926031478,0.0,15.3926031478
 06/28  12:00:00,1490.46985089,43.5082453817,464.436763543,0.0,448.566543614,398.725816546,17.6409472882,0.0,17.6409472882
 06/28  13:00:00,1548.63207084,50.1607147647,465.996614354,0.0,448.566543614,448.566543614,17.6274617378,0.0,17.6274617378
 06/28  14:00:00,1548.52675744,51.8516503117,462.726477319,0.0,448.566543614,448.566543614,10.956687589,0.0,10.956687589
 06/28  15:00:00,1550.50394041,54.7029402832,459.861071677,0.0,448.566543614,448.566543614,10.9534608272,0.0,10.9534608272
 06/28  16:00:00,1606.24017018,59.2197639233,461.192388371,0.0,448.566543614,448.566543614,15.3809556424,0.0,15.3809556424
 06/28  17:00:00,1481.24863765,48.1434085798,460.765842597,0.0,348.885089477,398.725816546,6.56717496406,0.0,6.56717496406
 06/28  18:00:00,1263.89721619,35.9101234554,458.321026122,0.0,249.203635341,299.044362409,8.73541651399,0.0,8.73541651399
 06/28  19:00:00,1237.62403999,33.1906462392,455.475116697,0.0,249.203635341,299.044362409,4.37032453144,0.0,4.37032453144
 06/28  20:00:00,1123.05210171,29.6938149863,459.552310538,0.0,149.522181205,249.203635341,6.54924145117,0.0,6.54924145117
 06/28  21:00:00,1117.75710665,28.9500677951,462.36200069,0.0,149.522181205,249.203635341,2.19078045185,0.0,2.19078045185
 06/28  22:00:00,417.795082665,0.388600614121,54.9275003813,0.0,49.8407270682,199.362908273,2.18881059491,0.0,2.18881059491
 06/28  23:00:00,695.507783863,9.99450371038,318.028440556,0.0,24.9203635341,199.362908273,2.1889042805,0.0,2.1889042805
 06/28  24:00:00,287.769623002,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/29  01:00:00,408.520545858,1.16580184236,80.2180703611,0.0,24.9203635341,199.362908273,2.18879150278,0.0,2.18879150278
 06/29  02:00:00,287.769620695,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886414856,0.0,2.18886414856
 06/29  03:00:00,287.769620755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876846267,0.0,2.18876846267
 06/29  04:00:00,299.991818553,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875670105,0.0,2.18875670105
 06/29  05:00:00,407.797662782,1.16580184236,43.9160940495,0.0,49.8407270682,199.362908273,2.1908469351,0.0,2.1908469351
 06/29  06:00:00,856.231673881,37.2828632297,368.843993066,0.0,49.8407270682,199.362908273,2.19023668928,0.0,2.19023668928
 06/29  07:00:00,976.447575845,28.7651293457,373.446256564,0.0,149.522181205,199.362908273,7.04641722327,0.493103159537,6.55331406373
 06/29  08:00:00,1537.38774302,34.5317000643,383.564845908,0.0,448.566543614,448.566543614,10.9601027923,0.0,10.9601027923
 06/29  09:00:00,1561.52946997,39.8004523457,436.873008915,0.0,448.566543614,448.566543614,13.1609241167,0.0,13.1609241167
 06/29  10:00:00,1523.54721873,42.0733124044,444.594779082,0.0,448.566543614,448.566543614,13.1615572162,0.0,13.1615572162
 06/29  11:00:00,1533.67153716,44.2974350274,454.458793273,0.0,448.566543614,448.566543614,15.3911157082,0.0,15.3911157082
 06/29  12:00:00,1484.78942283,39.4826087546,461.619820868,0.0,448.566543614,398.725816546,17.6412498696,0.0,17.6412498696
 06/29  13:00:00,1544.0753729,45.0822667291,466.193225583,0.0,448.566543614,448.566543614,17.6249214051,0.0,17.6249214051
 06/29  14:00:00,1552.83735077,44.4637210596,474.235708736,0.0,448.566543614,448.566543614,10.9566456251,0.0,10.9566456251
 06/29  15:00:00,1561.85160642,47.6982285319,477.218913433,0.0,448.566543614,448.566543614,10.9532572575,0.0,10.9532572575
 06/29  16:00:00,1597.47413948,46.5115699887,465.190069649,0.0,448.566543614,448.566543614,13.1837817012,0.0,13.1837817012
 06/29  17:00:00,1469.35019971,38.0569225337,462.927582327,0.0,348.885089477,398.725816546,8.74858155769,0.0,8.74858155769
 06/29  18:00:00,1261.69565679,32.082422822,457.298902144,0.0,249.203635341,299.044362409,6.5573959114,0.0,6.5573959114
 06/29  19:00:00,1239.32108198,30.8801511791,459.288309131,0.0,249.203635341,299.044362409,6.54564764829,0.0,6.54564764829
 06/29  20:00:00,1126.58983282,28.9551835327,463.828681693,0.0,149.522181205,249.203635341,4.37343365683,0.0,4.37343365683
 06/29  21:00:00,1124.00541816,28.7651293457,468.795255047,0.0,149.522181205,249.203635341,4.36142186965,0.0,4.36142186965
 06/29  22:00:00,349.356577185,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 06/29  23:00:00,299.991818051,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892830205,0.0,2.18892830205
 06/29  24:00:00,287.769620551,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891604028,0.0,2.18891604028
 06/30  01:00:00,287.769617934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889825727,0.0,2.18889825727
 06/30  02:00:00,287.769617987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888190324,0.0,2.18888190324
 06/30  03:00:00,287.769617893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886538098,0.0,2.18886538098
 06/30  04:00:00,299.991815442,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884874188,0.0,2.18884874188
 06/30  05:00:00,323.726863431,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908049571,0.0,2.1908049571
 06/30  06:00:00,945.44722821,34.6248674118,460.717522844,0.0,49.8407270682,199.362908273,2.22379320279,0.0336436792039,2.19014952358
 06/30  07:00:00,1031.57595536,28.7651293457,428.574750752,0.0,149.522181205,199.362908273,6.90196665091,0.348746256718,6.55322039419
 06/30  08:00:00,1593.72151874,34.3383809694,436.89244652,0.0,448.566543614,448.566543614,10.9603865777,0.0,10.9603865777
 06/30  09:00:00,1575.93409577,36.6596803709,453.449033081,0.0,448.566543614,448.566543614,13.1575799719,0.0,13.1575799719
 06/30  10:00:00,1531.72980575,38.1840144072,456.608756063,0.0,448.566543614,448.566543614,10.9693202072,0.0,10.9693202072
