Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/30  11:00:00,1528.12640031,40.3920708111,450.793876913,0.0,448.566543614,448.566543614,15.3908030343,0.0,15.3908030343
 06/30  12:00:00,1484.2861268,37.4217528677,459.760341269,0.0,448.566543614,398.725816546,19.8435770128,0.0,19.8435770128
 06/30  13:00:00,1527.06403894,41.4814103764,448.639159037,0.0,448.566543614,448.566543614,17.6236915114,0.0,17.6236915114
 06/30  14:00:00,1524.42061884,41.5707761459,445.914967365,0.0,448.566543614,448.566543614,10.955943907,0.0,10.955943907
 06/30  15:00:00,1517.20648998,43.7623908652,436.509650371,0.0,448.566543614,448.566543614,8.76654610945,0.0,8.76654610945
 06/30  16:00:00,1564.11994085,46.0261002576,432.265879808,0.0,448.566543614,448.566543614,15.3751677373,0.0,15.3751677373
 06/30  17:00:00,1459.00235311,38.7536396899,447.284069279,0.0,348.885089477,398.725816546,8.74765096617,0.0,8.74765096617
 06/30  18:00:00,1282.72320637,30.0615481879,479.062070695,0.0,249.203635341,299.044362409,6.55777640602,0.0,6.55777640602
 06/30  19:00:00,1266.3751447,29.0900040343,488.13252782,0.0,249.203635341,299.044362409,4.37010973938,0.0,4.37010973938
 06/30  20:00:00,1154.98261674,28.7651293457,492.411529184,0.0,149.522181205,249.203635341,6.54932249525,0.0,6.54932249525
 06/30  21:00:00,1153.91392045,28.7651293457,498.703164232,0.0,149.522181205,249.203635341,3.00944675888,0.818871101821,2.19057565706
 06/30  22:00:00,349.356574791,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886588231,0.0,2.18886588231
 06/30  23:00:00,299.991815692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884811252,0.0,2.18884811252
 06/30  24:00:00,287.769617805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883113844,0.0,2.18883113844
 07/01  01:00:00,237.928887731,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880705983,0.0,2.18880705983
 07/01  02:00:00,237.928887545,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/01  03:00:00,237.928887749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878601819,0.0,2.18878601819
 07/01  04:00:00,250.151085852,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876484307,0.0,2.18876484307
 07/01  05:00:00,248.965768743,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057493469,0.0,2.19057493469
 07/01  06:00:00,916.099377902,32.5381932034,433.446323698,0.0,49.8407270682,199.362908273,18.1113192157,13.7511861533,4.36013306247
 07/01  07:00:00,906.912323152,28.768216788,404.588522469,0.0,49.8407270682,199.362908273,21.3386347491,19.1459928787,2.19264187044
 07/01  08:00:00,1176.45112977,29.7863676458,423.012170352,0.0,249.203635341,249.203635341,11.6425704913,5.09711969597,6.54545079533
 07/01  09:00:00,1166.56026295,30.453458995,449.013653201,0.0,249.203635341,249.203635341,7.78336847073,1.22726311306,6.55610535767
 07/01  10:00:00,1129.4994841,29.9228863177,461.373461705,0.0,249.203635341,249.203635341,7.27878535788,0.726514699051,6.55227065883
 07/01  11:00:00,1133.16990277,28.8461109734,466.119334686,0.0,249.203635341,249.203635341,6.74569881879,0.184708094326,6.56099072446
 07/01  12:00:00,1148.5143373,29.0790188665,481.232283089,0.0,249.203635341,249.203635341,6.55365053484,0.0,6.55365053484
 07/01  13:00:00,1156.96503277,29.5052308846,489.257196092,0.0,249.203635341,249.203635341,6.55322351431,0.0,6.55322351431
 07/01  14:00:00,899.410095481,28.8952169371,481.517626323,0.0,74.7610906023,174.442544739,4.37043542145,0.0,4.37043542145
 07/01  15:00:00,896.868000049,28.8903428791,478.981261949,0.0,74.7610906023,174.442544739,4.36726305585,0.0,4.36726305585
 07/01  16:00:00,951.691039126,29.570329709,484.235093981,0.0,74.7610906023,174.442544739,4.36871754264,0.0,4.36871754264
 07/01  17:00:00,916.550680944,30.2772749141,486.485290739,0.0,24.9203635341,149.522181205,4.35990994231,0.0,4.35990994231
 07/01  18:00:00,739.949998408,20.2619110494,348.203377193,0.0,24.9203635341,149.522181205,2.19015165947,0.0,2.19015165947
 07/01  19:00:00,672.225309134,18.395524505,313.75443032,0.0,24.9203635341,149.522181205,2.19005923601,0.0,2.19005923601
 07/01  20:00:00,620.711979264,12.557896407,243.054208786,0.0,24.9203635341,149.522181205,2.19016758098,0.0,2.19016758098
 07/01  21:00:00,299.041592889,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134457521,0.0,2.19134457521
 07/01  22:00:00,274.5954815,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890577323,0.0,2.18890577323
 07/01  23:00:00,250.151086054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888414842,0.0,2.18888414842
 07/01  24:00:00,237.928888275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886252916,0.0,2.18886252916
 07/02  01:00:00,237.92845679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822054839,0.0,2.18822054839
 07/02  02:00:00,237.928456174,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  03:00:00,237.928457035,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810339037,0.0,2.18810339037
 07/02  04:00:00,250.150654848,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819002829,0.0,2.18819002829
 07/02  05:00:00,248.965335693,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011696306,0.0,2.19011696306
 07/02  06:00:00,272.221841146,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882056716,0.0,2.1882056716
 07/02  07:00:00,642.690381588,14.9820074096,261.508478735,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  08:00:00,799.097106437,22.903071217,380.661041843,0.0,24.9203635341,149.522181205,2.18823101168,0.0,2.18823101168
 07/02  09:00:00,704.671913521,18.5047207754,331.682265136,0.0,24.9203635341,149.522181205,2.18823558211,0.0,2.18823558211
 07/02  10:00:00,737.741539727,23.0427433002,404.790398491,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  11:00:00,653.382860608,17.1837305914,334.471315266,0.0,24.9203635341,149.522181205,2.18953975339,0.0,2.18953975339
 07/02  12:00:00,725.872571075,20.3363999153,402.9195294,0.0,24.9203635341,149.522181205,2.18952003292,0.0,2.18952003292
 07/02  13:00:00,571.483782356,12.4547266055,269.510350205,0.0,24.9203635341,149.522181205,4.36297961674,0.0,4.36297961674
 07/02  14:00:00,683.3649158,18.7161751111,368.449456568,0.0,24.9203635341,149.522181205,2.18953005194,0.0,2.18953005194
 07/02  15:00:00,633.269076458,14.6213842452,316.683649309,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,815.483897267,22.6589579525,433.897892301,0.0,24.9203635341,149.522181205,2.18823312713,0.0,2.18823312713
 07/02  17:00:00,802.045132639,18.8052893126,391.44870574,0.0,24.9203635341,149.522181205,2.18823755426,0.0,2.18823755426
 07/02  18:00:00,661.933701577,15.0033779332,280.335696665,0.0,24.9203635341,149.522181205,2.18824197714,0.0,2.18824197714
 07/02  19:00:00,714.528362559,17.7963988859,335.494473669,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,442.813802146,1.77574392682,82.0246786825,0.0,24.9203635341,149.522181205,2.18824639613,0.0,2.18824639613
 07/02  21:00:00,299.040731332,0.0,0.0,0.0,24.9203635341,149.522181205,2.19016678356,0.0,2.19016678356
 07/02  22:00:00,274.595050547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807656747,0.0,2.18807656747
 07/02  23:00:00,250.150654087,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  24:00:00,237.928456594,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816263815,0.0,2.18816263815
 07/03  01:00:00,287.769609949,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877170574,0.0,2.18877170574
 07/03  02:00:00,287.769609972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874174055,0.0,2.18874174055
 07/03  03:00:00,287.769609824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871162733,0.0,2.18871162733
 07/03  04:00:00,299.991807294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868141447,0.0,2.18868141447
 07/03  05:00:00,323.726850799,0.0,0.0,0.0,49.8407270682,199.362908273,2.19060481624,0.0,2.19060481624
 07/03  06:00:00,936.411725841,32.7817647367,453.525158928,0.0,49.8407270682,199.362908273,2.18994125329,0.0,2.18994125329
 07/03  07:00:00,1080.58928597,28.7651293457,477.588368474,0.0,149.522181205,199.362908273,6.55312955912,0.0,6.55312955912
 07/03  08:00:00,1641.93627187,29.2672795674,490.178358288,0.0,448.566543614,448.566543614,10.9603119514,0.0,10.9603119514
 07/03  09:00:00,1585.61412578,32.1386702207,467.650124617,0.0,448.566543614,448.566543614,10.9654698489,0.0,10.9654698489
 07/03  10:00:00,1522.02517326,35.6507808454,449.437433766,0.0,448.566543614,448.566543614,13.1648432368,0.0,13.1648432368
 07/03  11:00:00,1518.01846595,37.2958836542,443.782197968,0.0,448.566543614,448.566543614,15.3892408685,0.0,15.3892408685
 07/03  12:00:00,1472.39813946,34.9484499308,450.345748825,0.0,448.566543614,398.725816546,17.637348542,0.0,17.637348542
 07/03  13:00:00,1520.99457625,40.5666610563,443.484532939,0.0,448.566543614,448.566543614,17.6220719352,0.0,17.6220719352
 07/03  14:00:00,1518.14139303,40.4371055321,440.769465044,0.0,448.566543614,448.566543614,10.954959146,0.0,10.954959146
 07/03  15:00:00,1517.93049593,40.805799629,440.190303107,0.0,448.566543614,448.566543614,10.9525681989,0.0,10.9525681989
 07/03  16:00:00,1568.09872715,40.7535469159,441.517288214,0.0,448.566543614,448.566543614,13.1816806508,0.0,13.1816806508
 07/03  17:00:00,1457.47523858,34.8022076902,449.708427156,0.0,348.885089477,398.725816546,8.7473595731,0.0,8.7473595731
 07/03  18:00:00,1269.32283719,29.3905984686,466.332686807,0.0,249.203635341,299.044362409,6.55636670253,0.0,6.55636670253
 07/03  19:00:00,1250.00255089,28.965752899,471.884208197,0.0,249.203635341,299.044362409,6.54525751709,0.0,6.54525751709
 07/03  20:00:00,1135.74817064,28.7651293457,473.176562621,0.0,149.522181205,249.203635341,5.12322289255,0.750268235631,4.37295465692
 07/03  21:00:00,1130.45224951,28.7651293457,475.236699623,0.0,149.522181205,249.203635341,9.58766014613,7.39702055763,2.1906395885
 07/03  22:00:00,349.356566585,0.0,0.0,0.0,49.8407270682,199.362908273,2.18886192275,0.0,2.18886192275
 07/03  23:00:00,299.991807679,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878090664,0.0,2.18878090664
 07/03  24:00:00,287.769610034,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875033999,0.0,2.18875033999
 07/04  01:00:00,237.928452846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814624364,0.0,2.18814624364
 07/04  02:00:00,237.928452,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  03:00:00,237.928452728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822390686,0.0,2.18822390686
 07/04  04:00:00,250.15065081,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809851124,0.0,2.18809851124
 07/04  05:00:00,248.965328494,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987835291,0.0,2.18987835291
 07/04  06:00:00,272.221837205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819725977,0.0,2.18819725977
 07/04  07:00:00,296.666232208,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  08:00:00,346.944605323,2.11457165751,39.5704181806,0.0,24.9203635341,149.522181205,2.18807147758,0.0,2.18807147758
 07/04  09:00:00,683.720858845,16.6160722555,330.986793659,0.0,24.9203635341,149.522181205,2.18821690755,0.0,2.18821690755
 07/04  10:00:00,662.04686653,13.7966433788,346.278466704,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  11:00:00,738.790140242,17.948066571,414.782908829,0.0,24.9203635341,149.522181205,2.18945509718,0.0,2.18945509718
 07/04  12:00:00,483.907307834,10.4133287268,214.310973701,0.0,24.9203635341,149.522181205,2.18951395435,0.0,2.18951395435
 07/04  13:00:00,614.162008777,15.7865225031,324.138657012,0.0,24.9203635341,149.522181205,4.36289063025,0.0,4.36289063025
 07/04  14:00:00,777.767847837,20.8258617112,451.282647877,0.0,24.9203635341,149.522181205,2.18947566616,0.0,2.18947566616
 07/04  15:00:00,655.643421543,13.3972262993,348.128789173,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  16:00:00,763.557328391,13.1733109619,399.747828806,0.0,24.9203635341,149.522181205,2.18821400333,0.0,2.18821400333
 07/04  17:00:00,840.202747857,17.1648677885,432.104724576,0.0,24.9203635341,149.522181205,2.18820979592,0.0,2.18820979592
 07/04  18:00:00,901.341314132,21.301952563,485.080789553,0.0,24.9203635341,149.522181205,2.18821890506,0.0,2.18821890506
 07/04  19:00:00,500.171233269,2.27501527611,147.035498645,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  20:00:00,306.396504304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816047288,0.0,2.18816047288
 07/04  21:00:00,299.040724064,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014178917,0.0,2.19014178917
 07/04  22:00:00,274.595046388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805488593,0.0,2.18805488593
 07/04  23:00:00,250.15064989,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.928452463,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813190707,0.0,2.18813190707
 07/05  01:00:00,287.769604868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872877816,0.0,2.18872877816
 07/05  02:00:00,287.769604889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869019238,0.0,2.18869019238
 07/05  03:00:00,287.769604726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865146978,0.0,2.18865146978
 07/05  04:00:00,299.991802127,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/05  05:00:00,323.726842771,0.0,0.0,0.0,49.8407270682,199.362908273,4.36129851903,0.0,4.36129851903
 07/05  06:00:00,948.280496903,35.5290674548,462.646634284,0.0,49.8407270682,199.362908273,2.18984482066,0.0,2.18984482066
 07/05  07:00:00,1064.36318599,29.0074896909,461.119928231,0.0,149.522181205,199.362908273,6.55264275583,0.0,6.55264275583
 07/05  08:00:00,1619.91183076,37.5929489157,459.828284123,0.0,448.566543614,448.566543614,10.9589859254,0.0,10.9589859254
 07/05  09:00:00,1572.47212761,42.3248355147,444.321997805,0.0,448.566543614,448.566543614,10.96555318,0.0,10.96555318
 07/05  10:00:00,1520.32753701,43.4359200671,439.954703111,0.0,448.566543614,448.566543614,13.1624688314,0.0,13.1624688314
 07/05  11:00:00,1523.38397204,42.6317082965,443.811920504,0.0,448.566543614,448.566543614,15.3879891502,0.0,15.3879891502
 07/05  12:00:00,1478.06136771,38.2898964945,452.667591932,0.0,448.566543614,398.725816546,17.6346967244,0.0,17.6346967244
 07/05  13:00:00,1520.5141534,43.9777783394,439.593044529,0.0,448.566543614,448.566543614,17.6212872448,0.0,17.6212872448
 07/05  14:00:00,1518.93327436,45.2868195353,436.711671165,0.0,448.566543614,448.566543614,10.9546417395,0.0,10.9546417395
 07/05  15:00:00,1519.19157883,47.9110304462,434.346187158,0.0,448.566543614,448.566543614,10.9505105995,0.0,10.9505105995
 07/05  16:00:00,1563.20583624,50.6285260065,426.7494646,0.0,448.566543614,448.566543614,13.1768206508,0.0,13.1768206508
 07/05  17:00:00,1456.67839938,44.2494128411,439.464409114,0.0,348.885089477,398.725816546,8.74654919525,0.0,8.74654919525
 07/05  18:00:00,1277.71146456,35.2694716125,468.842461397,0.0,249.203635341,299.044362409,6.55678652877,0.0,6.55678652877
 07/05  19:00:00,1262.59962428,32.2789828754,481.168067746,0.0,249.203635341,299.044362409,4.37013043779,0.0,4.37013043779
 07/05  20:00:00,1125.67847819,29.0566143237,462.815950113,0.0,149.522181205,249.203635341,6.549235665,0.0,6.549235665
 07/05  21:00:00,1099.81464261,28.77380516,444.595829721,0.0,149.522181205,249.203635341,2.19057855757,0.0,2.19057855757
 07/05  22:00:00,349.356561821,0.0,0.0,0.0,49.8407270682,199.362908273,2.18874408515,0.0,2.18874408515
 07/05  23:00:00,299.991802556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870491227,0.0,2.18870491227
 07/05  24:00:00,287.769604408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866576274,0.0,2.18866576274
 07/06  01:00:00,287.769601817,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  02:00:00,287.769602201,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886363065,0.0,2.18886363065
 07/06  03:00:00,287.769602387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882069878,0.0,2.18882069878
 07/06  04:00:00,299.991800219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877765404,0.0,2.18877765404
 07/06  05:00:00,323.726838418,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078993197,0.0,2.19078993197
 07/06  06:00:00,882.481285716,33.3609938206,399.015013274,0.0,49.8407270682,199.362908273,2.85624322821,0.666245402534,2.18999782567
 07/06  07:00:00,976.184506665,28.7651293457,376.640773669,0.0,149.522181205,199.362908273,7.7383455769,1.18636378534,6.55198179155
 07/06  08:00:00,1548.92554839,34.8648323819,394.001390302,0.0,448.566543614,448.566543614,10.958315442,0.0,10.958315442
 07/06  09:00:00,1541.86236999,39.0818568013,417.410982625,0.0,448.566543614,448.566543614,13.1554449518,0.0,13.1554449518
 07/06  10:00:00,1512.03054339,40.4977694584,434.59586179,0.0,448.566543614,448.566543614,10.9693619266,0.0,10.9693619266
 07/06  11:00:00,1510.49780312,40.4525020108,433.104994507,0.0,448.566543614,448.566543614,15.387087412,0.0,15.387087412
 07/06  12:00:00,1460.76579955,36.3260784008,437.335866134,0.0,448.566543614,398.725816546,17.635608953,0.0,17.635608953
 07/06  13:00:00,1533.21715506,41.6321168325,454.641737302,0.0,448.566543614,448.566543614,17.6198188874,0.0,17.6198188874
 07/06  14:00:00,1530.90554683,42.4665614608,451.504214797,0.0,448.566543614,448.566543614,10.9536217115,0.0,10.9536217115
 07/06  15:00:00,1521.69136237,44.0877870827,440.669232435,0.0,448.566543614,448.566543614,10.9508787301,0.0,10.9508787301
 07/06  16:00:00,1568.35421429,44.6364886938,437.8899023,0.0,448.566543614,448.566543614,13.1787513958,0.0,13.1787513958
 07/06  17:00:00,1464.07341617,38.3138279583,452.795022735,0.0,348.885089477,398.725816546,8.74783763791,0.0,8.74783763791
 07/06  18:00:00,1246.81919599,30.5635744468,442.656098567,0.0,249.203635341,299.044362409,6.55541878187,0.0,6.55541878187
 07/06  19:00:00,1217.46161612,29.6311344943,438.677915363,0.0,249.203635341,299.044362409,4.37007931002,0.0,4.37007931002
 07/06  20:00:00,1091.56329692,28.7934531521,428.99035422,0.0,149.522181205,249.203635341,6.54898690793,0.0,6.54898690793
 07/06  21:00:00,1069.67588014,28.7651293457,415.495030468,0.0,149.522181205,249.203635341,2.1905069279,0.0,2.1905069279
 07/06  22:00:00,349.356559172,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880019558,0.0,2.18880019558
 07/06  23:00:00,299.991800068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875602515,0.0,2.18875602515
 07/06  24:00:00,287.769602154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871265828,0.0,2.18871265828
 07/07  01:00:00,287.76959939,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866308439,0.0,2.18866308439
 07/07  02:00:00,287.769599314,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  03:00:00,287.769599734,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885947274,0.0,2.18885947274
 07/07  04:00:00,299.991797735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881236994,0.0,2.18881236994
 07/07  05:00:00,323.726834544,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068948695,0.0,2.19068948695
 07/07  06:00:00,880.648671795,33.2679641599,397.271918643,0.0,49.8407270682,199.362908273,7.66584618649,5.47574577995,2.19010040654
 07/07  07:00:00,978.915920517,28.7969207433,379.244061922,0.0,149.522181205,199.362908273,15.1319703484,8.57925704882,6.55271329955
 07/07  08:00:00,1547.20151817,34.7253603671,392.221637796,0.0,448.566543614,448.566543614,10.9777791175,0.0205285997154,10.9572505178
 07/07  09:00:00,1528.76576099,38.5922289782,405.681912176,0.0,448.566543614,448.566543614,13.1564160761,0.0,13.1564160761
 07/07  10:00:00,1499.02140947,39.9032951502,422.641257059,0.0,448.566543614,448.566543614,10.966620749,0.0,10.966620749
 07/07  11:00:00,1511.74215536,40.2443986647,434.558453827,0.0,448.566543614,448.566543614,15.3856863759,0.0,15.3856863759
 07/07  12:00:00,1464.99648126,36.7297029393,441.162950487,0.0,448.566543614,398.725816546,17.6334556557,0.0,17.6334556557
 07/07  13:00:00,1523.47860617,41.960266311,444.575064911,0.0,448.566543614,448.566543614,17.6175259312,0.0,17.6175259312
 07/07  14:00:00,1520.42365245,42.282153534,441.206744761,0.0,448.566543614,448.566543614,10.9536819958,0.0,10.9536819958
 07/07  15:00:00,1511.63375385,44.0579135381,430.641513409,0.0,448.566543614,448.566543614,10.9508240948,0.0,10.9508240948
 07/07  16:00:00,1559.18658673,43.7692404206,429.589544383,0.0,448.566543614,448.566543614,13.1784078474,0.0,13.1784078474
 07/07  17:00:00,1444.92605869,39.9134583163,432.048047527,0.0,348.885089477,398.725816546,8.74763738778,0.0,8.74763738778
 07/07  18:00:00,1224.02409522,32.3530951229,418.071486874,0.0,249.203635341,299.044362409,6.55516279245,0.0,6.55516279245
 07/07  19:00:00,1183.70360033,30.0298094286,404.521232182,0.0,249.203635341,299.044362409,4.36996049405,0.0,4.36996049405
 07/07  20:00:00,1053.77748433,28.7708002908,391.200786822,0.0,149.522181205,249.203635341,6.54914533966,0.0,6.54914533966
 07/07  21:00:00,1032.57988193,28.7651293457,377.369753159,0.0,149.522181205,249.203635341,2.19043985117,0.0,2.19043985117
 07/07  22:00:00,349.356556773,0.0,0.0,0.0,49.8407270682,199.362908273,2.18885520972,0.0,2.18885520972
 07/07  23:00:00,299.991797628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868545865,0.0,2.18868545865
 07/07  24:00:00,287.769599708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863806722,0.0,2.18863806722
 07/08  01:00:00,237.928869861,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  02:00:00,237.928869912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882741388,0.0,2.18882741388
 07/08  03:00:00,237.928870291,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877648471,0.0,2.18877648471
 07/08  04:00:00,250.15106831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872544854,0.0,2.18872544854
 07/08  05:00:00,248.96574003,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059316145,0.0,2.19059316145
 07/08  06:00:00,847.280628418,32.7368141379,364.425645705,0.0,49.8407270682,199.362908273,20.5137229985,18.3237212397,2.19000175878
 07/08  07:00:00,858.127437754,28.7651293457,354.797606267,0.0,49.8407270682,199.362908273,23.2889487327,18.9238703443,4.36507838841
 07/08  08:00:00,1122.91134677,28.8365768888,370.314972474,0.0,249.203635341,249.203635341,9.26840728407,4.89865894414,4.36974833993
 07/08  09:00:00,1113.72203082,29.6345660625,396.994126916,0.0,249.203635341,249.203635341,8.14181187795,1.58548696969,6.55632490826
 07/08  10:00:00,1071.2786806,29.3895164705,403.685801737,0.0,249.203635341,249.203635341,7.68207930275,1.12957237679,6.55250692595
 07/08  11:00:00,1074.03767651,28.7651293457,407.067792864,0.0,249.203635341,249.203635341,9.44216365566,0.702395573331,8.73976808233
 07/08  12:00:00,1078.1415325,28.7660399901,411.17225816,0.0,249.203635341,249.203635341,6.92272294354,0.369684113687,6.55303882985
 07/08  13:00:00,1082.31523739,28.9445983562,415.168088517,0.0,249.203635341,249.203635341,4.39188735172,0.0164304417767,4.37545690995
 07/08  14:00:00,840.876652243,28.7651293457,423.114322225,0.0,74.7610906023,174.442544739,6.5450230718,0.0,6.5450230718
 07/08  15:00:00,850.148145979,28.7651293457,432.386667713,0.0,74.7610906023,174.442544739,4.36709848262,0.0,4.36709848262
 07/08  16:00:00,903.807097803,29.1811189168,436.740412923,0.0,74.7610906023,174.442544739,4.36855838953,0.0,4.36855838953
 07/08  17:00:00,867.18875349,29.9866886997,437.413974534,0.0,24.9203635341,149.522181205,2.19002808148,0.0,2.19002808148
 07/08  18:00:00,710.259671514,20.1737195175,317.796685464,0.0,24.9203635341,149.522181205,2.19010454993,0.0,2.19010454993
 07/08  19:00:00,645.24619576,18.395524505,285.880506321,0.0,24.9203635341,149.522181205,2.19011217545,0.0,2.19011217545
 07/08  20:00:00,396.780725339,1.16580184236,49.8501293547,0.0,24.9203635341,149.522181205,2.19012189801,0.0,2.19012189801
 07/08  21:00:00,299.041562117,0.0,0.0,0.0,24.9203635341,149.522181205,4.3623373535,0.0,4.3623373535
 07/08  22:00:00,274.595463453,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  23:00:00,250.151068125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867467919,0.0,2.18867467919
 07/08  24:00:00,237.928870652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862339581,0.0,2.18862339581
 07/09  01:00:00,237.928443355,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880497081,0.0,2.1880497081
 07/09  02:00:00,237.928442457,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  03:00:00,237.928442809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810663097,0.0,2.18810663097
 07/09  04:00:00,250.150641203,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881632174,0.0,2.1881632174
 07/09  05:00:00,248.965311487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989742737,0.0,2.18989742737
 07/09  06:00:00,272.2218277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811935515,0.0,2.18811935515
 07/09  07:00:00,543.164739597,11.8627329962,184.030567446,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  08:00:00,681.365505767,17.9513455079,273.250141839,0.0,24.9203635341,149.522181205,2.18819593842,0.0,2.18819593842
 07/09  09:00:00,739.244861246,22.6419264879,357.803260437,0.0,24.9203635341,149.522181205,2.18813160173,0.0,2.18813160173
 07/09  10:00:00,633.864863773,18.8169094645,309.400245452,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,686.575944454,20.6394452387,368.248899982,0.0,24.9203635341,149.522181205,2.18944715555,0.0,2.18944715555
 07/09  12:00:00,566.329763709,13.4269055675,264.891071146,0.0,24.9203635341,149.522181205,2.18943657187,0.0,2.18943657187
 07/09  13:00:00,515.475128264,12.0013592223,229.879884574,0.0,24.9203635341,149.522181205,4.36269958345,0.0,4.36269958345
 07/09  14:00:00,577.443624357,13.1557791452,277.675162751,0.0,24.9203635341,149.522181205,2.18946666969,0.0,2.18946666969
 07/09  15:00:00,633.97697221,14.7179189926,317.829645224,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  16:00:00,394.497648413,4.61774392913,99.9836137722,0.0,24.9203635341,149.522181205,2.18818992624,0.0,2.18818992624
 07/09  17:00:00,597.202951431,12.687429945,237.609201202,0.0,24.9203635341,149.522181205,2.18820588766,0.0,2.18820588766
 07/09  18:00:00,403.706471924,1.16580184236,66.5074126852,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,272.221827475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818187149,0.0,2.18818187149
 07/09  20:00:00,306.396494671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815691728,0.0,2.18815691728
 07/09  21:00:00,299.040707087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988980517,0.0,2.18988980517
 07/09  22:00:00,274.595036498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801151639,0.0,2.18801151639
 07/09  23:00:00,250.150640082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  24:00:00,237.928443191,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806773112,0.0,2.18806773112
 07/10  01:00:00,287.769593085,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867774017,0.0,2.18867774017
 07/10  02:00:00,287.769592922,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861934271,0.0,2.18861934271
 07/10  03:00:00,287.769592481,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/10  04:00:00,299.99179032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880249924,0.0,2.18880249924
 07/10  05:00:00,323.726824205,0.0,0.0,0.0,49.8407270682,199.362908273,4.360884636,0.0,4.360884636
 07/10  06:00:00,981.725740566,35.4327384078,496.188161841,0.0,49.8407270682,199.362908273,2.27396199285,0.0838785479208,2.19008344493
 07/10  07:00:00,1080.63387132,28.7651293457,477.633017428,0.0,149.522181205,199.362908273,4.37408618831,0.0,4.37408618831
 07/10  08:00:00,1612.80572635,33.5967669778,456.718443675,0.0,448.566543614,448.566543614,13.1434080056,0.0,13.1434080056
 07/10  09:00:00,1568.49483781,38.9798776719,443.689766185,0.0,448.566543614,448.566543614,10.9673395702,0.0,10.9673395702
 07/10  10:00:00,1518.40073665,40.8683846229,440.595518528,0.0,448.566543614,448.566543614,13.1559595039,0.0,13.1559595039
 07/10  11:00:00,1518.50500945,41.6474935075,439.917292643,0.0,448.566543614,448.566543614,13.1876195472,0.0,13.1876195472
 07/10  12:00:00,1470.64182609,38.395181685,445.142895387,0.0,448.566543614,398.725816546,17.6317695416,0.0,17.6317695416
 07/10  13:00:00,1521.28966866,44.2442330679,440.102235205,0.0,448.566543614,448.566543614,17.6173974194,0.0,17.6173974194
 07/10  14:00:00,1519.7641436,45.2959857151,437.533451406,0.0,448.566543614,448.566543614,10.9536630095,0.0,10.9536630095
 07/10  15:00:00,1518.22183532,47.8185970213,433.468956393,0.0,448.566543614,448.566543614,10.9490190683,0.0,10.9490190683
 07/10  16:00:00,1564.70426061,50.2430118951,428.633507768,0.0,448.566543614,448.566543614,13.1754317697,0.0,13.1754317697
 07/10  17:00:00,1456.02584727,40.9482292783,442.113100978,0.0,348.885089477,398.725816546,8.74576573237,0.0,8.74576573237
 07/10  18:00:00,1275.94665181,31.5911531116,470.756016844,0.0,249.203635341,299.044362409,6.55606488968,0.0,6.55606488968
 07/10  19:00:00,1261.40941887,30.2293738136,482.027506643,0.0,249.203635341,299.044362409,4.36964261346,0.0,4.36964261346
 07/10  20:00:00,1149.13832062,28.8289346434,486.503512139,0.0,149.522181205,249.203635341,6.54790208147,0.0,6.54790208147
 07/10  21:00:00,1148.42437496,28.7656143344,493.213771315,0.0,149.522181205,249.203635341,2.1906632672,0.0,2.1906632672
 07/10  22:00:00,349.356549924,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870816731,0.0,2.18870816731
 07/10  23:00:00,299.991790431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864927744,0.0,2.18864927744
 07/10  24:00:00,287.769592484,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  01:00:00,287.769590686,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888280864,0.0,2.1888280864
 07/11  02:00:00,287.769590875,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887660674,0.0,2.1887660674
 07/11  03:00:00,287.769590899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870390586,0.0,2.18870390586
 07/11  04:00:00,299.991788536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864165204,0.0,2.18864165204
 07/11  05:00:00,323.726820106,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036518717,0.0,2.19036518717
 07/11  06:00:00,939.130744319,34.2077523728,454.818216468,0.0,49.8407270682,199.362908273,2.19004746878,0.0,2.19004746878
 07/11  07:00:00,1050.29990113,29.0403163019,447.023820675,0.0,149.522181205,199.362908273,6.61845832362,0.0657218596877,6.55273646393
 07/11  08:00:00,1618.97635218,36.9935470927,459.492305292,0.0,448.566543614,448.566543614,10.9562400235,0.0,10.9562400235
 07/11  09:00:00,1583.42987112,41.3143736892,456.290311423,0.0,448.566543614,448.566543614,10.9651558883,0.0,10.9651558883
 07/11  10:00:00,1530.59925497,42.6497068048,451.012743947,0.0,448.566543614,448.566543614,13.158972395,0.0,13.158972395
 07/11  11:00:00,1527.0157898,42.3937265029,447.681848598,0.0,448.566543614,448.566543614,15.3861966246,0.0,15.3861966246
 07/11  12:00:00,1478.11517402,38.015017068,452.99643842,0.0,448.566543614,398.725816546,17.6303482814,0.0,17.6303482814
 07/11  13:00:00,1517.27553926,43.9999012377,436.332463764,0.0,448.566543614,448.566543614,15.4159091156,0.0,15.4159091156
 07/11  14:00:00,1517.91744606,45.0879621152,435.894789666,0.0,448.566543614,448.566543614,10.9527298749,0.0,10.9527298749
 07/11  15:00:00,1517.33740125,47.3220906729,433.081044406,0.0,448.566543614,448.566543614,10.9494767256,0.0,10.9494767256
 07/11  16:00:00,1561.73878974,48.3100417662,427.601026305,0.0,448.566543614,448.566543614,13.1774764611,0.0,13.1774764611
 07/11  17:00:00,1453.23178609,43.0843644215,437.182916538,0.0,348.885089477,398.725816546,8.74711699642,0.0,8.74711699642
 07/11  18:00:00,1271.11837525,34.584526864,462.934373378,0.0,249.203635341,299.044362409,6.55522888494,0.0,6.55522888494
 07/11  19:00:00,1247.43816804,31.7088713159,466.576765613,0.0,249.203635341,299.044362409,4.36963419271,0.0,4.36963419271
 07/11  20:00:00,1109.85273332,28.9671830239,447.079684422,0.0,149.522181205,249.203635341,6.54848244489,0.0,6.54848244489
 07/11  21:00:00,1076.30129938,28.7683024891,421.08801202,0.0,149.522181205,249.203635341,2.1906132083,0.0,2.1906132083
 07/11  22:00:00,349.356547711,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878325017,0.0,2.18878325017
 07/11  23:00:00,299.991788458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872068357,0.0,2.18872068357
 07/11  24:00:00,287.76959031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865813286,0.0,2.18865813286
 07/12  01:00:00,287.769588006,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  02:00:00,287.769588463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858973253,0.0,2.18858973253
 07/12  03:00:00,287.769588695,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887648107,0.0,2.1887648107
 07/12  04:00:00,299.991786532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869902522,0.0,2.18869902522
 07/12  05:00:00,332.270483074,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065577705,0.0,2.19065577705
 07/12  06:00:00,885.585521588,33.2936934951,402.18589661,0.0,49.8407270682,199.362908273,3.77730210828,1.58729087503,2.19001123325
 07/12  07:00:00,992.429999409,28.8061130725,391.759016698,0.0,149.522181205,199.362908273,9.04070937471,2.48882448332,6.55188489139
 07/12  08:00:00,1571.89851008,35.6922001143,415.304549431,0.0,448.566543614,448.566543614,10.9560591307,0.0,10.9560591307
 07/12  09:00:00,1573.05451685,39.7753397171,447.454009481,0.0,448.566543614,448.566543614,10.9628638247,0.0,10.9628638247
 07/12  10:00:00,1533.02774173,41.2031918963,454.887760215,0.0,448.566543614,448.566543614,13.160058062,0.0,13.160058062
 07/12  11:00:00,1531.30046446,41.0235311412,453.336739683,0.0,448.566543614,448.566543614,15.3851118197,0.0,15.3851118197
 07/12  12:00:00,1488.45135524,36.9668264409,464.38083497,0.0,448.566543614,398.725816546,17.6310603052,0.0,17.6310603052
 07/12  13:00:00,1527.15329776,42.3973528158,447.812793416,0.0,448.566543614,448.566543614,15.4140273702,0.0,15.4140273702
 07/12  14:00:00,1520.25608337,42.9881303847,440.333273339,0.0,448.566543614,448.566543614,10.9530629875,0.0,10.9530629875
 07/12  15:00:00,1515.19927592,45.5018119539,432.763212006,0.0,448.566543614,448.566543614,10.949708569,0.0,10.949708569
 07/12  16:00:00,1561.7375309,49.0676221577,426.842205401,0.0,448.566543614,448.566543614,13.1775155888,0.0,13.1775155888
 07/12  17:00:00,1452.30505951,43.6964150383,435.644150639,0.0,348.885089477,398.725816546,8.74715991603,0.0,8.74715991603
 07/12  18:00:00,1264.60906706,34.9699483605,456.039653405,0.0,249.203635341,299.044362409,6.55433122095,0.0,6.55433122095
 07/12  19:00:00,1246.80576073,31.6400811251,466.013154752,0.0,249.203635341,299.044362409,4.36964154329,0.0,4.36964154329
 07/12  20:00:00,1116.90944018,28.8686520167,454.234929498,0.0,149.522181205,249.203635341,6.5484526282,0.0,6.5484526282
 07/12  21:00:00,1100.01550834,28.7651293457,445.495736585,0.0,149.522181205,249.203635341,2.19060875801,0.0,2.19060875801
 07/12  22:00:00,349.356545586,0.0,0.0,0.0,49.8407270682,199.362908273,2.18877948262,0.0,2.18877948262
 07/12  23:00:00,299.991786328,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887134031,0.0,2.1887134031
 07/12  24:00:00,287.769588173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864733629,0.0,2.18864733629
 07/13  01:00:00,287.769585933,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/13  02:00:00,287.769586409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18828239167,0.0,2.18828239167
 07/13  03:00:00,287.76958662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874672013,0.0,2.18874672013
 07/13  04:00:00,299.99178446,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867752205,0.0,2.18867752205
 07/13  05:00:00,332.270479729,0.0,0.0,0.0,49.8407270682,199.362908273,2.1906259306,0.0,2.1906259306
 07/13  06:00:00,906.058951175,33.3580875101,422.595756598,0.0,49.8407270682,199.362908273,2.65210744785,0.462128220524,2.18997922733
 07/13  07:00:00,1021.22294358,28.7653563509,418.43567199,0.0,149.522181205,199.362908273,7.43284486881,0.881130932232,6.55171393658
 07/13  08:00:00,1608.413425,35.1101382834,450.812816129,0.0,448.566543614,448.566543614,10.9563899348,0.0,10.9563899348
 07/13  09:00:00,1578.78461976,39.0438913389,453.915575318,0.0,448.566543614,448.566543614,10.9638985704,0.0,10.9638985704
 07/13  10:00:00,1524.85872032,41.9103707918,446.011577676,0.0,448.566543614,448.566543614,13.1591465727,0.0,13.1591465727
 07/13  11:00:00,1522.71778533,43.0006003407,442.77700933,0.0,448.566543614,448.566543614,15.3846243137,0.0,15.3846243137
 07/13  12:00:00,1481.47408892,39.1098877202,455.260531912,0.0,448.566543614,398.725816546,17.6291780295,0.0,17.6291780295
 07/13  13:00:00,1522.54997513,44.5790078858,441.027838812,0.0,448.566543614,448.566543614,15.4145019918,0.0,15.4145019918
 07/13  14:00:00,1520.49799724,45.2918951802,438.271436191,0.0,448.566543614,448.566543614,10.9525993422,0.0,10.9525993422
 07/13  15:00:00,1520.09035405,45.2092937007,437.946821972,0.0,448.566543614,448.566543614,10.9497552045,0.0,10.9497552045
 07/13  16:00:00,1567.83833575,46.6704753797,435.340176812,0.0,448.566543614,448.566543614,13.1756028514,0.0,13.1756028514
 07/13  17:00:00,1462.31746615,40.5833580865,448.769624397,0.0,348.885089477,398.725816546,8.74594279269,0.0,8.74594279269
 07/13  18:00:00,1286.99847549,31.8311859619,481.567833205,0.0,249.203635341,299.044362409,6.55612853402,0.0,6.55612853402
 07/13  19:00:00,1265.40691984,30.124547222,486.129853669,0.0,249.203635341,299.044362409,4.36967612998,0.0,4.36967612998
 07/13  20:00:00,1128.55468491,28.7977883867,465.951044679,0.0,149.522181205,249.203635341,6.54783504457,0.0,6.54783504457
 07/13  21:00:00,1095.46157522,28.7651293457,440.251466823,0.0,149.522181205,249.203635341,2.19065583362,0.0,2.19065583362
 07/13  22:00:00,349.356543525,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870372177,0.0,2.18870372177
 07/13  23:00:00,299.991784015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863427527,0.0,2.18863427527
 07/13  24:00:00,287.769586051,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/14  01:00:00,287.769584461,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880133219,0.0,2.18880133219
 07/14  02:00:00,287.769584659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872906112,0.0,2.18872906112
 07/14  03:00:00,287.769584687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865665334,0.0,2.18865665334
 07/14  04:00:00,299.99178232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858415798,0.0,2.18858415798
 07/14  05:00:00,332.270476759,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064741,0.0,2.19064741
 07/14  06:00:00,922.461637568,34.2986558953,438.058148976,0.0,49.8407270682,199.362908273,2.28033041102,0.0903728814295,2.18995752959
 07/14  07:00:00,1043.48590016,28.7651293457,440.94973,0.0,149.522181205,199.362908273,6.9794442834,0.427218528349,6.55222575505
 07/14  08:00:00,1614.95153639,34.287016084,458.174064562,0.0,448.566543614,448.566543614,10.9563065457,0.0,10.9563065457
 07/14  09:00:00,1574.23303971,37.6061345767,450.80176834,0.0,448.566543614,448.566543614,10.9649600009,0.0,10.9649600009
 07/14  10:00:00,1520.64823985,39.6864803384,444.025000288,0.0,448.566543614,448.566543614,13.1563656347,0.0,13.1563656347
 07/14  11:00:00,1521.41287452,40.7240517022,443.748673449,0.0,448.566543614,448.566543614,13.1872049666,0.0,13.1872049666
 07/14  12:00:00,1477.4769911,37.0573381232,453.316000921,0.0,448.566543614,398.725816546,17.6296757981,0.0,17.6296757981
 07/14  13:00:00,1520.88459054,39.9421350231,443.999345954,0.0,448.566543614,448.566543614,17.6143738923,0.0,17.6143738923
 07/14  14:00:00,1519.69586606,41.0793465071,441.681871202,0.0,448.566543614,448.566543614,10.9518400292,0.0,10.9518400292
 07/14  15:00:00,1517.72637825,42.5146834413,438.277466389,0.0,448.566543614,448.566543614,10.9482598729,0.0,10.9482598729
 07/14  16:00:00,1566.44353541,42.5540491486,438.061815173,0.0,448.566543614,448.566543614,13.1718648189,0.0,13.1718648189
 07/14  17:00:00,1461.23385952,36.7554684242,451.513921796,0.0,348.885089477,398.725816546,8.74572117446,0.0,8.74572117446
 07/14  18:00:00,1282.38896341,29.7852988989,479.004217366,0.0,249.203635341,299.044362409,6.55427927218,0.0,6.55427927218
 07/14  19:00:00,1269.44069084,29.1628541757,491.125323868,0.0,249.203635341,299.044362409,4.36976011112,0.0,4.36976011112
 07/14  20:00:00,1158.099343,28.7651293457,495.528369551,0.0,149.522181205,249.203635341,4.37216554695,0.0,4.37216554695
 07/14  21:00:00,1148.98829082,28.7651293457,493.777308234,0.0,149.522181205,249.203635341,5.56231471053,1.2015618859,4.36075282464
 07/14  22:00:00,349.356540947,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/14  23:00:00,299.991782279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857388444,0.0,2.18857388444
 07/14  24:00:00,287.769584691,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887408572,0.0,2.1887408572
 07/15  01:00:00,237.92885567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866395201,0.0,2.18866395201
 07/15  02:00:00,237.928855499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858844077,0.0,2.18858844077
 07/15  03:00:00,237.928855018,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/15  04:00:00,250.15105289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875204321,0.0,2.18875204321
 07/15  05:00:00,257.509383765,0.0,0.0,0.0,24.9203635341,149.522181205,4.36054612797,0.0,4.36054612797
 07/15  06:00:00,963.212150587,33.2476055287,479.852848137,0.0,49.8407270682,199.362908273,11.6863218404,9.49635903911,2.18996280129
 07/15  07:00:00,1004.16246945,28.7651293457,500.824306494,0.0,49.8407270682,199.362908273,32.5874440028,30.3949496918,2.19249431098
 07/15  08:00:00,1253.41394017,28.7651293457,500.879882775,0.0,249.203635341,249.203635341,24.0200817396,17.4760465824,6.54403515718
 07/15  09:00:00,1212.63630128,28.7651293457,496.763346308,0.0,249.203635341,249.203635341,28.083882493,21.5298098947,6.55407259826
 07/15  10:00:00,1159.79534002,28.7651293457,492.815501682,0.0,249.203635341,249.203635341,21.1397705144,16.7647841169,4.37498639748
 07/15  11:00:00,1158.68193482,28.7651293457,491.710998614,0.0,249.203635341,249.203635341,10.9808488684,2.24241016664,8.73843870172
 07/15  12:00:00,1163.08027191,28.7651293457,496.104604822,0.0,249.203635341,249.203635341,17.0206516372,10.4680525922,6.55259904495
 07/15  13:00:00,1166.32448885,28.7651293457,499.342338082,0.0,249.203635341,249.203635341,24.3155249405,19.940504486,4.37502045457
 07/15  14:00:00,915.933694399,28.7651293457,498.136198531,0.0,74.7610906023,174.442544739,54.8490618122,48.3047661706,6.54429564162
 07/15  15:00:00,918.636559244,28.7651293457,500.834703182,0.0,74.7610906023,174.442544739,57.6625929942,55.4693037341,2.1932892601
 07/15  16:00:00,969.611845591,28.7651293457,502.916331164,0.0,74.7610906023,174.442544739,68.1387111744,61.5964347152,6.54227645914
 07/15  17:00:00,932.760747455,28.7651293457,504.152031084,0.0,24.9203635341,149.522181205,78.4536496025,76.2636241204,2.19002548211
 07/15  18:00:00,296.667480572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987898593,0.0,2.18987898593
 07/15  19:00:00,272.22308514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973257596,0.0,2.18973257596
 07/15  20:00:00,306.397751535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990772414,0.0,2.18990772414
 07/15  21:00:00,299.04153434,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117835493,0.0,2.19117835493
 07/15  22:00:00,274.595448918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877125688,0.0,2.18877125688
 07/15  23:00:00,250.151053507,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869534028,0.0,2.18869534028
 07/15  24:00:00,237.928855726,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886194145,0.0,2.1886194145
 07/16  01:00:00,237.928431021,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  02:00:00,237.928431048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814659002,0.0,2.18814659002
 07/16  03:00:00,237.928431841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798089824,0.0,2.18798089824
 07/16  04:00:00,250.150628952,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801298304,0.0,2.18801298304
 07/16  05:00:00,257.50895791,0.0,0.0,0.0,24.9203635341,149.522181205,2.18993738775,0.0,2.18993738775
 07/16  06:00:00,272.221815262,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  07:00:00,296.66621184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801800119,0.0,2.18801800119
 07/16  08:00:00,296.666211796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804974645,0.0,2.18804974645
 07/16  09:00:00,259.999617468,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  10:00:00,520.32847632,12.3350512874,245.322303557,0.0,24.9203635341,149.522181205,2.18816128378,0.0,2.18816128378
 07/16  11:00:00,527.332351816,11.5216281027,253.138757903,0.0,24.9203635341,149.522181205,2.18941115939,0.0,2.18941115939
 07/16  12:00:00,211.11167138,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933598295,0.0,2.18933598295
 07/16  13:00:00,527.778410852,12.4089988497,252.696180112,0.0,24.9203635341,149.522181205,2.19126857995,0.0,2.19126857995
 07/16  14:00:00,573.022779367,11.54335739,271.074396073,0.0,24.9203635341,149.522181205,2.18936563116,0.0,2.18936563116
 07/16  15:00:00,568.157566681,11.4998628794,265.180386098,0.0,24.9203635341,149.522181205,2.18815835105,0.0,2.18815835105
 07/16  16:00:00,549.30099532,11.0186484306,228.76018307,0.0,24.9203635341,149.522181205,2.18812393931,0.0,2.18812393931
 07/16  17:00:00,296.666210933,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,296.666211885,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802303977,0.0,2.18802303977
 07/16  19:00:00,272.221816246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805465308,0.0,2.18805465308
 07/16  20:00:00,306.396481983,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  21:00:00,299.040687103,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897617844,0.0,2.1897617844
 07/16  22:00:00,274.595024728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805970526,0.0,2.18805970526
 07/16  23:00:00,250.150629683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809128299,0.0,2.18809128299
 07/16  24:00:00,237.928431049,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/17  01:00:00,287.769578409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874421666,0.0,2.18874421666
 07/17  02:00:00,287.769578837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866270203,0.0,2.18866270203
 07/17  03:00:00,287.769579091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858105795,0.0,2.18858105795
 07/17  04:00:00,299.991776784,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887376625,0.0,2.1887376625
 07/17  05:00:00,332.270467474,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041684712,0.0,2.19041684712
 07/17  06:00:00,955.715511508,32.8388857791,472.768852802,0.0,49.8407270682,199.362908273,6.33100749758,4.1412451508,2.18976234678
 07/17  07:00:00,1090.85714309,28.7651293457,487.852904162,0.0,149.522181205,199.362908273,11.2758290462,4.72424622696,6.55158281919
 07/17  08:00:00,1633.01216961,30.9039912169,479.617761977,0.0,448.566543614,448.566543614,10.9560525598,0.0,10.9560525598
 07/17  09:00:00,1577.36916657,34.6991089007,456.844964161,0.0,448.566543614,448.566543614,10.9643649176,0.0,10.9643649176
 07/17  10:00:00,1522.25471758,36.4899619832,448.828040109,0.0,448.566543614,448.566543614,13.1552680182,0.0,13.1552680182
 07/17  11:00:00,1518.7073954,38.329569273,443.437732028,0.0,448.566543614,448.566543614,13.1854750888,0.0,13.1854750888
 07/17  12:00:00,1472.74157366,35.6265680759,450.011417072,0.0,448.566543614,398.725816546,17.6264515938,0.0,17.6264515938
 07/17  13:00:00,1520.68816842,40.9968959902,442.74822094,0.0,448.566543614,448.566543614,17.6106725351,0.0,17.6106725351
 07/17  14:00:00,1518.30248931,41.9919629556,439.375917669,0.0,448.566543614,448.566543614,10.950935175,0.0,10.950935175
 07/17  15:00:00,1515.60396157,43.658979579,435.010790215,0.0,448.566543614,448.566543614,8.76243253605,0.0,8.76243253605
 07/17  16:00:00,1565.44259208,43.1478921619,436.467071993,0.0,448.566543614,448.566543614,15.372379849,0.0,15.372379849
 07/17  17:00:00,1455.21512739,38.9715165344,443.279177176,0.0,348.885089477,398.725816546,6.56397429805,0.0,6.56397429805
 07/17  18:00:00,1265.11331728,31.7594392039,459.754457995,0.0,249.203635341,299.044362409,6.55500282295,0.0,6.55500282295
