Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/17  19:00:00,1249.19069194,29.6447992092,470.393396426,0.0,249.203635341,299.044362409,4.36942400126,0.0,4.36942400126
 07/17  20:00:00,1138.40312886,28.7824681311,475.814835111,0.0,149.522181205,249.203635341,6.54780508968,0.0,6.54780508968
 07/17  21:00:00,1134.08105401,28.7651293457,478.870958709,0.0,149.522181205,249.203635341,2.19042625991,0.0,2.19042625991
 07/17  22:00:00,349.35653589,0.0,0.0,0.0,49.8407270682,199.362908273,2.18872371875,0.0,2.18872371875
 07/17  23:00:00,299.991776765,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864098133,0.0,2.18864098133
 07/17  24:00:00,287.769578808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855900111,0.0,2.18855900111
 07/18  01:00:00,287.769576517,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/18  02:00:00,287.769576664,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887106302,0.0,2.1887106302
 07/18  03:00:00,287.769577113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862614305,0.0,2.18862614305
 07/18  04:00:00,299.991775182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18827043567,0.0,2.18827043567
 07/18  05:00:00,332.270464739,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033019221,0.0,2.19033019221
 07/18  06:00:00,964.755597435,34.0685637115,480.58202974,0.0,49.8407270682,199.362908273,2.52976136202,0.339831362893,2.18992999912
 07/18  07:00:00,1098.98611782,28.7651293457,495.98487709,0.0,149.522181205,199.362908273,7.16471407229,0.614004518263,6.55070955402
 07/18  08:00:00,1622.45962067,33.3770101357,466.59220541,0.0,448.566543614,448.566543614,10.9559451369,0.0,10.9559451369
 07/18  09:00:00,1567.43513999,38.8458629322,442.764195776,0.0,448.566543614,448.566543614,10.9621491619,0.0,10.9621491619
 07/18  10:00:00,1516.40248571,41.1178973224,438.347889831,0.0,448.566543614,448.566543614,13.1563570717,0.0,13.1563570717
 07/18  11:00:00,1517.42723638,41.6357319321,438.851422902,0.0,448.566543614,448.566543614,13.1864280901,0.0,13.1864280901
 07/18  12:00:00,1469.22671407,38.0635311747,444.059616725,0.0,448.566543614,398.725816546,17.6273299444,0.0,17.6273299444
 07/18  13:00:00,1519.77956755,44.2014663076,438.635070649,0.0,448.566543614,448.566543614,17.611238517,0.0,17.611238517
 07/18  14:00:00,1518.75372859,45.3454853564,436.473645442,0.0,448.566543614,448.566543614,10.9513817717,0.0,10.9513817717
 07/18  15:00:00,1518.31017121,47.7868968853,433.589094133,0.0,448.566543614,448.566543614,8.76272463781,0.0,8.76272463781
 07/18  16:00:00,1565.00670072,50.5586345065,428.620452146,0.0,448.566543614,448.566543614,15.3707813063,0.0,15.3707813063
 07/18  17:00:00,1456.16918928,43.9614546107,439.243311114,0.0,348.885089477,398.725816546,6.56410980259,0.0,6.56410980259
 07/18  18:00:00,1275.17791536,34.2826273705,467.295875274,0.0,249.203635341,299.044362409,6.55512659184,0.0,6.55512659184
 07/18  19:00:00,1265.02853304,30.7149085996,485.161133291,0.0,249.203635341,299.044362409,6.54387619244,0.0,6.54387619244
 07/18  20:00:00,1157.55932659,28.881667493,494.871839725,0.0,149.522181205,249.203635341,4.37162222575,0.0,4.37162222575
 07/18  21:00:00,1151.6759759,28.7651293457,496.465883388,0.0,149.522181205,249.203635341,2.19046086127,0.0,2.19046086127
 07/18  22:00:00,349.356534139,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875843522,0.0,2.18875843522
 07/18  23:00:00,299.991775031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867290666,0.0,2.18867290666
 07/18  24:00:00,287.769577061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858808494,0.0,2.18858808494
 07/19  01:00:00,287.769574891,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,287.769574955,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887365427,0.0,2.1887365427
 07/19  03:00:00,287.769575395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864932436,0.0,2.18864932436
 07/19  04:00:00,299.991773464,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856200626,0.0,2.18856200626
 07/19  05:00:00,332.270462031,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034436156,0.0,2.19034436156
 07/19  06:00:00,916.983716864,33.7281520981,433.150611388,0.0,49.8407270682,199.362908273,2.46340230172,0.273514101748,2.18988819997
 07/19  07:00:00,998.147159883,28.7651293457,396.67490134,0.0,149.522181205,199.362908273,10.8401778221,4.28949185145,6.55068597061
 07/19  08:00:00,1549.3453341,32.4412133269,395.384441813,0.0,448.566543614,448.566543614,10.954987382,0.0,10.954987382
 07/19  09:00:00,1529.82032086,34.479892964,409.515359569,0.0,448.566543614,448.566543614,10.9618493924,0.0,10.9618493924
 07/19  10:00:00,1496.89757461,35.0385076396,424.922381395,0.0,448.566543614,448.566543614,13.1558765588,0.0,13.1558765588
 07/19  11:00:00,1504.93068963,35.5401975751,432.450427582,0.0,448.566543614,448.566543614,13.1857554044,0.0,13.1857554044
 07/19  12:00:00,1462.40817446,32.3107828786,442.993843962,0.0,448.566543614,398.725816546,17.6261752462,0.0,17.6261752462
 07/19  13:00:00,1531.28572617,36.0857062102,458.257006046,0.0,448.566543614,448.566543614,17.609912949,0.0,17.609912949
 07/19  14:00:00,1532.89347475,35.9938166704,459.965072356,0.0,448.566543614,448.566543614,10.9505576358,0.0,10.9505576358
 07/19  15:00:00,1526.6493896,35.7755623779,453.93965789,0.0,448.566543614,448.566543614,8.76201732929,0.0,8.76201732929
 07/19  16:00:00,1580.76975923,36.1837896,458.758374551,0.0,448.566543614,448.566543614,13.1780209865,0.0,13.1780209865
 07/19  17:00:00,1457.81388892,32.2031626346,452.646308523,0.0,348.885089477,398.725816546,8.74533759081,0.0,8.74533759081
 07/19  18:00:00,1235.23696056,28.7651293457,432.872295795,0.0,249.203635341,299.044362409,6.7324130242,0.177880855798,6.55453216841
 07/19  19:00:00,1213.46303177,28.7651293457,435.537677358,0.0,249.203635341,299.044362409,15.0048335445,10.6357267544,4.3691067901
 07/19  20:00:00,1095.64493837,28.7651293457,433.037600036,0.0,149.522181205,249.203635341,56.5765340029,50.028537815,6.54799618795
 07/19  21:00:00,1076.9297881,28.7651293457,421.944585763,0.0,149.522181205,249.203635341,66.8770094422,64.6863936917,2.1906157505
 07/19  22:00:00,349.356532475,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867290859,0.0,2.18867290859
 07/19  23:00:00,299.991773206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870324022,0.0,2.18870324022
 07/19  24:00:00,287.769574993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861568795,0.0,2.18861568795
 07/20  01:00:00,287.769573169,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  02:00:00,287.769573687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876078547,0.0,2.18876078547
 07/20  03:00:00,287.769573916,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867093598,0.0,2.18867093598
 07/20  04:00:00,299.99177177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858098482,0.0,2.18858098482
 07/20  05:00:00,332.270459311,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047873707,0.0,2.19047873707
 07/20  06:00:00,912.492648983,32.5716274011,429.79033766,0.0,49.8407270682,199.362908273,37.8613302647,35.6715114283,2.18981883644
 07/20  07:00:00,1032.08094119,28.7651293457,429.249697392,0.0,149.522181205,199.362908273,41.7798244834,35.2282568007,6.55156768272
 07/20  08:00:00,1580.48575028,30.7596945353,427.277712177,0.0,448.566543614,448.566543614,17.8285000189,6.87442962947,10.9540703894
 07/20  09:00:00,1564.30262858,33.4998001021,444.976982585,0.0,448.566543614,448.566543614,12.0530054783,1.08944937994,10.9635560983
 07/20  10:00:00,1537.94252345,34.6318684137,466.37389912,0.0,448.566543614,448.566543614,13.2612668036,0.107294840448,13.1539719631
 07/20  11:00:00,1542.27475355,35.8221490321,469.512560302,0.0,448.566543614,448.566543614,13.1836028272,0.0,13.1836028272
 07/20  12:00:00,1493.72477,33.5651947936,473.0560426,0.0,448.566543614,398.725816546,17.6255595175,0.0,17.6255595175
 07/20  13:00:00,1542.36490933,37.8882928114,467.533621407,0.0,448.566543614,448.566543614,17.6112267293,0.0,17.6112267293
 07/20  14:00:00,1538.83138971,38.597437974,463.299374707,0.0,448.566543614,448.566543614,8.76470645432,0.0,8.76470645432
 07/20  15:00:00,1532.91701702,39.9362669463,456.046593648,0.0,448.566543614,448.566543614,10.9485581966,0.0,10.9485581966
 07/20  16:00:00,1574.15581737,42.909100872,445.419145063,0.0,448.566543614,448.566543614,13.1752519917,0.0,13.1752519917
 07/20  17:00:00,1474.95450337,37.5482437694,464.441843728,0.0,348.885089477,398.725816546,8.74582876485,0.0,8.74582876485
 07/20  18:00:00,1260.34614731,31.2460192227,455.500724721,0.0,249.203635341,299.044362409,6.55590833982,0.0,6.55590833982
 07/20  19:00:00,1214.01902924,29.4314411215,435.753771257,0.0,249.203635341,299.044362409,4.36951730125,0.0,4.36951730125
 07/20  20:00:00,1095.28927869,28.7651293457,433.235837843,0.0,149.522181205,249.203635341,6.54773912996,0.0,6.54773912996
 07/20  21:00:00,1083.41410824,28.7651293457,428.235960557,0.0,149.522181205,249.203635341,7.47624753803,5.2857173423,2.19053019573
 07/20  22:00:00,349.356530785,0.0,0.0,0.0,49.8407270682,199.362908273,2.18858426165,0.0,2.18858426165
 07/20  23:00:00,299.99177118,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/20  24:00:00,287.769573411,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873118389,0.0,2.18873118389
 07/21  01:00:00,287.769572272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863838168,0.0,2.18863838168
 07/21  02:00:00,287.769572538,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885460969,0.0,2.1885460969
 07/21  03:00:00,287.769572358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869055733,0.0,2.18869055733
 07/21  04:00:00,299.991769709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859809998,0.0,2.18859809998
 07/21  05:00:00,332.270457307,0.0,0.0,0.0,49.8407270682,199.362908273,2.19037362779,0.0,2.19037362779
 07/21  06:00:00,890.737793836,32.7565280645,407.866326059,0.0,49.8407270682,199.362908273,16.2138778884,14.0238881865,2.18998970195
 07/21  07:00:00,999.095941369,28.7651293457,397.54039426,0.0,149.522181205,199.362908273,22.8439159643,16.2930052113,6.55091075301
 07/21  08:00:00,1577.57143277,31.8029722221,423.326829138,0.0,448.566543614,448.566543614,11.4075051745,0.4540742991,10.9534308754
 07/21  09:00:00,1578.13685357,35.1131792113,457.198637631,0.0,448.566543614,448.566543614,10.9640140193,0.0,10.9640140193
 07/21  10:00:00,1527.81418715,36.636651476,454.240858627,0.0,448.566543614,448.566543614,10.964278177,0.0,10.964278177
 07/21  11:00:00,1526.63909462,37.3995101031,452.299556126,0.0,448.566543614,448.566543614,15.3785921377,0.0,15.3785921377
 07/21  12:00:00,1485.57381773,34.9569653542,463.51333963,0.0,448.566543614,398.725816546,17.6253214867,0.0,17.6253214867
 07/21  13:00:00,1530.60090682,40.3154326194,453.342501621,0.0,448.566543614,448.566543614,15.4095969314,0.0,15.4095969314
 07/21  14:00:00,1524.5253443,41.4038763551,446.186899843,0.0,448.566543614,448.566543614,10.9515409976,0.0,10.9515409976
 07/21  15:00:00,1522.42626956,42.2877048865,443.204420522,0.0,448.566543614,448.566543614,10.9474051175,0.0,10.9474051175
 07/21  16:00:00,1569.7749941,44.8005479202,439.146886239,0.0,448.566543614,448.566543614,13.1711899608,0.0,13.1711899608
 07/21  17:00:00,1466.82361974,37.4411511889,456.418059446,0.0,348.885089477,398.725816546,8.74443873679,0.0,8.74443873679
 07/21  18:00:00,1286.24099245,30.7029149549,481.93868173,0.0,249.203635341,299.044362409,6.55391527528,0.0,6.55391527528
 07/21  19:00:00,1270.67669034,29.6600536169,491.864160289,0.0,249.203635341,299.044362409,4.36949064712,0.0,4.36949064712
 07/21  20:00:00,1166.57756305,28.7670583757,495.461035604,0.0,149.522181205,249.203635341,4.3717687542,0.0,4.3717687542
 07/21  21:00:00,1150.12553394,28.7651293457,494.91544819,0.0,149.522181205,249.203635341,2.19055154432,0.0,2.19055154432
 07/21  22:00:00,349.356528887,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873520284,0.0,2.18873520284
 07/21  23:00:00,299.991770145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864134472,0.0,2.18864134472
 07/21  24:00:00,287.769572591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854871035,0.0,2.18854871035
 07/22  01:00:00,237.928843844,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868946079,0.0,2.18868946079
 07/22  02:00:00,237.928843381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859475136,0.0,2.18859475136
 07/22  03:00:00,237.928843175,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  04:00:00,250.151041472,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873628189,0.0,2.18873628189
 07/22  05:00:00,257.509364402,0.0,0.0,0.0,24.9203635341,149.522181205,2.19037994435,0.0,2.19037994435
 07/22  06:00:00,955.039058082,33.2259321397,471.708089645,0.0,49.8407270682,199.362908273,2.58652643428,0.396535619195,2.18999081508
 07/22  07:00:00,983.229576427,28.7722436993,479.902470975,0.0,49.8407270682,199.362908273,9.92295670678,5.55842758626,4.36452912051
 07/22  08:00:00,1240.426857,29.9773618881,486.693123546,0.0,249.203635341,249.203635341,4.68720874134,0.317870968624,4.36933777272
 07/22  09:00:00,1197.48249873,30.716779713,479.673639659,0.0,249.203635341,249.203635341,6.57149427864,0.0165128046342,6.55498147401
 07/22  10:00:00,1132.83850744,30.1694765138,464.466594053,0.0,249.203635341,249.203635341,6.5508244862,0.0,6.5508244862
 07/22  11:00:00,1138.1878214,29.224992973,470.758711034,0.0,249.203635341,249.203635341,6.55785735186,0.0,6.55785735186
 07/22  12:00:00,1148.13261086,29.939888192,479.989866283,0.0,249.203635341,249.203635341,6.55304698366,0.0,6.55304698366
 07/22  13:00:00,1157.45622047,30.532928888,488.720853187,0.0,249.203635341,249.203635341,6.5510812957,0.0,6.5510812957
 07/22  14:00:00,899.720448335,29.7336312032,480.989697561,0.0,74.7610906023,174.442544739,4.3693818184,0.0,4.3693818184
 07/22  15:00:00,896.365512529,29.251541159,478.117691172,0.0,74.7610906023,174.442544739,4.36716148361,0.0,4.36716148361
 07/22  16:00:00,937.585316858,29.181369446,470.518456064,0.0,74.7610906023,174.442544739,4.36830201207,0.0,4.36830201207
 07/22  17:00:00,896.745655966,29.8186103618,467.138992982,0.0,24.9203635341,149.522181205,2.18991755955,0.0,2.18991755955
 07/22  18:00:00,727.355349326,20.1611293933,335.154507492,0.0,24.9203635341,149.522181205,2.1899450767,0.0,2.1899450767
 07/22  19:00:00,644.157954181,17.4055732781,287.007271173,0.0,24.9203635341,149.522181205,2.18997002658,0.0,2.18997002658
 07/22  20:00:00,314.941402186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989892599,0.0,2.18989892599
 07/22  21:00:00,299.041513681,0.0,0.0,0.0,24.9203635341,149.522181205,4.36209260384,0.0,4.36209260384
 07/22  22:00:00,274.595436939,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872015313,0.0,2.18872015313
 07/22  23:00:00,250.151040857,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/22  24:00:00,237.928843357,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862513541,0.0,2.18862513541
 07/23  01:00:00,237.928422671,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806630112,0.0,2.18806630112
 07/23  02:00:00,237.928422299,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807946311,0.0,2.18807946311
 07/23  03:00:00,237.92842167,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  04:00:00,250.150620494,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880924811,0.0,2.1880924811
 07/23  05:00:00,257.508942078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992705229,0.0,2.18992705229
 07/23  06:00:00,272.22180719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805891175,0.0,2.18805891175
 07/23  07:00:00,296.666201803,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,296.666202669,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807173132,0.0,2.18807173132
 07/23  09:00:00,544.703939935,11.2251823858,207.496647288,0.0,24.9203635341,149.522181205,2.18812444014,0.0,2.18812444014
 07/23  10:00:00,566.54978454,16.4804769254,271.8075307,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  11:00:00,400.323309027,9.19776225252,145.64035964,0.0,24.9203635341,149.522181205,2.18935737441,0.0,2.18935737441
 07/23  12:00:00,490.639513035,11.5216281027,218.079880012,0.0,24.9203635341,149.522181205,2.18932068972,0.0,2.18932068972
 07/23  13:00:00,498.543362562,13.7966433788,222.073506873,0.0,24.9203635341,149.522181205,4.36223670941,0.0,4.36223670941
 07/23  14:00:00,495.533493665,12.0355527157,214.033357765,0.0,24.9203635341,149.522181205,2.18932427748,0.0,2.18932427748
 07/23  15:00:00,520.876141428,12.3869289404,225.890085189,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  16:00:00,593.233237616,13.0533951957,246.093973111,0.0,24.9203635341,149.522181205,2.1880721549,0.0,2.1880721549
 07/23  17:00:00,678.913756862,12.0729455074,281.978526328,0.0,24.9203635341,149.522181205,2.18813381068,0.0,2.18813381068
 07/23  18:00:00,787.848088299,20.9763687211,376.267181574,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,341.449701386,0.854921351067,39.573474929,0.0,24.9203635341,149.522181205,2.18809745188,0.0,2.18809745188
 07/23  20:00:00,314.940140414,0.0,0.0,0.0,24.9203635341,149.522181205,2.18810964776,0.0,2.18810964776
 07/23  21:00:00,299.040671203,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896720644,0.0,2.1896720644
 07/23  22:00:00,274.595014974,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  23:00:00,250.150620243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807578154,0.0,2.18807578154
 07/23  24:00:00,237.928422639,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808845972,0.0,2.18808845972
 07/24  01:00:00,287.769567577,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852410709,0.0,2.18852410709
 07/24  02:00:00,287.769567514,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/24  03:00:00,287.76956797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866081827,0.0,2.18866081827
 07/24  04:00:00,299.991766048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856156834,0.0,2.18856156834
 07/24  05:00:00,332.270450201,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031586459,0.0,2.19031586459
 07/24  06:00:00,910.291994717,32.5789839998,427.606540227,0.0,49.8407270682,199.362908273,4.56656639846,2.37671593972,2.18985045874
 07/24  07:00:00,1025.84478659,28.7651293457,423.758023758,0.0,149.522181205,199.362908273,18.9537520999,12.4034395552,6.55031254473
 07/24  08:00:00,1585.04921408,29.6627544875,433.034149243,0.0,448.566543614,448.566543614,10.9536389486,0.0,10.9536389486
 07/24  09:00:00,1574.76960438,31.6106985087,457.333895106,0.0,448.566543614,448.566543614,10.9616738052,0.0,10.9616738052
 07/24  10:00:00,1544.32153969,33.7028185513,473.682089021,0.0,448.566543614,448.566543614,13.1532406515,0.0,13.1532406515
 07/24  11:00:00,1540.87936588,35.6532337072,468.286142455,0.0,448.566543614,448.566543614,13.1822581217,0.0,13.1822581217
 07/24  12:00:00,1497.32980179,33.0925396553,477.133795348,0.0,448.566543614,398.725816546,17.6251556244,0.0,17.6251556244
 07/24  13:00:00,1535.73364162,38.0038191358,460.78688958,0.0,448.566543614,448.566543614,15.4092641261,0.0,15.4092641261
 07/24  14:00:00,1534.55363476,38.6254742305,458.993622218,0.0,448.566543614,448.566543614,10.9512401504,0.0,10.9512401504
 07/24  15:00:00,1536.42183528,38.3553460687,461.132374131,0.0,448.566543614,448.566543614,10.9469541694,0.0,10.9469541694
 07/24  16:00:00,1586.32475646,37.7571040739,462.740132012,0.0,448.566543614,448.566543614,13.1718576896,0.0,13.1718576896
 07/24  17:00:00,1483.76851435,33.0100596093,477.794066518,0.0,348.885089477,398.725816546,8.74477653136,0.0,8.74477653136
 07/24  18:00:00,1269.1861852,28.8286941755,466.758113651,0.0,249.203635341,299.044362409,6.55423102703,0.0,6.55423102703
 07/24  19:00:00,1239.94650194,28.7651293457,462.028898587,0.0,249.203635341,299.044362409,4.38143641076,0.0123862937919,4.36905011697
 07/24  20:00:00,1133.47861973,28.7651293457,462.353942436,0.0,149.522181205,249.203635341,18.2675383954,13.8963357424,4.37120265301
 07/24  21:00:00,1123.38184337,28.7651293457,468.151795,0.0,149.522181205,249.203635341,31.8608290601,27.5002235118,4.36060554836
 07/24  22:00:00,349.356524435,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/24  23:00:00,299.991765823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872676471,0.0,2.18872676471
 07/24  24:00:00,287.769568241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862737664,0.0,2.18862737664
 07/25  01:00:00,287.769567009,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852528903,0.0,2.18852528903
 07/25  02:00:00,287.769566547,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865969076,0.0,2.18865969076
 07/25  03:00:00,287.769566158,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  04:00:00,299.991764382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855843262,0.0,2.18855843262
 07/25  05:00:00,340.814115329,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042305207,0.0,2.19042305207
 07/25  06:00:00,949.724037661,32.8161268091,466.787745132,0.0,49.8407270682,199.362908273,25.6031041908,21.2434742285,4.35962996232
 07/25  07:00:00,1084.6119036,28.7651293457,481.597188594,0.0,149.522181205,199.362908273,23.6078868242,19.2335977992,4.37428902492
 07/25  08:00:00,1639.82984821,30.6148667825,486.724459272,0.0,448.566543614,448.566543614,11.212311948,0.257528803032,10.9547831449
 07/25  09:00:00,1600.06708475,33.1223056412,481.11978016,0.0,448.566543614,448.566543614,10.9605627378,0.0,10.9605627378
 07/25  10:00:00,1549.4285175,34.4458081634,478.046090199,0.0,448.566543614,448.566543614,13.1556743278,0.0,13.1556743278
 07/25  11:00:00,1535.59161751,36.3644706234,462.287163208,0.0,448.566543614,448.566543614,13.1846249051,0.0,13.1846249051
 07/25  12:00:00,1494.4741809,32.8030029193,474.567730155,0.0,448.566543614,398.725816546,17.6231830588,0.0,17.6231830588
 07/25  13:00:00,1539.4768591,37.7118999,464.822038142,0.0,448.566543614,448.566543614,17.6105077754,0.0,17.6105077754
 07/25  14:00:00,1531.93798559,39.4129877394,455.590469554,0.0,448.566543614,448.566543614,8.76439801533,0.0,8.76439801533
 07/25  15:00:00,1531.37751535,39.8478680795,454.595538548,0.0,448.566543614,448.566543614,10.9471656663,0.0,10.9471656663
 07/25  16:00:00,1582.23335584,39.3905190606,457.015327559,0.0,448.566543614,448.566543614,13.1736392296,0.0,13.1736392296
 07/25  17:00:00,1481.81158785,34.1618046142,474.685403523,0.0,348.885089477,398.725816546,8.74484635494,0.0,8.74484635494
 07/25  18:00:00,1281.26973251,29.1002307788,478.570129117,0.0,249.203635341,299.044362409,6.55509562203,0.0,6.55509562203
 07/25  19:00:00,1242.97123147,28.7786733691,465.040098158,0.0,249.203635341,299.044362409,4.36897679697,0.0,4.36897679697
 07/25  20:00:00,1126.11034514,28.7651293457,454.994349689,0.0,149.522181205,249.203635341,6.32055302258,1.94879372308,4.3717592995
 07/25  21:00:00,1105.30906486,28.7651293457,450.084129186,0.0,149.522181205,249.203635341,24.8332476014,20.4724398815,4.36080771981
 07/25  22:00:00,349.356523337,0.0,0.0,0.0,49.8407270682,199.362908273,2.18853348411,0.0,2.18853348411
 07/25  23:00:00,299.991764104,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/25  24:00:00,287.769566761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866755914,0.0,2.18866755914
 07/26  01:00:00,287.769565814,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856384977,0.0,2.18856384977
 07/26  02:00:00,287.76956574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869594767,0.0,2.18869594767
 07/26  03:00:00,287.769565244,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859280346,0.0,2.18859280346
 07/26  04:00:00,299.991762801,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  05:00:00,340.814113616,0.0,0.0,0.0,49.8407270682,199.362908273,4.36069072996,0.0,4.36069072996
 07/26  06:00:00,942.22048785,33.0504880865,459.048435935,0.0,49.8407270682,199.362908273,25.3734952371,23.1835693903,2.18992584684
 07/26  07:00:00,1062.23520401,28.7651293457,459.20149718,0.0,149.522181205,199.362908273,49.8023446692,45.4283562416,4.37398842758
 07/26  08:00:00,1619.10958343,30.4089072397,466.208489412,0.0,448.566543614,448.566543614,13.5194286128,2.5658698381,10.9535587747
 07/26  09:00:00,1595.22723652,31.9207541853,477.480623615,0.0,448.566543614,448.566543614,14.3515722143,1.20221764314,13.1493545712
 07/26  10:00:00,1552.76429411,32.4925152072,483.334624487,0.0,448.566543614,448.566543614,11.7107074839,0.743708399387,10.9669990845
 07/26  11:00:00,1545.97137232,33.0112471501,476.019945123,0.0,448.566543614,448.566543614,14.5515263766,0.281139680593,14.270386696
 07/26  12:00:00,1501.4896728,30.6152958349,483.770326538,0.0,448.566543614,398.725816546,17.391118999,0.855826526978,16.5352924721
 07/26  13:00:00,1545.61862673,33.4126335885,475.262795057,0.0,448.566543614,448.566543614,18.0081724828,0.401041657396,17.6071308254
 07/26  14:00:00,1542.53397103,33.6636294967,471.935450268,0.0,448.566543614,448.566543614,11.4615618605,0.512673928067,10.9488879324
 07/26  15:00:00,1542.19037559,33.8132862965,471.442528578,0.0,448.566543614,448.566543614,9.39430912749,0.632576689728,8.76173243776
 07/26  16:00:00,1590.68827694,33.9534395216,470.906799728,0.0,448.566543614,448.566543614,13.9144382045,0.740077818375,13.1743603861
 07/26  17:00:00,1484.01742412,30.8117007398,480.237106436,0.0,348.885089477,398.725816546,14.5977784736,5.85246626459,8.74531220904
 07/26  18:00:00,1292.88477997,28.7651293457,490.497818528,0.0,249.203635341,299.044362409,37.5323394664,30.9769049843,6.55543448207
 07/26  19:00:00,1269.75762523,28.7651293457,491.808191317,0.0,249.203635341,299.044362409,48.2993486842,43.9301507548,4.36919792942
 07/26  20:00:00,1163.6622436,28.7651293457,492.498601611,0.0,149.522181205,249.203635341,74.2449875831,67.6982435805,6.54674400264
 07/26  21:00:00,1152.89708541,28.7651293457,497.632583432,0.0,149.522181205,249.203635341,77.3110265826,75.1206843696,2.19034221296
 07/26  22:00:00,349.356522275,0.0,0.0,0.0,49.8407270682,199.362908273,2.18863573669,0.0,2.18863573669
 07/26  23:00:00,299.991762804,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  24:00:00,287.769565467,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853238965,0.0,2.18853238965
 07/27  01:00:00,287.769564639,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866214579,0.0,2.18866214579
 07/27  02:00:00,287.769564672,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855727169,0.0,2.18855727169
 07/27  03:00:00,287.769564331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868724076,0.0,2.18868724076
 07/27  04:00:00,299.991761645,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  05:00:00,340.814111735,0.0,0.0,0.0,49.8407270682,199.362908273,4.36086917963,0.0,4.36086917963
 07/27  06:00:00,959.918123166,32.391370433,477.371802027,0.0,49.8407270682,199.362908273,71.5125829017,69.3228857821,2.18969711959
 07/27  07:00:00,1082.1009303,28.7651293457,479.055708874,0.0,149.522181205,199.362908273,65.7946383315,61.4213029868,4.37333534475
 07/27  08:00:00,1626.95668925,29.1675756378,475.291084187,0.0,448.566543614,448.566543614,21.6039877369,10.65101977,10.9529679669
 07/27  09:00:00,1600.69655665,30.4710064947,484.399039962,0.0,448.566543614,448.566543614,15.2678342858,2.11823181479,13.149602471
 07/27  10:00:00,1550.57945767,31.213142172,482.428966975,0.0,448.566543614,448.566543614,11.9886809133,1.02315794296,10.9655229703
 07/27  11:00:00,1548.16201582,31.6922107036,479.52918873,0.0,448.566543614,448.566543614,16.2794282467,0.898894381576,15.3805338651
 07/27  12:00:00,1506.54125104,29.5923619434,489.844664336,0.0,448.566543614,398.725816546,16.5379063107,1.11651889568,15.421387415
 07/27  13:00:00,1549.06884127,32.2551725036,479.870399189,0.0,448.566543614,448.566543614,18.1247407251,0.517803554145,17.6069371709
 07/27  14:00:00,1545.25518357,32.6446524368,475.675752324,0.0,448.566543614,448.566543614,11.3174536727,0.36867748932,10.9487761833
 07/27  15:00:00,1544.11416733,32.9956646904,474.184195255,0.0,448.566543614,448.566543614,9.05571869638,0.294114327746,8.76160436863
 07/27  16:00:00,1592.21835519,33.2797134931,473.110938078,0.0,448.566543614,448.566543614,13.4681592936,0.294115063724,13.1740442299
 07/27  17:00:00,1489.23763372,30.2326482391,486.039430942,0.0,348.885089477,398.725816546,10.3862307078,1.64111195696,8.74511875089
 07/27  18:00:00,1294.95700222,28.7651293457,492.574412184,0.0,249.203635341,299.044362409,31.5576691009,25.0023917247,6.55527737613
 07/27  19:00:00,1275.07167668,28.7651293457,497.126658525,0.0,249.203635341,299.044362409,42.2815693133,37.9124756114,4.36909370198
 07/27  20:00:00,1173.05467633,28.7651293457,501.893750653,0.0,149.522181205,249.203635341,70.6159209885,64.0686326718,6.5472883167
 07/27  21:00:00,1156.32668949,28.7651293457,501.063803242,0.0,149.522181205,249.203635341,75.2091661586,73.0188804853,2.19028567335
 07/27  22:00:00,349.356521063,0.0,0.0,0.0,49.8407270682,199.362908273,2.1885796559,0.0,2.1885796559
 07/27  23:00:00,299.991761713,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,287.769564427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870936112,0.0,2.18870936112
 07/28  01:00:00,287.769563608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860227895,0.0,2.18860227895
 07/28  02:00:00,287.769563666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863195535,0.0,2.18863195535
 07/28  03:00:00,287.76956313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862370121,0.0,2.18862370121
 07/28  04:00:00,299.991760596,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/28  05:00:00,340.814110095,0.0,0.0,0.0,49.8407270682,199.362908273,4.36073241821,0.0,4.36073241821
 07/28  06:00:00,958.807259145,32.3125891546,476.347028312,0.0,49.8407270682,199.362908273,61.5235788703,59.3336369619,2.18994190846
 07/28  07:00:00,1079.76087653,28.7651293457,476.721588985,0.0,149.522181205,199.362908273,57.6936778564,53.3197042306,4.37397362582
 07/28  08:00:00,1628.96370575,28.9635317851,477.504198532,0.0,448.566543614,448.566543614,18.7908585658,7.83753222517,10.9533263406
 07/28  09:00:00,1603.00645213,30.1299958274,487.050858843,0.0,448.566543614,448.566543614,14.0160162605,0.867101269152,13.1489149913
 07/28  10:00:00,1551.60404278,31.0921920985,483.5751095,0.0,448.566543614,448.566543614,11.1656362426,0.199143660635,10.966492582
 07/28  11:00:00,1543.67936308,32.2957787165,474.443630171,0.0,448.566543614,448.566543614,13.1849322586,0.0,13.1849322586
 07/28  12:00:00,1494.07794248,30.6391256622,476.33541043,0.0,448.566543614,398.725816546,17.6229584308,0.0,17.6229584308
 07/28  13:00:00,1531.26385377,34.8761150527,459.444853585,0.0,448.566543614,448.566543614,17.6076959858,0.0,17.6076959858
 07/28  14:00:00,1527.58914453,35.7214073981,454.933231993,0.0,448.566543614,448.566543614,8.76414745253,0.0,8.76414745253
 07/28  15:00:00,1526.17037822,36.6400111105,452.596280635,0.0,448.566543614,448.566543614,10.9467170672,0.0,10.9467170672
 07/28  16:00:00,1572.81140734,38.0294869432,448.954441417,0.0,448.566543614,448.566543614,13.1727147038,0.0,13.1727147038
 07/28  17:00:00,1463.55183893,34.540625229,456.046850841,0.0,348.885089477,398.725816546,8.74428054848,0.0,8.74428054848
 07/28  18:00:00,1281.629439,29.274713974,478.755366952,0.0,249.203635341,299.044362409,6.55463508565,0.0,6.55463508565
 07/28  19:00:00,1264.2080868,28.8233919707,486.232244091,0.0,249.203635341,299.044362409,4.36867104451,0.0,4.36867104451
 07/28  20:00:00,1164.09835004,28.7651293457,492.980910874,0.0,149.522181205,249.203635341,8.34227653249,3.97085290286,4.37142362963
 07/28  21:00:00,1157.43262903,28.7651293457,502.213146412,0.0,149.522181205,249.203635341,17.3820945005,13.0212550557,4.36083944483
 07/28  22:00:00,349.356519857,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/28  23:00:00,299.991761002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860490268,0.0,2.18860490268
 07/28  24:00:00,287.769563701,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849811749,0.0,2.18849811749
 07/29  01:00:00,237.928835627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862412716,0.0,2.18862412716
 07/29  02:00:00,237.928835417,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851600278,0.0,2.18851600278
 07/29  03:00:00,237.928834825,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  04:00:00,250.151032808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864237799,0.0,2.18864237799
 07/29  05:00:00,266.053018044,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049030933,0.0,2.19049030933
 07/29  06:00:00,962.297991086,32.426737057,479.755583619,0.0,49.8407270682,199.362908273,19.489583927,15.1299623574,4.35962156954
 07/29  07:00:00,993.83813605,28.7651293457,490.505173584,0.0,49.8407270682,199.362908273,25.7576808563,23.5655242029,2.19215665331
 07/29  08:00:00,1250.08927934,28.7651293457,497.566980252,0.0,249.203635341,249.203635341,5.82808513829,1.45905226315,4.36903287513
 07/29  09:00:00,1214.4981842,28.7651293457,498.640524452,0.0,249.203635341,249.203635341,7.24374608952,0.688972730574,6.55477335894
 07/29  10:00:00,1162.15941242,28.7651293457,495.191614007,0.0,249.203635341,249.203635341,6.91575054868,0.365239982178,6.5505105665
 07/29  11:00:00,1161.72423235,28.7651293457,494.754967012,0.0,249.203635341,249.203635341,6.63619095166,0.0788587687532,6.55733218291
 07/29  12:00:00,1162.61151179,28.7651293457,495.643556347,0.0,249.203635341,249.203635341,6.55657440242,0.00415046289707,6.55242393952
 07/29  13:00:00,1160.75820837,28.7651293457,493.790672505,0.0,249.203635341,249.203635341,6.55113509139,0.0,6.55113509139
 07/29  14:00:00,913.01504774,28.7651293457,495.252496093,0.0,74.7610906023,174.442544739,4.82224933722,0.453399580229,4.36884975699
 07/29  15:00:00,911.01434011,28.7651293457,493.25016345,0.0,74.7610906023,174.442544739,8.22674850154,3.8601594507,4.36658905084
 07/29  16:00:00,959.620812029,28.7651293457,492.963807206,0.0,74.7610906023,174.442544739,13.236611312,8.86895970585,4.36765160615
 07/29  17:00:00,924.694682,28.7651293457,496.114348374,0.0,24.9203635341,149.522181205,39.7939827551,37.6040544494,2.18992830562
 07/29  18:00:00,296.667452421,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990827078,0.0,2.18990827078
 07/29  19:00:00,272.223056821,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988539987,0.0,2.18988539987
 07/29  20:00:00,314.941390221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970659255,0.0,2.18970659255
 07/29  21:00:00,299.041499074,0.0,0.0,0.0,24.9203635341,149.522181205,4.36211996899,0.0,4.36211996899
 07/29  22:00:00,274.59542824,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/29  23:00:00,250.151032976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857424676,0.0,2.18857424676
 07/29  24:00:00,237.928835618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870029628,0.0,2.18870029628
 07/30  01:00:00,237.928416375,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805337457,0.0,2.18805337457
 07/30  02:00:00,237.928415335,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  03:00:00,237.928416221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805352702,0.0,2.18805352702
 07/30  04:00:00,250.150614193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805360375,0.0,2.18805360375
 07/30  05:00:00,266.052597739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978332842,0.0,2.18978332842
 07/30  06:00:00,272.221800085,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,296.666196153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799351353,0.0,2.18799351353
 07/30  08:00:00,296.666196702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799351577,0.0,2.18799351577
 07/30  09:00:00,259.999602307,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  10:00:00,211.110811557,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799350158,0.0,2.18799350158
 07/30  11:00:00,211.111648483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918097459,0.0,2.18918097459
 07/30  12:00:00,211.111648585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907598701,0.0,2.18907598701
 07/30  13:00:00,211.112903161,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104574363,0.0,2.19104574363
 07/30  14:00:00,211.111648446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930941721,0.0,2.18930941721
 07/30  15:00:00,211.110812106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809674434,0.0,2.18809674434
 07/30  16:00:00,259.999603039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809660855,0.0,2.18809660855
 07/30  17:00:00,296.666195619,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,296.666196696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809646622,0.0,2.18809646622
 07/30  19:00:00,272.22180082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809631924,0.0,2.18809631924
 07/30  20:00:00,314.940133332,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  21:00:00,299.040660134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985506841,0.0,2.18985506841
 07/30  22:00:00,274.595009712,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803612771,0.0,2.18803612771
 07/30  23:00:00,250.150614218,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803604427,0.0,2.18803604427
 07/30  24:00:00,237.928415382,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/31  01:00:00,287.769560685,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868525849,0.0,2.18868525849
 07/31  02:00:00,287.769560942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857443402,0.0,2.18857443402
 07/31  03:00:00,287.769560936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869751073,0.0,2.18869751073
 07/31  04:00:00,299.991758208,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858659946,0.0,2.18858659946
 07/31  05:00:00,340.814105484,0.0,0.0,0.0,49.8407270682,199.362908273,2.19031817101,0.0,2.19031817101
 07/31  06:00:00,955.348720431,37.533766997,467.715434743,0.0,49.8407270682,199.362908273,2.66973326777,0.479814086458,2.18991918131
 07/31  07:00:00,1081.74105098,28.7651293457,478.739537637,0.0,149.522181205,199.362908273,7.63371277809,1.08341979088,6.55029298721
 07/31  08:00:00,1615.2820627,32.9355958337,459.856175209,0.0,448.566543614,448.566543614,8.76571135042,0.0,8.76571135042
 07/31  09:00:00,1569.86567675,36.1241944225,447.916533884,0.0,448.566543614,448.566543614,13.1500790179,0.0,13.1500790179
 07/31  10:00:00,1520.638544,37.3609816743,446.340980555,0.0,448.566543614,448.566543614,10.9657083485,0.0,10.9657083485
 07/31  11:00:00,1521.32819863,38.644971996,445.743295881,0.0,448.566543614,448.566543614,15.3802983688,0.0,15.3802983688
 07/31  12:00:00,1472.71464259,35.4803379192,450.130932026,0.0,448.566543614,398.725816546,15.4206011399,0.0,15.4206011399
 07/31  13:00:00,1522.55334228,40.6143976962,444.996089659,0.0,448.566543614,448.566543614,17.6056746573,0.0,17.6056746573
 07/31  14:00:00,1520.513093,41.3650437879,442.213562304,0.0,448.566543614,448.566543614,8.76287195444,0.0,8.76287195444
 07/31  15:00:00,1519.99796417,41.2872588041,441.776636416,0.0,448.566543614,448.566543614,10.9467957179,0.0,10.9467957179
 07/31  16:00:00,1571.08358058,39.8636202652,445.392504513,0.0,448.566543614,448.566543614,13.1725091916,0.0,13.1725091916
 07/31  17:00:00,1468.28699416,34.0696364114,461.253009151,0.0,348.885089477,398.725816546,8.74416823461,0.0,8.74416823461
 07/31  18:00:00,1290.66451151,28.9361790059,488.128985735,0.0,249.203635341,299.044362409,6.5545234058,0.0,6.5545234058
 07/31  19:00:00,1274.93456399,28.7776778144,497.004443405,0.0,249.203635341,299.044362409,4.36859496597,0.0,4.36859496597
 07/31  20:00:00,1170.60090144,28.7651293457,499.476197432,0.0,149.522181205,249.203635341,18.4170295177,14.0457180277,4.37131148998
 07/31  21:00:00,1156.98920997,28.7651293457,501.756355015,0.0,149.522181205,249.203635341,35.9170243353,31.5562774031,4.36074693218
 07/31  22:00:00,349.356517181,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/31  23:00:00,299.991758422,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855733638,0.0,2.18855733638
 07/31  24:00:00,287.769561019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868032942,0.0,2.18868032942
 08/01  01:00:00,287.769560263,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856778493,0.0,2.18856778493
 08/01  02:00:00,287.769559964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868956729,0.0,2.18868956729
 08/01  03:00:00,287.769559401,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991757534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857750248,0.0,2.18857750248
 08/01  05:00:00,340.814104563,0.0,0.0,0.0,49.8407270682,199.362908273,2.19041597573,0.0,2.19041597573
 08/01  06:00:00,958.277348377,32.9650852914,475.184355325,0.0,49.8407270682,199.362908273,36.4575384534,32.098011989,4.35952646437
 08/01  07:00:00,1098.71657744,28.7651293457,495.682990206,0.0,149.522181205,199.362908273,49.8957273228,45.521643488,4.37408383481
 08/01  08:00:00,1643.76288239,30.5492635458,490.721717854,0.0,448.566543614,448.566543614,13.1904009862,2.23717230684,10.9532286793
 08/01  09:00:00,1596.36277796,32.1384012664,478.39902539,0.0,448.566543614,448.566543614,11.5173917903,0.556733687885,10.9606581024
 08/01  10:00:00,1542.10001624,32.9060802778,472.25730683,0.0,448.566543614,448.566543614,13.2406074826,0.0872495112555,13.1533579714
 08/01  11:00:00,1534.23921062,33.7760652624,463.52322961,0.0,448.566543614,448.566543614,13.1815604792,0.0,13.1815604792
 08/01  12:00:00,1485.96302264,31.150435694,467.709211401,0.0,448.566543614,398.725816546,17.6212504927,0.0,17.6212504927
 08/01  13:00:00,1529.63032674,34.9636290288,457.723853904,0.0,448.566543614,448.566543614,15.4083990913,0.0,15.4083990913
 08/01  14:00:00,1523.82825027,36.1517784832,450.74198763,0.0,448.566543614,448.566543614,10.949350563,0.0,10.949350563
 08/01  15:00:00,1521.26203927,37.3982871374,446.929689106,0.0,448.566543614,448.566543614,10.9460921587,0.0,10.9460921587
 08/01  16:00:00,1568.01327036,38.3219357828,443.863880527,0.0,448.566543614,448.566543614,13.1682810953,0.0,13.1682810953
 08/01  17:00:00,1459.04893686,33.6060139708,452.478579406,0.0,348.885089477,398.725816546,6.56317581428,0.0,6.56317581428
 08/01  18:00:00,1269.49257633,28.9059919809,466.987240231,0.0,249.203635341,299.044362409,6.55513951724,0.0,6.55513951724
 08/01  19:00:00,1251.39424196,28.7651293457,473.476672801,0.0,249.203635341,299.044362409,6.54379985206,0.0,6.54379985206
 08/01  20:00:00,1153.493008,28.7651293457,473.829371365,0.0,149.522181205,249.203635341,11.8720247334,7.50066104024,4.37136369315
 08/01  21:00:00,1128.5866693,28.7651293457,473.359357813,0.0,149.522181205,249.203635341,26.0884996942,23.8981121079,2.19038758636
 08/01  22:00:00,349.356517054,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868829564,0.0,2.18868829564
 08/01  23:00:00,299.991757938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857537853,0.0,2.18857537853
 08/01  24:00:00,287.769559893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869693534,0.0,2.18869693534
 08/02  01:00:00,287.769558658,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  02:00:00,287.76955899,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858298425,0.0,2.18858298425
 08/02  03:00:00,287.76955951,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870346091,0.0,2.18870346091
 08/02  04:00:00,299.991757313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859032216,0.0,2.18859032216
 08/02  05:00:00,340.814102865,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043145023,0.0,2.19043145023
 08/02  06:00:00,975.508754845,34.185373824,491.211792379,0.0,49.8407270682,199.362908273,11.6924913896,9.50273474012,2.18975664948
 08/02  07:00:00,1081.968716,28.7651293457,478.957209153,0.0,149.522181205,199.362908273,21.4912648684,14.940410959,6.55085390941
 08/02  08:00:00,1617.11212678,31.0002820732,463.621565204,0.0,448.566543614,448.566543614,10.9529624153,0.0,10.9529624153
 08/02  09:00:00,1571.29325711,34.2005627193,451.267753752,0.0,448.566543614,448.566543614,10.9616829508,0.0,10.9616829508
 08/02  10:00:00,1520.73888451,36.4259463455,447.376363812,0.0,448.566543614,448.566543614,10.9628595518,0.0,10.9628595518
 08/02  11:00:00,1521.18316594,38.9130546268,445.330201387,0.0,448.566543614,448.566543614,15.3770016648,0.0,15.3770016648
 08/02  12:00:00,1472.75333985,36.6194320781,449.030546491,0.0,448.566543614,398.725816546,17.6212542992,0.0,17.6212542992
 08/02  13:00:00,1523.47356036,42.1307546688,444.399969517,0.0,448.566543614,448.566543614,15.4052203599,0.0,15.4052203599
 08/02  14:00:00,1524.8943042,43.2023672136,444.761667343,0.0,448.566543614,448.566543614,10.9482636056,0.0,10.9482636056
 08/02  15:00:00,1526.49027191,44.1996088379,445.557164059,0.0,448.566543614,448.566543614,8.76079448178,0.0,8.76079448178
 08/02  16:00:00,1577.16513989,46.9983387852,445.048449944,0.0,448.566543614,448.566543614,13.1743570643,0.0,13.1743570643
 08/02  17:00:00,1460.79035182,41.2306811127,446.919657284,0.0,348.885089477,398.725816546,8.74425956656,0.0,8.74425956656
 08/02  18:00:00,1260.73434093,32.4423753654,454.692623488,0.0,249.203635341,299.044362409,6.55540274261,0.0,6.55540274261
 08/02  19:00:00,1238.65407129,30.1104463249,459.391189133,0.0,249.203635341,299.044362409,4.36917030809,0.0,4.36917030809
 08/02  20:00:00,1142.84268637,28.8156327549,463.133961358,0.0,149.522181205,249.203635341,6.54659285105,0.0,6.54659285105
 08/02  21:00:00,1121.14174592,28.7651293457,465.931681001,0.0,149.522181205,249.203635341,2.19030628505,0.0,2.19030628505
 08/02  22:00:00,349.356515982,0.0,0.0,0.0,49.8407270682,199.362908273,2.18860127815,0.0,2.18860127815
 08/02  23:00:00,299.991756535,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  24:00:00,287.769559278,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848800504,0.0,2.18848800504
 08/03  01:00:00,287.769558932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860750117,0.0,2.18860750117
 08/03  02:00:00,475.292206639,1.16580184236,146.989674786,0.0,24.9203635341,199.362908273,2.1886111407,0.0,2.1886111407
 08/03  03:00:00,287.769558468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861299797,0.0,2.18861299797
 08/03  04:00:00,299.991755922,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/03  05:00:00,340.814102629,0.0,0.0,0.0,49.8407270682,199.362908273,4.36066782472,0.0,4.36066782472
 08/03  06:00:00,973.887497712,36.8889621315,486.893804464,0.0,49.8407270682,199.362908273,2.18989957657,0.0,2.18989957657
 08/03  07:00:00,1074.55994785,28.7651293457,471.559224011,0.0,149.522181205,199.362908273,4.37378618442,0.0,4.37378618442
 08/03  08:00:00,1612.54217382,32.9080964512,457.143799981,0.0,448.566543614,448.566543614,10.9524366439,0.0,10.9524366439
 08/03  09:00:00,1569.90941785,35.8297104751,448.254769797,0.0,448.566543614,448.566543614,10.9601336676,0.0,10.9601336676
 08/03  10:00:00,1520.72433715,37.6338304564,446.153948756,0.0,448.566543614,448.566543614,13.1545821153,0.0,13.1545821153
 08/03  11:00:00,1520.93102895,38.4305442313,445.56057845,0.0,448.566543614,448.566543614,13.1826609254,0.0,13.1826609254
 08/03  12:00:00,1472.20481592,34.8184056568,450.283050992,0.0,448.566543614,398.725816546,17.6194285607,0.0,17.6194285607
 08/03  13:00:00,1526.58999856,40.4119210352,449.235364101,0.0,448.566543614,448.566543614,15.4071382596,0.0,15.4071382596
 08/03  14:00:00,1525.79246053,41.3298825751,447.528305581,0.0,448.566543614,448.566543614,10.9500417727,0.0,10.9500417727
 08/03  15:00:00,1526.72439513,42.6636493246,447.4898798,0.0,448.566543614,448.566543614,10.9453355882,0.0,10.9453355882
 08/03  16:00:00,1575.83556826,42.8950601072,447.921031746,0.0,448.566543614,448.566543614,13.1689000209,0.0,13.1689000209
 08/03  17:00:00,1459.7851514,37.0716545809,449.847444507,0.0,348.885089477,398.725816546,7.54685551666,0.0,7.54685551666
 08/03  18:00:00,1262.07534066,30.6784854183,457.797514836,0.0,249.203635341,299.044362409,5.57252876939,0.0,5.57252876939
 08/03  19:00:00,1252.09806754,29.108720681,473.836911847,0.0,249.203635341,299.044362409,6.54379030789,0.0,6.54379030789
 08/03  20:00:00,1167.99066118,28.7651293457,488.33184402,0.0,149.522181205,249.203635341,5.20106225268,0.829513074103,4.37154917857
 08/03  21:00:00,1143.79155815,28.7651293457,488.576284926,0.0,149.522181205,249.203635341,9.41173127134,7.22124759466,2.19048367668
