Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/03  22:00:00,349.356515713,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870683748,0.0,2.18870683748
 08/03  23:00:00,299.991756725,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866949882,0.0,2.18866949882
 08/03  24:00:00,287.769558699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855532012,0.0,2.18855532012
 08/04  01:00:00,287.769557676,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  02:00:00,287.76955775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867331015,0.0,2.18867331015
 08/04  03:00:00,287.769558264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855843372,0.0,2.18855843372
 08/04  04:00:00,299.99175629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867692919,0.0,2.18867692919
 08/04  05:00:00,349.357767917,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051395313,0.0,2.19051395313
 08/04  06:00:00,961.224905498,34.0542930671,477.062013903,0.0,49.8407270682,199.362908273,7.55193856999,5.36210065539,2.1898379146
 08/04  07:00:00,1101.48931298,28.7651293457,498.481876906,0.0,149.522181205,199.362908273,15.8557753427,9.30551227829,6.5502630644
 08/04  08:00:00,1635.39918819,32.2274236166,480.681492885,0.0,448.566543614,448.566543614,10.9532069208,0.0,10.9532069208
 08/04  09:00:00,1584.93458565,36.5248907294,462.58476217,0.0,448.566543614,448.566543614,10.9618663639,0.0,10.9618663639
 08/04  10:00:00,1535.97488663,38.3135072188,460.724814094,0.0,448.566543614,448.566543614,10.9629789005,0.0,10.9629789005
 08/04  11:00:00,1530.25454942,39.5734132404,453.741237222,0.0,448.566543614,448.566543614,15.3750815905,0.0,15.3750815905
 08/04  12:00:00,1480.75183205,37.0068265034,456.641656117,0.0,448.566543614,398.725816546,17.6211196781,0.0,17.6211196781
 08/04  13:00:00,1520.37660217,42.4842442496,440.94953361,0.0,448.566543614,448.566543614,15.4048863179,0.0,15.4048863179
 08/04  14:00:00,1516.28694686,43.3367939667,436.015683395,0.0,448.566543614,448.566543614,10.9481197105,0.0,10.9481197105
 08/04  15:00:00,1517.38082655,44.2195760477,436.227193942,0.0,448.566543614,448.566543614,8.76064332403,0.0,8.76064332403
 08/04  16:00:00,1567.46971641,42.9951452431,438.647132833,0.0,448.566543614,448.566543614,13.174002228,0.0,13.174002228
 08/04  17:00:00,1463.93390395,36.4830213389,454.486550997,0.0,348.885089477,398.725816546,8.74404552755,0.0,8.74404552755
 08/04  18:00:00,1285.83292479,29.8500126443,482.383575059,0.0,249.203635341,299.044362409,6.5552282653,0.0,6.5552282653
 08/04  19:00:00,1267.8695103,29.0932333481,489.623843993,0.0,249.203635341,299.044362409,4.36905493537,0.0,4.36905493537
 08/04  20:00:00,1174.23239145,28.7651293457,494.574173169,0.0,149.522181205,249.203635341,6.54630185504,0.0,6.54630185504
 08/04  21:00:00,1151.25757947,28.7651293457,496.046312376,0.0,149.522181205,249.203635341,3.858931618,1.6686865744,2.1902450436
 08/04  22:00:00,349.356514774,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854051267,0.0,2.18854051267
 08/04  23:00:00,299.991755469,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,287.769558195,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865898449,0.0,2.18865898449
 08/05  01:00:00,237.928830969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854320111,0.0,2.18854320111
 08/05  02:00:00,237.928830889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866099538,0.0,2.18866099538
 08/05  03:00:00,237.928830369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854541487,0.0,2.18854541487
 08/05  04:00:00,250.151027963,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  05:00:00,274.596677298,0.0,0.0,0.0,24.9203635341,149.522181205,4.36052402716,0.0,4.36052402716
 08/05  06:00:00,923.044761566,32.7082064352,440.217070762,0.0,49.8407270682,199.362908273,22.6442679603,20.4544420544,2.1898259059
 08/05  07:00:00,909.579519909,28.7651293457,407.307013966,0.0,49.8407270682,199.362908273,25.9848467288,23.7926018688,2.19224486003
 08/05  08:00:00,1165.5091502,29.5538799838,412.717453133,0.0,249.203635341,249.203635341,14.3772964163,10.0081455347,4.36915088156
 08/05  09:00:00,1142.07861529,30.4332045256,424.550416465,0.0,249.203635341,249.203635341,10.6879353754,4.13310734084,6.55482803454
 08/05  10:00:00,1111.48902926,30.0601188817,443.225884647,0.0,249.203635341,249.203635341,7.43619479723,0.885690802456,6.55050399477
 08/05  11:00:00,1115.40306944,28.9570518354,448.241678149,0.0,249.203635341,249.203635341,6.94807956489,0.390869879641,6.55720968525
 08/05  12:00:00,1113.52180462,29.5040341926,445.814944778,0.0,249.203635341,249.203635341,6.58135502056,0.0291073744816,6.55224764608
 08/05  13:00:00,1116.49689774,29.9666398972,448.365647283,0.0,249.203635341,249.203635341,6.5508851436,0.0,6.5508851436
 08/05  14:00:00,877.759584233,29.3341928801,459.42831025,0.0,74.7610906023,174.442544739,4.36866773059,0.0,4.36866773059
 08/05  15:00:00,883.03551284,29.0165202331,465.022746077,0.0,74.7610906023,174.442544739,4.36666560251,0.0,4.36666560251
 08/05  16:00:00,941.962217395,29.6314422896,474.445319787,0.0,74.7610906023,174.442544739,4.36740641071,0.0,4.36740641071
 08/05  17:00:00,906.005933941,29.8297104838,476.388189141,0.0,24.9203635341,149.522181205,2.18981414804,0.0,2.18981414804
 08/05  18:00:00,688.256176809,16.4156220512,296.193793799,0.0,24.9203635341,149.522181205,2.18978630871,0.0,2.18978630871
 08/05  19:00:00,367.308147791,4.22914331501,74.187026747,0.0,24.9203635341,149.522181205,2.1898616792,0.0,2.1898616792
 08/05  20:00:00,323.485050351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988229945,0.0,2.18988229945
 08/05  21:00:00,299.041490468,0.0,0.0,0.0,24.9203635341,149.522181205,4.36180560287,0.0,4.36180560287
 08/05  22:00:00,274.595423746,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/05  23:00:00,250.151028627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865197346,0.0,2.18865197346
 08/05  24:00:00,237.928831076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853634602,0.0,2.18853634602
 08/06  01:00:00,237.928412927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807957098,0.0,2.18807957098
 08/06  02:00:00,237.928412122,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928413202,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807288158,0.0,2.18807288158
 08/06  04:00:00,250.150610676,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880661649,0.0,2.1880661649
 08/06  05:00:00,274.596258805,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989949338,0.0,2.18989949338
 08/06  06:00:00,272.221796616,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  07:00:00,296.666193243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808921248,0.0,2.18808921248
 08/06  08:00:00,763.146313346,20.5006647611,355.591337004,0.0,24.9203635341,149.522181205,2.1876450287,0.0,2.1876450287
 08/06  09:00:00,704.662544234,18.7841251192,331.119645169,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  10:00:00,437.434581805,9.21730248214,177.200548477,0.0,24.9203635341,149.522181205,2.18809540135,0.0,2.18809540135
 08/06  11:00:00,307.382220003,3.84054270089,75.3910010316,0.0,24.9203635341,149.522181205,2.18923314915,0.0,2.18923314915
 08/06  12:00:00,404.420415556,7.68108540178,151.978804164,0.0,24.9203635341,149.522181205,2.18930497284,0.0,2.18930497284
 08/06  13:00:00,309.913442959,1.16580184236,58.269794004,0.0,24.9203635341,149.522181205,2.19080113032,0.0,2.19080113032
 08/06  14:00:00,211.111643575,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924978955,0.0,2.18924978955
 08/06  15:00:00,499.261605487,11.5216281027,225.279596787,0.0,24.9203635341,149.522181205,2.18808537403,0.0,2.18808537403
 08/06  16:00:00,349.088841412,1.03626830432,53.0600606212,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  17:00:00,296.666192779,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803969332,0.0,2.18803969332
 08/06  18:00:00,296.666193448,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803243241,0.0,2.18803243241
 08/06  19:00:00,272.221796917,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  20:00:00,323.483797187,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880256617,0.0,2.1880256617
 08/06  21:00:00,299.040654424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18988873612,0.0,2.18988873612
 08/06  22:00:00,274.595006656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795169993,0.0,2.18795169993
 08/06  23:00:00,250.150610372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18794500711,0.0,2.18794500711
 08/06  24:00:00,237.928412341,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,287.769557387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862527759,0.0,2.18862527759
 08/07  02:00:00,287.769557431,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850869157,0.0,2.18850869157
 08/07  03:00:00,287.76955697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862539312,0.0,2.18862539312
 08/07  04:00:00,299.991754355,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/07  05:00:00,349.357766783,0.0,0.0,0.0,49.8407270682,199.362908273,4.36067808574,0.0,4.36067808574
 08/07  06:00:00,959.165060528,38.608535602,474.112937941,0.0,49.8407270682,199.362908273,2.1899013354,0.0,2.1899013354
 08/07  07:00:00,1069.22005416,28.7651293457,466.21933626,0.0,149.522181205,199.362908273,4.37375573043,0.0,4.37375573043
 08/07  08:00:00,1609.74957043,34.8533745616,452.405931975,0.0,448.566543614,448.566543614,10.9529598729,0.0,10.9529598729
 08/07  09:00:00,1576.19103495,41.4828742372,449.451432621,0.0,448.566543614,448.566543614,10.9598433475,0.0,10.9598433475
 08/07  10:00:00,1529.82904764,44.4962459194,450.119995568,0.0,448.566543614,448.566543614,13.1540994259,0.0,13.1540994259
 08/07  11:00:00,1526.71249206,45.4814413717,445.026297255,0.0,448.566543614,448.566543614,13.1820088017,0.0,13.1820088017
 08/07  12:00:00,1475.32449597,41.9354179349,446.356335004,0.0,448.566543614,398.725816546,17.6205403028,0.0,17.6205403028
 08/07  13:00:00,1532.47575684,47.6430472981,449.017025728,0.0,448.566543614,448.566543614,15.4060121042,0.0,15.4060121042
 08/07  14:00:00,1535.63963834,48.8373954084,452.372702062,0.0,448.566543614,448.566543614,10.9492594372,0.0,10.9492594372
 08/07  15:00:00,1541.87732916,51.2887915002,457.278750028,0.0,448.566543614,448.566543614,10.9458744646,0.0,10.9458744646
 08/07  16:00:00,1587.38488704,52.2431060754,452.885661313,0.0,448.566543614,448.566543614,13.1677175136,0.0,13.1677175136
 08/07  17:00:00,1460.32779484,44.0674393203,444.156325782,0.0,348.885089477,398.725816546,6.562919718,0.0,6.562919718
 08/07  18:00:00,1259.92889872,32.7972590766,453.532307686,0.0,249.203635341,299.044362409,6.55486818817,0.0,6.55486818817
 08/07  19:00:00,1238.10053184,30.67573616,458.272364244,0.0,249.203635341,299.044362409,6.54351290001,0.0,6.54351290001
 08/07  20:00:00,1142.02420406,28.8995165342,462.231602648,0.0,149.522181205,249.203635341,4.37113902635,0.0,4.37113902635
 08/07  21:00:00,1119.18351654,28.7655279863,463.97305733,0.0,149.522181205,249.203635341,2.19028495817,0.0,2.19028495817
 08/07  22:00:00,349.356514244,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870295769,0.0,2.18870295769
 08/07  23:00:00,299.991755106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870211036,0.0,2.18870211036
 08/07  24:00:00,287.769556773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858549117,0.0,2.18858549117
 08/08  01:00:00,287.76955629,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  02:00:00,287.769556875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870136726,0.0,2.18870136726
 08/08  03:00:00,287.769557134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858448655,0.0,2.18858448655
 08/08  04:00:00,299.991754996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870060294,0.0,2.18870060294
 08/08  05:00:00,535.458457523,1.16580184236,145.567711158,0.0,49.8407270682,199.362908273,2.19047743328,0.0,2.19047743328
 08/08  06:00:00,970.389601639,36.9019063211,483.382966919,0.0,49.8407270682,199.362908273,2.18962200765,0.0,2.18962200765
 08/08  07:00:00,1074.96965448,28.8952082666,471.838858355,0.0,149.522181205,199.362908273,6.55117147498,0.0,6.55117147498
 08/08  08:00:00,1607.88178409,40.1308384835,445.260681367,0.0,448.566543614,448.566543614,10.951925295,0.0,10.951925295
 08/08  09:00:00,1566.43107003,45.2498012868,435.35634745,0.0,448.566543614,448.566543614,10.9620634923,0.0,10.9620634923
 08/08  10:00:00,1517.89204897,47.0219514644,433.933542172,0.0,448.566543614,448.566543614,10.9631723338,0.0,10.9631723338
 08/08  11:00:00,1519.65183474,47.0029023101,435.709039027,0.0,448.566543614,448.566543614,15.3768800955,0.0,15.3768800955
 08/08  12:00:00,1468.06088161,43.237655196,437.719895964,0.0,448.566543614,398.725816546,15.4182478258,0.0,15.4182478258
 08/08  13:00:00,1519.06198603,50.1574515871,431.961721668,0.0,448.566543614,448.566543614,17.6052772188,0.0,17.6052772188
 08/08  14:00:00,1520.21059787,50.6643642118,432.611771803,0.0,448.566543614,448.566543614,10.9477947464,0.0,10.9477947464
 08/08  15:00:00,1519.88295926,52.7386278005,430.21028697,0.0,448.566543614,448.566543614,8.76056087819,0.0,8.76056087819
 08/08  16:00:00,1569.58349157,54.838609031,428.917460044,0.0,448.566543614,448.566543614,13.1716566547,0.0,13.1716566547
 08/08  17:00:00,1453.71746684,47.5796766133,433.173460532,0.0,348.885089477,398.725816546,8.74365084868,0.0,8.74365084868
 08/08  18:00:00,1261.09266839,36.5845712704,450.90876628,0.0,249.203635341,299.044362409,6.55409582563,0.0,6.55409582563
 08/08  19:00:00,1244.30516228,32.1258489248,463.026881473,0.0,249.203635341,299.044362409,4.36894340363,0.0,4.36894340363
 08/08  20:00:00,1154.50612218,29.0895805575,474.523457282,0.0,149.522181205,249.203635341,4.37098549648,0.0,4.37098549648
 08/08  21:00:00,1133.96461121,28.7902711062,478.729408075,0.0,149.522181205,249.203635341,4.36043893532,0.0,4.36043893532
 08/08  22:00:00,349.35651345,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/08  23:00:00,445.798852617,1.16580184236,105.274212265,0.0,24.9203635341,199.362908273,2.18863513993,0.0,2.18863513993
 08/08  24:00:00,287.769557303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851814027,0.0,2.18851814027
 08/09  01:00:00,287.769557038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863416679,0.0,2.18863416679
 08/09  02:00:00,287.769556519,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851706967,0.0,2.18851706967
 08/09  03:00:00,424.447550756,1.16580184236,96.1451156732,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  04:00:00,299.991754732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863432489,0.0,2.18863432489
 08/09  05:00:00,349.357766061,0.0,0.0,0.0,49.8407270682,199.362908273,2.19022623063,0.0,2.19022623063
 08/09  06:00:00,972.666883238,37.7529467345,484.80920793,0.0,49.8407270682,199.362908273,2.18988175496,0.0,2.18988175496
 08/09  07:00:00,1078.96848262,28.7651293457,475.96776683,0.0,149.522181205,199.362908273,6.55067399793,0.0,6.55067399793
 08/09  08:00:00,1610.65431874,36.0017878106,452.162266928,0.0,448.566543614,448.566543614,10.9517370841,0.0,10.9517370841
 08/09  09:00:00,1565.97646808,39.3999998995,440.751545235,0.0,448.566543614,448.566543614,10.9605725156,0.0,10.9605725156
 08/09  10:00:00,1520.8510509,43.4115870961,440.607986551,0.0,448.566543614,448.566543614,13.1511850617,0.0,13.1511850617
 08/09  11:00:00,1528.68726826,45.8399347214,447.327742104,0.0,448.566543614,448.566543614,13.178986158,0.0,13.178986158
 08/09  12:00:00,1479.26309709,42.4739720035,451.639651146,0.0,448.566543614,398.725816546,17.621294719,0.0,17.621294719
 08/09  13:00:00,1534.84626649,48.8218116427,451.186852814,0.0,448.566543614,448.566543614,15.4068916288,0.0,15.4068916288
 08/09  14:00:00,1535.55760089,50.0382025598,451.419687535,0.0,448.566543614,448.566543614,10.9481631663,0.0,10.9481631663
 08/09  15:00:00,1536.40734731,51.8305962549,450.776321102,0.0,448.566543614,448.566543614,8.76037212007,0.0,8.76037212007
 08/09  16:00:00,1582.66507117,52.6822778428,446.758343012,0.0,448.566543614,448.566543614,13.1756138744,0.0,13.1756138744
 08/09  17:00:00,1462.06483397,43.4983572604,447.154344295,0.0,348.885089477,398.725816546,8.74395209596,0.0,8.74395209596
 08/09  18:00:00,1260.73296201,33.5425625561,453.717640052,0.0,249.203635341,299.044362409,6.55332811821,0.0,6.55332811821
 08/09  19:00:00,1237.1924525,31.0415267483,456.998496136,0.0,249.203635341,299.044362409,4.36891727356,0.0,4.36891727356
 08/09  20:00:00,1142.09165742,28.9966434193,462.201930554,0.0,149.522181205,249.203635341,6.54712022773,0.0,6.54712022773
 08/09  21:00:00,1120.75336868,28.7724345748,465.5360028,0.0,149.522181205,249.203635341,2.19048618857,0.0,2.19048618857
 08/09  22:00:00,349.356513742,0.0,0.0,0.0,49.8407270682,199.362908273,2.18854808639,0.0,2.18854808639
 08/09  23:00:00,299.991754111,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/09  24:00:00,287.769556394,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866405897,0.0,2.18866405897
 08/10  01:00:00,470.803973745,1.16580184236,142.501454629,0.0,24.9203635341,199.362908273,2.18868802273,0.0,2.18868802273
 08/10  02:00:00,287.769557071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866280146,0.0,2.18866280146
 08/10  03:00:00,287.769556838,0.0,0.0,0.0,24.9203635341,199.362908273,2.1885456366,0.0,2.1885456366
 08/10  04:00:00,299.991754107,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  05:00:00,349.357766217,0.0,0.0,0.0,49.8407270682,199.362908273,4.36098142781,0.0,4.36098142781
 08/10  06:00:00,957.560640174,37.0169075932,470.439004551,0.0,49.8407270682,199.362908273,2.18973917151,0.0,2.18973917151
 08/10  07:00:00,1097.85856328,28.7651293457,494.857846781,0.0,149.522181205,199.362908273,4.37325473173,0.0,4.37325473173
 08/10  08:00:00,1617.16218576,37.9503145473,456.721606059,0.0,448.566543614,448.566543614,10.9529561402,0.0,10.9529561402
 08/10  09:00:00,1565.37349854,43.9806759883,435.567902006,0.0,448.566543614,448.566543614,13.1479598634,0.0,13.1479598634
 08/10  10:00:00,1514.12583916,45.9491221433,431.240171899,0.0,448.566543614,448.566543614,10.9652908197,0.0,10.9652908197
 08/10  11:00:00,1514.69447324,46.2482979752,431.506286094,0.0,448.566543614,448.566543614,13.1828149697,0.0,13.1828149697
 08/10  12:00:00,1467.00131794,42.3170702737,437.580911953,0.0,448.566543614,398.725816546,17.6191439995,0.0,17.6191439995
 08/10  13:00:00,1516.22201502,48.5879916992,430.691210929,0.0,448.566543614,448.566543614,15.7474414163,0.0,15.7474414163
 08/10  14:00:00,1515.42190125,48.5734740238,429.913965656,0.0,448.566543614,448.566543614,10.6108415656,0.0,10.6108415656
 08/10  15:00:00,1515.68007254,50.4844251216,428.261605673,0.0,448.566543614,448.566543614,10.9463880667,0.0,10.9463880667
 08/10  16:00:00,1563.48235769,51.989227599,425.665706072,0.0,448.566543614,448.566543614,13.1683519367,0.0,13.1683519367
 08/10  17:00:00,1453.0401328,40.6331019665,439.442702205,0.0,348.885089477,398.725816546,6.56324580244,0.0,6.56324580244
 08/10  18:00:00,1261.15890373,33.4315846905,454.127987403,0.0,249.203635341,299.044362409,6.55518058509,0.0,6.55518058509
 08/10  19:00:00,1254.07918691,30.8595905155,465.523499674,0.0,249.203635341,299.044362409,6.54318963958,0.0,6.54318963958
 08/10  20:00:00,1155.48358373,28.8545165987,475.735984233,0.0,149.522181205,249.203635341,4.37134324507,0.0,4.37134324507
 08/10  21:00:00,1136.71252588,28.7654671942,481.502127889,0.0,149.522181205,249.203635341,2.1903874904,0.0,2.1903874904
 08/10  22:00:00,349.356513897,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868871729,0.0,2.18868871729
 08/10  23:00:00,299.991754786,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857084528,0.0,2.18857084528
 08/10  24:00:00,287.76955674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868669472,0.0,2.18868669472
 08/11  01:00:00,287.769556208,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/11  02:00:00,287.769556555,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856965386,0.0,2.18856965386
 08/11  03:00:00,287.769557064,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868558221,0.0,2.18868558221
 08/11  04:00:00,299.991754874,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856849131,0.0,2.18856849131
 08/11  05:00:00,349.357765614,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039991777,0.0,2.19039991777
 08/11  06:00:00,961.549451672,35.6167457382,475.827977649,0.0,49.8407270682,199.362908273,2.18988061846,0.0,2.18988061846
 08/11  07:00:00,1091.012021,28.7651293457,488.011303195,0.0,149.522181205,199.362908273,6.5506713548,0.0,6.5506713548
 08/11  08:00:00,1609.72422999,37.5254406343,449.708527049,0.0,448.566543614,448.566543614,10.9524137699,0.0,10.9524137699
 08/11  09:00:00,1564.64562325,43.031289564,435.789412257,0.0,448.566543614,448.566543614,10.9609853178,0.0,10.9609853178
 08/11  10:00:00,1519.28752354,44.3529299553,437.998038611,0.0,448.566543614,448.566543614,10.9636630216,0.0,10.9636630216
 08/11  11:00:00,1521.06020146,44.1865579357,439.933753394,0.0,448.566543614,448.566543614,15.3775250823,0.0,15.3775250823
 08/11  12:00:00,1475.28959293,36.9730480338,451.213213693,0.0,448.566543614,398.725816546,15.4189160702,0.0,15.4189160702
 08/11  13:00:00,1519.86468697,41.7347534648,441.187123354,0.0,448.566543614,448.566543614,17.6059858228,0.0,17.6059858228
 08/11  14:00:00,1514.51596823,44.037396843,433.544110495,0.0,448.566543614,448.566543614,10.9482400208,0.0,10.9482400208
 08/11  15:00:00,1517.56047914,44.3356840335,436.290750385,0.0,448.566543614,448.566543614,8.76091880388,0.0,8.76091880388
 08/11  16:00:00,1570.60162919,41.9502974942,442.823909046,0.0,448.566543614,448.566543614,13.1721858961,0.0,13.1721858961
 08/11  17:00:00,1468.13858898,35.5362739041,459.637986983,0.0,348.885089477,398.725816546,8.74398774792,0.0,8.74398774792
 08/11  18:00:00,1284.08215833,29.1421994939,481.340628332,0.0,249.203635341,299.044362409,6.55434885294,0.0,6.55434885294
 08/11  19:00:00,1271.40558063,28.8122124562,484.897270161,0.0,249.203635341,299.044362409,4.3682876424,0.0,4.3682876424
 08/11  20:00:00,1168.8099743,28.7651293457,489.1455464,0.0,149.522181205,249.203635341,12.9890835151,8.61793203485,4.37115148023
 08/11  21:00:00,1148.65158469,28.7651293457,493.426245461,0.0,149.522181205,249.203635341,25.5487772898,21.1881721461,4.36060514368
 08/11  22:00:00,349.356513315,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/11  23:00:00,299.991754716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18848459593,0.0,2.18848459593
 08/11  24:00:00,287.769557154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860079253,0.0,2.18860079253
 08/12  01:00:00,237.928830254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848392722,0.0,2.18848392722
 08/12  02:00:00,237.928829702,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860030499,0.0,2.18860030499
 08/12  03:00:00,237.928829341,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  04:00:00,250.151027688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848335133,0.0,2.18848335133
 08/12  05:00:00,274.596675682,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031010671,0.0,2.19031010671
 08/12  06:00:00,965.93914594,32.6609443409,483.152905743,0.0,49.8407270682,199.362908273,30.7163538627,28.5264508228,2.18990303988
 08/12  07:00:00,1004.37314365,28.7651293457,501.036894603,0.0,49.8407270682,199.362908273,32.5599462031,28.1957384776,4.36420772551
 08/12  08:00:00,1252.67153946,28.7651293457,500.14142535,0.0,249.203635341,249.203635341,16.6957805233,12.3270288596,4.36875166376
 08/12  09:00:00,1214.09173562,28.7651293457,498.226416157,0.0,249.203635341,249.203635341,17.9039895228,11.35012627,6.5538632528
 08/12  10:00:00,1165.67121556,28.7651293457,498.696481316,0.0,249.203635341,249.203635341,16.5670876024,10.0167506715,6.55033693094
 08/12  11:00:00,1161.36647452,28.7651293457,494.390372211,0.0,249.203635341,249.203635341,16.1563518619,9.59924061852,6.55711124334
 08/12  12:00:00,1156.60667938,28.7651293457,489.632391114,0.0,249.203635341,249.203635341,15.3730756207,8.82098735941,6.55208826126
 08/12  13:00:00,1154.3522525,28.7651293457,487.376779751,0.0,249.203635341,249.203635341,17.5982193915,11.0475539639,6.55066542757
 08/12  14:00:00,906.589267686,28.7651293457,488.805855868,0.0,74.7610906023,174.442544739,33.7972201653,29.4279568697,4.36926329566
 08/12  15:00:00,907.063467319,28.7651293457,489.266020622,0.0,74.7610906023,174.442544739,54.4414443934,50.0746304949,4.36681389857
 08/12  16:00:00,936.064998339,28.7651293457,469.48814031,0.0,74.7610906023,174.442544739,71.9121472131,67.544238925,4.36790828809
 08/12  17:00:00,871.010408363,28.7651293457,443.195501809,0.0,24.9203635341,149.522181205,95.6124548387,93.4226679857,2.18978685296
 08/12  18:00:00,296.667445048,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991230877,0.0,2.18991230877
 08/12  19:00:00,280.766715915,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972491807,0.0,2.18972491807
 08/12  20:00:00,323.485049254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985053065,0.0,2.18985053065
 08/12  21:00:00,299.041488415,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103935535,0.0,2.19103935535
 08/12  22:00:00,274.595423385,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886562224,0.0,2.1886562224
 08/12  23:00:00,250.151028039,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853932983,0.0,2.18853932983
 08/12  24:00:00,237.928830136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865558885,0.0,2.18865558885
 08/13  01:00:00,237.928411966,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  02:00:00,237.928412663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792630509,0.0,2.18792630509
 08/13  03:00:00,237.928413052,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879191878,0.0,2.1879191878
 08/13  04:00:00,250.150609732,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  05:00:00,274.596258462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973583952,0.0,2.18973583952
 08/13  06:00:00,272.221797071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803793811,0.0,2.18803793811
 08/13  07:00:00,296.666193353,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803078275,0.0,2.18803078275
 08/13  08:00:00,296.666192403,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,259.999599257,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880236296,0.0,2.1880236296
 08/13  10:00:00,211.110808697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801647997,0.0,2.18801647997
 08/13  11:00:00,211.111643234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915611152,0.0,2.18915611152
 08/13  12:00:00,211.111643295,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874890339,0.0,2.18874890339
 08/13  13:00:00,211.112895234,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084188484,0.0,2.19084188484
 08/13  14:00:00,211.111643183,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926066945,0.0,2.18926066945
 08/13  15:00:00,211.110808217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808112434,0.0,2.18808112434
 08/13  16:00:00,259.999598632,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  17:00:00,296.666193143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18807388893,0.0,2.18807388893
 08/13  18:00:00,296.666192835,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880666667,0.0,2.1880666667
 08/13  19:00:00,280.765463158,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  20:00:00,323.483797572,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805945587,0.0,2.18805945587
 08/13  21:00:00,299.040653957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984727594,0.0,2.18984727594
 08/13  22:00:00,274.595006201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18798463112,0.0,2.18798463112
 08/13  23:00:00,250.150609619,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  24:00:00,237.928412826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18797748953,0.0,2.18797748953
 08/14  01:00:00,287.769557749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850450779,0.0,2.18850450779
 08/14  02:00:00,287.769557272,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862165731,0.0,2.18862165731
 08/14  03:00:00,287.769556865,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/14  04:00:00,299.991755166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850544799,0.0,2.18850544799
 08/14  05:00:00,349.357767071,0.0,0.0,0.0,49.8407270682,199.362908273,2.1903339332,0.0,2.1903339332
 08/14  06:00:00,932.22327545,32.3632989304,449.729086502,0.0,49.8407270682,199.362908273,38.5191063492,36.3291789605,2.18992738869
 08/14  07:00:00,1053.57292409,28.7651293457,450.537427832,0.0,149.522181205,199.362908273,54.8552047529,48.3041825249,6.55102222797
 08/14  08:00:00,1603.79951825,30.190319878,451.114753988,0.0,448.566543614,448.566543614,16.753159393,5.80078208631,10.9523773067
 08/14  09:00:00,1532.34092378,31.5306500133,415.87734134,0.0,448.566543614,448.566543614,14.1211238188,3.16145323919,10.9596705796
 08/14  10:00:00,1419.34439861,32.1332330841,350.832668518,0.0,448.566543614,448.566543614,15.1721106048,2.02010889909,13.1520017057
 08/14  11:00:00,1412.3216848,32.9706510754,344.187751268,0.0,448.566543614,448.566543614,13.5631322823,0.383216835469,13.1799154468
 08/14  12:00:00,1361.59918694,30.5370580956,349.435294683,0.0,448.566543614,398.725816546,18.6865993161,1.06634694798,17.6202523681
 08/14  13:00:00,1413.83139439,33.498516971,349.019271709,0.0,448.566543614,448.566543614,15.7349652267,0.329069296427,15.4058959302
 08/14  14:00:00,1415.02353768,33.7434863674,349.903627318,0.0,448.566543614,448.566543614,11.2947634263,0.345731783709,10.9490316426
 08/14  15:00:00,1404.00715623,33.7060651706,339.39927185,0.0,448.566543614,448.566543614,11.5829567698,0.637314748003,10.9456420218
 08/14  16:00:00,1434.23951603,33.6895803078,321.128112251,0.0,448.566543614,448.566543614,14.0239214927,0.858087658173,13.1658338345
 08/14  17:00:00,1310.56642828,30.7314227729,313.353712043,0.0,348.885089477,398.725816546,22.5197554946,15.9561689177,6.56358657692
 08/14  18:00:00,1102.62097107,28.7651293457,307.01269147,0.0,249.203635341,299.044362409,44.8651705735,38.3108157189,6.55435485455
 08/14  19:00:00,1086.52578422,28.7651293457,307.13810185,0.0,249.203635341,299.044362409,43.2477623291,38.8790947307,4.36866759844
 08/14  20:00:00,979.314183499,28.7651293457,307.036501136,0.0,149.522181205,249.203635341,82.4344418903,75.8874462703,6.54699561995
 08/14  21:00:00,949.426479801,28.7651293457,302.057607348,0.0,149.522181205,249.203635341,90.5990505939,88.4087234982,2.19032709565
 08/14  22:00:00,349.356514593,0.0,0.0,0.0,49.8407270682,199.362908273,2.18850826477,0.0,2.18850826477
 08/14  23:00:00,299.991755031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862545866,0.0,2.18862545866
 08/14  24:00:00,287.769556825,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/15  01:00:00,287.769557687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850982946,0.0,2.18850982946
 08/15  02:00:00,287.769558021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862757568,0.0,2.18862757568
 08/15  03:00:00,287.769558071,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851191152,0.0,2.18851191152
 08/15  04:00:00,299.991755426,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862970382,0.0,2.18862970382
 08/15  05:00:00,349.357767429,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035013563,0.0,2.19035013563
 08/15  06:00:00,870.871177814,32.2335140029,392.143886343,0.0,49.8407270682,199.362908273,70.5613004569,68.3716662145,2.18963424246
 08/15  07:00:00,1058.50865226,28.7651293457,456.287158334,0.0,149.522181205,199.362908273,49.8648058462,43.3145283662,6.55027747996
 08/15  08:00:00,1634.30123446,29.067579759,483.476412748,0.0,448.566543614,448.566543614,13.9118761878,5.14639039468,8.76548579317
 08/15  09:00:00,1602.11628202,30.3421956941,485.948107024,0.0,448.566543614,448.566543614,14.6127823513,1.46325018429,13.149532167
 08/15  10:00:00,1544.74770318,31.2486560289,476.562006105,0.0,448.566543614,448.566543614,11.636256355,0.671181024932,10.9650753301
 08/15  11:00:00,1539.82054196,32.4995701856,470.38103577,0.0,448.566543614,448.566543614,14.9968119004,0.0458571838575,14.9509547165
 08/15  12:00:00,1492.23030091,31.4267281916,473.700232645,0.0,448.566543614,398.725816546,15.8483907394,0.0,15.8483907394
 08/15  13:00:00,1534.425776,34.9072659199,462.575685642,0.0,448.566543614,448.566543614,17.6057474858,0.0,17.6057474858
 08/15  14:00:00,1525.7893723,37.0841981904,451.770706283,0.0,448.566543614,448.566543614,8.76322553793,0.0,8.76322553793
 08/15  15:00:00,1523.12304059,38.5375729315,447.651418526,0.0,448.566543614,448.566543614,10.9467175519,0.0,10.9467175519
 08/15  16:00:00,1569.82142547,41.2040361684,442.78995989,0.0,448.566543614,448.566543614,13.1704149931,0.0,13.1704149931
 08/15  17:00:00,1460.12125497,36.9154449778,450.241474726,0.0,348.885089477,398.725816546,8.74392435149,0.0,8.74392435149
 08/15  18:00:00,1278.05048419,30.5872744457,473.863874507,0.0,249.203635341,299.044362409,6.55349717586,0.0,6.55349717586
 08/15  19:00:00,1272.29206292,28.8324060079,485.763556414,0.0,249.203635341,299.044362409,4.36918674313,0.0,4.36918674313
 08/15  20:00:00,1168.87959362,28.7651293457,489.216667408,0.0,149.522181205,249.203635341,10.9198247815,6.5485117945,4.37131298698
 08/15  21:00:00,1152.56338682,28.7651293457,497.341185009,0.0,149.522181205,249.203635341,19.0685145497,16.8781433111,2.19037123862
 08/15  22:00:00,349.356514686,0.0,0.0,0.0,49.8407270682,199.362908273,2.18869896864,0.0,2.18869896864
 08/15  23:00:00,299.991755915,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867548184,0.0,2.18867548184
 08/15  24:00:00,287.769558109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855992303,0.0,2.18855992303
 08/16  01:00:00,287.769558242,0.0,0.0,0.0,24.9203635341,199.362908273,2.188678729,0.0,2.188678729
 08/16  02:00:00,287.769557683,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  03:00:00,287.769558036,0.0,0.0,0.0,24.9203635341,199.362908273,2.18856377217,0.0,2.18856377217
 08/16  04:00:00,299.991756306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868220744,0.0,2.18868220744
 08/16  05:00:00,349.357768011,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039962138,0.0,2.19039962138
 08/16  06:00:00,980.663097809,33.0490464145,488.953311889,0.0,49.8407270682,199.362908273,19.351382639,17.1614608607,2.18992177827
 08/16  07:00:00,1095.5176795,28.7651293457,492.503934488,0.0,149.522181205,199.362908273,24.659520405,18.1093338462,6.55018655876
 08/16  08:00:00,1625.18683807,30.103676118,472.592890449,0.0,448.566543614,448.566543614,10.9534904738,0.0,10.9534904738
 08/16  09:00:00,1571.57265606,33.779903073,451.967816218,0.0,448.566543614,448.566543614,10.961540727,0.0,10.961540727
 08/16  10:00:00,1522.95398489,37.0528429836,448.964580089,0.0,448.566543614,448.566543614,10.9625595615,0.0,10.9625595615
 08/16  11:00:00,1529.23746218,38.5792933483,453.718272243,0.0,448.566543614,448.566543614,15.3748539022,0.0,15.3748539022
 08/16  12:00:00,1486.50024302,36.3570653548,463.039822283,0.0,448.566543614,398.725816546,17.6208128839,0.0,17.6208128839
 08/16  13:00:00,1530.93271849,42.0219231313,451.967973374,0.0,448.566543614,448.566543614,15.4066264962,0.0,15.4066264962
 08/16  14:00:00,1527.37638776,42.4866429246,447.955273386,0.0,448.566543614,448.566543614,10.949369493,0.0,10.949369493
 08/16  15:00:00,1522.17953571,44.1962251436,441.049254742,0.0,448.566543614,448.566543614,8.76025388938,0.0,8.76025388938
 08/16  16:00:00,1572.37629956,46.5947277175,439.954123823,0.0,448.566543614,448.566543614,13.1755762513,0.0,13.1755762513
 08/16  17:00:00,1465.34873565,40.5615020201,451.822906265,0.0,348.885089477,398.725816546,8.74403722612,0.0,8.74403722612
 08/16  18:00:00,1276.22594129,31.8911976775,470.735409314,0.0,249.203635341,299.044362409,6.55331619968,0.0,6.55331619968
 08/16  19:00:00,1240.69664766,29.216375393,453.784171928,0.0,249.203635341,299.044362409,4.368911619,0.0,4.368911619
 08/16  20:00:00,1117.45541582,28.7651293457,437.797197965,0.0,149.522181205,249.203635341,6.54750206284,0.0,6.54750206284
 08/16  21:00:00,1084.92098304,28.7651293457,430.347606676,0.0,149.522181205,249.203635341,2.53095424721,0.34046541166,2.19048883555
 08/16  22:00:00,349.356515118,0.0,0.0,0.0,49.8407270682,199.362908273,2.18855012544,0.0,2.18855012544
 08/16  23:00:00,299.991755499,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  24:00:00,287.769557788,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866864208,0.0,2.18866864208
 08/17  01:00:00,287.76955883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855462347,0.0,2.18855462347
 08/17  02:00:00,287.769559044,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867393791,0.0,2.18867393791
 08/17  03:00:00,287.769558802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855978041,0.0,2.18855978041
 08/17  04:00:00,299.991756092,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  05:00:00,349.35776938,0.0,0.0,0.0,49.8407270682,199.362908273,4.36102792257,0.0,4.36102792257
 08/17  06:00:00,903.843642136,32.9770805978,412.209761611,0.0,49.8407270682,199.362908273,13.874878247,11.6851121965,2.18976605055
 08/17  07:00:00,981.453538411,28.7651293457,381.731813907,0.0,149.522181205,199.362908273,16.4451104852,12.0709465941,4.37416389108
 08/17  08:00:00,1540.0972431,32.3029664031,387.630177164,0.0,448.566543614,448.566543614,11.0450484541,0.0931399448417,10.9519085093
 08/17  09:00:00,1526.4297198,35.5201761637,405.225607252,0.0,448.566543614,448.566543614,13.1486108573,0.0,13.1486108573
 08/17  10:00:00,1490.27948159,37.2081543294,416.134765141,0.0,448.566543614,448.566543614,10.9659657228,0.0,10.9659657228
 08/17  11:00:00,1496.92687568,38.1693021925,421.817664094,0.0,448.566543614,448.566543614,13.1838230241,0.0,13.1838230241
 08/17  12:00:00,1450.15222786,35.7832046092,427.265668291,0.0,448.566543614,398.725816546,17.6207471508,0.0,17.6207471508
 08/17  13:00:00,1518.85050856,41.2254006747,440.68227365,0.0,448.566543614,448.566543614,17.6071990416,0.0,17.6071990416
 08/17  14:00:00,1531.65460318,41.6178322849,453.102295207,0.0,448.566543614,448.566543614,8.7628330933,0.0,8.7628330933
 08/17  15:00:00,1531.57072324,42.362009249,452.274660242,0.0,448.566543614,448.566543614,10.9462387505,0.0,10.9462387505
 08/17  16:00:00,1576.69086422,43.3332528932,447.530172169,0.0,448.566543614,448.566543614,13.1699747532,0.0,13.1699747532
 08/17  17:00:00,1475.05439371,35.8793552318,466.210698299,0.0,348.885089477,398.725816546,8.74362415975,0.0,8.74362415975
 08/17  18:00:00,1261.47427838,29.4301849626,458.444753667,0.0,249.203635341,299.044362409,6.55328466696,0.0,6.55328466696
 08/17  19:00:00,1252.06005743,28.8932637892,456.927024308,0.0,249.203635341,299.044362409,4.36904051344,0.0,4.36904051344
 08/17  20:00:00,1133.77938395,28.7651293457,454.121164469,0.0,149.522181205,249.203635341,4.37118217572,0.0,4.37118217572
 08/17  21:00:00,1102.87970451,28.7651293457,447.664250481,0.0,149.522181205,249.203635341,9.68724842842,7.49694505563,2.19030337279
 08/17  22:00:00,349.356515695,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867793262,0.0,2.18867793262
 08/17  23:00:00,299.991756819,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860933127,0.0,2.18860933127
 08/17  24:00:00,287.769559069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18849522855,0.0,2.18849522855
 08/18  01:00:00,287.769559155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861632015,0.0,2.18861632015
 08/18  02:00:00,287.769558782,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/18  03:00:00,287.769559294,0.0,0.0,0.0,24.9203635341,199.362908273,2.18850304175,0.0,2.18850304175
 08/18  04:00:00,299.991757387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862362749,0.0,2.18862362749
 08/18  05:00:00,349.357769735,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034496519,0.0,2.19034496519
 08/18  06:00:00,915.13737171,32.9220556955,423.547582655,0.0,49.8407270682,199.362908273,29.0831280879,26.8932593363,2.1898687516
 08/18  07:00:00,994.231433404,28.7651293457,393.321517309,0.0,149.522181205,199.362908273,49.1612484706,42.6111832918,6.55006517879
 08/18  08:00:00,1540.82324651,30.7920423456,388.632340441,0.0,448.566543614,448.566543614,13.0242152296,2.07181700165,10.9523982279
 08/18  09:00:00,1520.57757054,32.3759580214,402.376025644,0.0,448.566543614,448.566543614,11.8564884287,0.894986869123,10.9615015596
 08/18  10:00:00,1486.45982279,32.9567176452,416.566189475,0.0,448.566543614,448.566543614,11.4423451392,0.479755164846,10.9625899744
 08/18  11:00:00,1501.17910498,33.3797094331,430.859188735,0.0,448.566543614,448.566543614,15.7922075849,0.41717947909,15.3750281058
 08/18  12:00:00,1456.44061626,30.9192129015,438.417300724,0.0,448.566543614,398.725816546,18.6433051191,1.02209357467,17.6212115444
 08/18  13:00:00,1520.92109308,33.7337774688,450.244202896,0.0,448.566543614,448.566543614,15.795055147,0.387979798702,15.4070753483
 08/18  14:00:00,1530.84864069,34.015320156,459.898526428,0.0,448.566543614,448.566543614,11.3877220927,0.438042754555,10.9496793382
 08/18  15:00:00,1531.06202919,34.1813518288,459.946239623,0.0,448.566543614,448.566543614,9.2820140482,0.521480885407,8.76053316279
 08/18  16:00:00,1585.10927226,34.3410757552,464.94032856,0.0,448.566543614,448.566543614,14.6614048793,0.567372937486,14.0940319418
 08/18  17:00:00,1465.62467397,31.122259102,461.534569899,0.0,348.885089477,398.725816546,12.7192811459,4.88876756955,7.83051357636
 08/18  18:00:00,1257.67893547,28.7651293457,455.295561921,0.0,249.203635341,299.044362409,32.8592333438,26.3056597566,6.55357358725
 08/18  19:00:00,1247.5964851,28.7651293457,452.561373793,0.0,249.203635341,299.044362409,46.4105566396,42.0414708239,4.36908581567
 08/18  20:00:00,1131.270412,28.7651293457,451.563696822,0.0,149.522181205,249.203635341,74.0395937434,67.4921738351,6.54741990831
 08/18  21:00:00,1100.4195744,28.7651293457,445.165511019,0.0,149.522181205,249.203635341,78.9207956201,76.7305699698,2.19022565035
 08/18  22:00:00,349.356516294,0.0,0.0,0.0,49.8407270682,199.362908273,2.18864029259,0.0,2.18864029259
 08/18  23:00:00,299.991756713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18852711807,0.0,2.18852711807
 08/18  24:00:00,287.76955878,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/19  01:00:00,237.928832918,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864885936,0.0,2.18864885936
 08/19  02:00:00,237.928833211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853660646,0.0,2.18853660646
 08/19  03:00:00,237.928833106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865827687,0.0,2.18865827687
 08/19  04:00:00,250.151030408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854611133,0.0,2.18854611133
 08/19  05:00:00,274.596680567,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027452916,0.0,2.19027452916
 08/19  06:00:00,897.210858485,31.6744016114,406.808799505,0.0,49.8407270682,199.362908273,112.497288318,110.307413404,2.18987491349
 08/19  07:00:00,880.686749289,28.7651293457,380.567678206,0.0,49.8407270682,199.362908273,68.7201928755,66.5278115544,2.19238132111
 08/19  08:00:00,1150.22304912,28.8006341065,399.424054699,0.0,249.203635341,249.203635341,46.1032445787,39.5595690749,6.5436755038
 08/19  09:00:00,1135.65130486,29.2363972527,419.643542933,0.0,249.203635341,249.203635341,35.5844074518,29.0310270582,6.5533803936
 08/19  10:00:00,1097.65592575,29.0818256436,430.356163744,0.0,249.203635341,249.203635341,25.9983885562,21.6240482602,4.37434029594
 08/19  11:00:00,1098.93387709,28.7744965363,431.946278986,0.0,249.203635341,249.203635341,21.3070881606,12.56971043,8.73737773062
 08/19  12:00:00,1108.11115543,29.0007551202,440.904673273,0.0,249.203635341,249.203635341,8.42909294573,4.05346025097,4.37563269476
 08/19  13:00:00,1114.80256239,29.0105908598,447.588560334,0.0,249.203635341,249.203635341,7.9652613723,1.41460713828,6.55065423403
 08/19  14:00:00,868.367747701,28.933209337,450.436720518,0.0,74.7610906023,174.442544739,5.38389444096,1.01494085187,4.3689535891
 08/19  15:00:00,865.11821749,28.7651293457,447.85891764,0.0,74.7610906023,174.442544739,4.36601168808,0.0,4.36601168808
 08/19  16:00:00,904.758518542,28.7743162001,440.038313714,0.0,74.7610906023,174.442544739,4.36835829044,0.0,4.36835829044
 08/19  17:00:00,869.603704925,28.7956686313,443.349034724,0.0,24.9203635341,149.522181205,2.87324915567,0.683593654284,2.18965550139
 08/19  18:00:00,555.78227941,12.5497729437,200.745185448,0.0,24.9203635341,149.522181205,2.18986799641,0.0,2.18986799641
 08/19  19:00:00,289.310386897,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991842354,0.0,2.18991842354
 08/19  20:00:00,323.485053687,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973580855,0.0,2.18973580855
 08/19  21:00:00,299.0414943,0.0,0.0,0.0,24.9203635341,149.522181205,4.36199820342,0.0,4.36199820342
 08/19  22:00:00,274.595426168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867318411,0.0,2.18867318411
 08/19  23:00:00,250.151030082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/19  24:00:00,237.928832679,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856109134,0.0,2.18856109134
 08/20  01:00:00,237.928415866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799447248,0.0,2.18799447248
 08/20  02:00:00,237.928415311,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799294451,0.0,2.18799294451
 08/20  03:00:00,237.928414925,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  04:00:00,250.150613699,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799149418,0.0,2.18799149418
 08/20  05:00:00,274.596263385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979233414,0.0,2.18979233414
 08/20  06:00:00,280.765466916,0.0,0.0,0.0,24.9203635341,149.522181205,2.18792853693,0.0,2.18792853693
 08/20  07:00:00,296.666194939,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  08:00:00,641.193280654,16.0043860736,253.147857252,0.0,24.9203635341,149.522181205,2.1880832896,0.0,2.1880832896
 08/20  09:00:00,681.22039436,22.3726446487,310.523035856,0.0,24.9203635341,149.522181205,2.1880235175,0.0,2.1880235175
 08/20  10:00:00,523.325027107,16.2015649337,227.42054309,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,412.574461159,9.73425799114,144.711170371,0.0,24.9203635341,149.522181205,2.1892819451,0.0,2.1892819451
 08/20  12:00:00,375.755745635,8.42056102428,122.30399535,0.0,24.9203635341,149.522181205,2.18911903773,0.0,2.18911903773
 08/20  13:00:00,535.452336399,15.2171742824,239.240209333,0.0,24.9203635341,149.522181205,4.36223570914,0.0,4.36223570914
 08/20  14:00:00,590.767235146,16.7577693044,280.264888407,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  15:00:00,517.378807009,14.8039098417,223.487241214,0.0,24.9203635341,149.522181205,2.18809982167,0.0,2.18809982167
 08/20  16:00:00,643.510825421,18.6299146031,272.743858302,0.0,24.9203635341,149.522181205,2.18809860257,0.0,2.18809860257
 08/20  17:00:00,747.561380886,22.6622238598,329.302760478,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  18:00:00,688.010064084,18.7818326977,277.703988104,0.0,24.9203635341,149.522181205,2.18809737174,0.0,2.18809737174
 08/20  19:00:00,459.588347312,8.82802444127,127.099835403,0.0,24.9203635341,149.522181205,2.1880183063,0.0,2.1880183063
 08/20  20:00:00,323.483799641,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040659138,0.0,0.0,0.0,24.9203635341,149.522181205,4.35951443254,0.0,4.35951443254
 08/20  22:00:00,274.595008551,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.15061384,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795242573,0.0,2.18795242573
 08/20  24:00:00,237.928415327,0.0,0.0,0.0,24.9203635341,149.522181205,2.18795123829,0.0,2.18795123829
 08/21  01:00:00,287.769561098,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  02:00:00,287.769561597,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864756884,0.0,2.18864756884
 08/21  03:00:00,287.769561881,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853782079,0.0,2.18853782079
 08/21  04:00:00,299.991759565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866236715,0.0,2.18866236715
 08/21  05:00:00,349.35777335,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027718021,0.0,2.19027718021
