Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/21  06:00:00,834.223972339,30.1301745923,345.356344328,0.0,49.8407270682,199.362908273,126.080094123,123.89017461,2.18991951275
 08/21  07:00:00,921.89152143,28.7651293457,322.565002637,0.0,149.522181205,199.362908273,71.2327507145,64.6814575069,6.55129320754
 08/21  08:00:00,1485.54857866,28.9901125036,336.157889549,0.0,448.566543614,448.566543614,22.8863424117,11.9337792029,10.9525632088
 08/21  09:00:00,1468.1033172,29.7694739697,354.591340784,0.0,448.566543614,448.566543614,13.8037494979,2.84076280355,10.9629866943
 08/21  10:00:00,1436.88352764,29.7141414046,372.64100006,0.0,448.566543614,448.566543614,12.6407730249,1.67644106384,10.9643319611
 08/21  11:00:00,1450.02621793,30.0068940965,385.180231849,0.0,448.566543614,448.566543614,16.2611679056,0.884098535208,15.3770693704
 08/21  12:00:00,1415.5951149,30.8802207582,399.408264993,0.0,448.566543614,398.725816546,18.297309693,0.675587565346,17.6217221277
 08/21  13:00:00,1483.49345194,33.3186234505,414.383264485,0.0,448.566543614,448.566543614,15.405725353,0.0,15.405725353
 08/21  14:00:00,1490.64193441,33.875390245,420.316946774,0.0,448.566543614,448.566543614,10.9487037705,0.0,10.9487037705
 08/21  15:00:00,1494.90497193,34.3070149756,423.663878837,0.0,448.566543614,448.566543614,8.76192472473,0.0,8.76192472473
 08/21  16:00:00,1554.82188572,35.7764261954,433.217989713,0.0,448.566543614,448.566543614,13.1752422504,0.0,13.1752422504
 08/21  17:00:00,1436.05264454,32.0886141539,430.999682084,0.0,348.885089477,398.725816546,8.74481261133,0.0,8.74481261133
 08/21  18:00:00,1228.70366356,29.5050755694,425.60616322,0.0,249.203635341,299.044362409,6.55319292098,0.0,6.55319292098
 08/21  19:00:00,1206.32275725,28.7651293457,412.496427202,0.0,249.203635341,299.044362409,4.52081073051,0.151330628462,4.36948010205
 08/21  20:00:00,1074.0737801,28.7651293457,397.905310096,0.0,149.522181205,249.203635341,17.9157490004,11.3683022429,6.54744675749
 08/21  21:00:00,1039.53351667,28.7651293457,389.009713281,0.0,149.522181205,249.203635341,28.9695318402,26.779069027,2.19046281318
 08/21  22:00:00,349.356518511,0.0,0.0,0.0,49.8407270682,199.362908273,2.18852263147,0.0,2.18852263147
 08/21  23:00:00,299.991758838,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  24:00:00,287.76956121,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864733327,0.0,2.18864733327
 08/22  01:00:00,287.76956264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853926716,0.0,2.18853926716
 08/22  02:00:00,287.769562773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866533292,0.0,2.18866533292
 08/22  03:00:00,287.769562548,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855702348,0.0,2.18855702348
 08/22  04:00:00,299.991759832,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  05:00:00,349.357775384,0.0,0.0,0.0,49.8407270682,199.362908273,4.36105805407,0.0,4.36105805407
 08/22  06:00:00,861.251182978,32.1079694528,371.735697435,0.0,49.8407270682,199.362908273,91.0922952105,88.9025071874,2.18978802308
 08/22  07:00:00,956.303749479,28.7651293457,359.221581583,0.0,149.522181205,199.362908273,78.0865794057,73.7131053156,4.3734740901
 08/22  08:00:00,1518.99089973,28.8414928154,371.261522894,0.0,448.566543614,448.566543614,22.4906818916,11.5366383363,10.9540435554
 08/22  09:00:00,1509.71208583,29.8435731396,394.347834913,0.0,448.566543614,448.566543614,14.9806894672,1.8309711639,13.1497183033
 08/22  10:00:00,1489.73538604,31.402740267,421.395314778,0.0,448.566543614,448.566543614,11.9914958953,1.02601761285,10.9654782824
 08/22  11:00:00,1502.76250382,32.9405297919,432.881906525,0.0,448.566543614,448.566543614,15.5470594428,0.166832656228,15.3802267866
 08/22  12:00:00,1457.22728975,32.0467854089,438.077095175,0.0,448.566543614,398.725816546,15.4416513753,0.0208540937778,15.4207972815
 08/22  13:00:00,1524.68965674,36.8510235823,450.895758296,0.0,448.566543614,448.566543614,17.6060830193,0.0,17.6060830193
 08/22  14:00:00,1526.13369923,37.4548066769,451.744395171,0.0,448.566543614,448.566543614,9.79150208055,0.0,9.79150208055
 08/22  15:00:00,1535.47102611,38.1058717584,460.431071329,0.0,448.566543614,448.566543614,9.918889551,0.0,9.918889551
 08/22  16:00:00,1586.86621364,40.2371667833,460.801574884,0.0,448.566543614,448.566543614,13.1730914931,0.0,13.1730914931
 08/22  17:00:00,1475.96833269,35.3995384901,467.604436715,0.0,348.885089477,398.725816546,8.74452782656,0.0,8.74452782656
 08/22  18:00:00,1266.98399497,29.3273634865,464.057276889,0.0,249.203635341,299.044362409,6.55481274673,0.0,6.55481274673
 08/22  19:00:00,1253.58819636,28.7718108488,458.576604625,0.0,249.203635341,299.044362409,4.36878678614,0.0,4.36878678614
 08/22  20:00:00,1130.68551339,28.7651293457,451.025779094,0.0,149.522181205,249.203635341,6.45989297474,2.08836957467,4.37152340007
 08/22  21:00:00,1094.70290564,28.7651293457,439.8120253,0.0,149.522181205,249.203635341,15.4832551412,11.1223059562,4.36094918492
 08/22  22:00:00,349.356519047,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/22  23:00:00,299.99176004,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865900826,0.0,2.18865900826
 08/22  24:00:00,287.769562716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855086325,0.0,2.18855086325
 08/23  01:00:00,287.769563843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867920166,0.0,2.18867920166
 08/23  02:00:00,287.769563592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857240166,0.0,2.18857240166
 08/23  03:00:00,287.769563082,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/23  04:00:00,299.991760904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870024176,0.0,2.18870024176
 08/23  05:00:00,349.357777235,0.0,0.0,0.0,49.8407270682,199.362908273,4.36077015773,0.0,4.36077015773
 08/23  06:00:00,921.994906975,32.5427871099,430.777758539,0.0,49.8407270682,199.362908273,38.2983916155,36.1086077774,2.18978383812
 08/23  07:00:00,1013.78531507,28.7651293457,412.686134203,0.0,149.522181205,199.362908273,32.8480148969,28.4735587148,4.37445618209
 08/23  08:00:00,1579.26977872,29.5206514608,427.716237148,0.0,448.566543614,448.566543614,11.6937718101,0.741239458205,10.9525323519
 08/23  09:00:00,1580.79986919,31.1272305161,463.847649458,0.0,448.566543614,448.566543614,10.9813732857,0.0208604402944,10.9605128454
 08/23  10:00:00,1549.52522062,32.2110117591,480.377614055,0.0,448.566543614,448.566543614,13.1553830142,0.0,13.1553830142
 08/23  11:00:00,1542.31895129,33.9355241762,471.443474461,0.0,448.566543614,448.566543614,13.1839787403,0.0,13.1839787403
 08/23  12:00:00,1501.77493155,30.8044088243,483.867111536,0.0,448.566543614,398.725816546,17.6217896814,0.0,17.6217896814
 08/23  13:00:00,1543.39990645,33.9658465431,472.491174788,0.0,448.566543614,448.566543614,17.608745356,0.0,17.608745356
 08/23  14:00:00,1538.91128425,33.9074464854,468.069330634,0.0,448.566543614,448.566543614,8.76355829229,0.0,8.76355829229
 08/23  15:00:00,1538.44470397,34.0234901155,467.487127854,0.0,448.566543614,448.566543614,10.9473529532,0.0,10.9473529532
 08/23  16:00:00,1587.74090437,34.3147336013,467.598690768,0.0,448.566543614,448.566543614,13.1718278122,0.0,13.1718278122
 08/23  17:00:00,1486.2164212,30.8296290571,482.422271238,0.0,348.885089477,398.725816546,8.96058903392,0.216948731046,8.74364030288
 08/23  18:00:00,1293.73924882,28.7651293457,491.365865604,0.0,249.203635341,299.044362409,18.9317308819,12.3775278217,6.55420306017
 08/23  19:00:00,1287.13024626,28.7651293457,492.10673798,0.0,249.203635341,299.044362409,30.2430976905,25.8740728239,4.36902486664
 08/23  20:00:00,1172.09393582,28.7651293457,492.400400488,0.0,149.522181205,249.203635341,53.4973657853,49.1262338165,4.37113196885
 08/23  21:00:00,1151.3981474,28.7651293457,496.143643071,0.0,149.522181205,249.203635341,66.2066304309,61.8460747685,4.36055566247
 08/23  22:00:00,349.356519937,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/23  23:00:00,299.991761328,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869834887,0.0,2.18869834887
 08/23  24:00:00,287.76956376,0.0,0.0,0.0,24.9203635341,199.362908273,2.188591764,0.0,2.188591764
 08/24  01:00:00,287.769564844,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872212712,0.0,2.18872212712
 08/24  02:00:00,287.769564307,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861700975,0.0,2.18861700975
 08/24  03:00:00,287.769563984,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  04:00:00,299.991762297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18851189723,0.0,2.18851189723
 08/24  05:00:00,349.357778413,0.0,0.0,0.0,49.8407270682,199.362908273,2.190367031,0.0,2.190367031
 08/24  06:00:00,973.34795498,32.4238712263,482.236527353,0.0,49.8407270682,199.362908273,56.6891705627,54.4992635512,2.18990701154
 08/24  07:00:00,1098.98045664,28.7651293457,495.934550019,0.0,149.522181205,199.362908273,69.4268246454,62.8754235195,6.55140112595
 08/24  08:00:00,1644.31053489,29.2176925042,492.592287204,0.0,448.566543614,448.566543614,25.2066638017,14.2529829346,10.9536808671
 08/24  09:00:00,1593.04727935,30.5896664636,476.631818601,0.0,448.566543614,448.566543614,12.0886890612,1.1273093042,10.961379757
 08/24  10:00:00,1536.42808629,31.5059033701,467.985275925,0.0,448.566543614,448.566543614,13.5804175057,0.425873999484,13.1545435062
 08/24  11:00:00,1529.29773207,34.0672107512,458.290560805,0.0,448.566543614,448.566543614,13.1832477747,0.0,13.1832477747
 08/24  12:00:00,1485.69252903,31.6917463593,466.897356295,0.0,448.566543614,398.725816546,17.6210652009,0.0,17.6210652009
 08/24  13:00:00,1527.83850975,34.639055384,456.256558989,0.0,448.566543614,448.566543614,17.6081105609,0.0,17.6081105609
 08/24  14:00:00,1521.48848919,37.2775811505,447.276392843,0.0,448.566543614,448.566543614,8.76324253726,0.0,8.76324253726
 08/24  15:00:00,1522.04162299,38.7334879708,446.374043148,0.0,448.566543614,448.566543614,10.9469922187,0.0,10.9469922187
 08/24  16:00:00,1571.87276476,39.3151340355,446.730141149,0.0,448.566543614,448.566543614,13.1715187318,0.0,13.1715187318
 08/24  17:00:00,1464.17946959,35.6284990167,455.58660026,0.0,348.885089477,398.725816546,8.74458525068,0.0,8.74458525068
 08/24  18:00:00,1281.8184111,29.8072092394,478.411839,0.0,249.203635341,299.044362409,6.55405412579,0.0,6.55405412579
 08/24  19:00:00,1293.8971794,28.7784030219,490.335321956,0.0,249.203635341,299.044362409,4.36957313207,0.0,4.36957313207
 08/24  20:00:00,1179.71513535,28.7651293457,500.050829355,0.0,149.522181205,249.203635341,12.8190856044,8.44731993344,4.37176567095
 08/24  21:00:00,1139.23521115,28.7651293457,484.010126762,0.0,149.522181205,249.203635341,25.2632154593,20.9028565623,4.36035889698
 08/24  22:00:00,349.356521046,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/24  23:00:00,299.99176239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865250622,0.0,2.18865250622
 08/24  24:00:00,287.769564852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854756744,0.0,2.18854756744
 08/25  01:00:00,287.76956587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868014805,0.0,2.18868014805
 08/25  02:00:00,287.769565372,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857678365,0.0,2.18857678365
 08/25  03:00:00,287.769565152,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  04:00:00,299.991763465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870857482,0.0,2.18870857482
 08/25  05:00:00,349.357780189,0.0,0.0,0.0,49.8407270682,199.362908273,2.19033266342,0.0,2.19033266342
 08/25  06:00:00,929.387254272,32.5888028902,429.570137907,0.0,49.8407270682,199.362908273,52.6582898784,50.4683527155,2.18993716287
 08/25  07:00:00,1003.1510274,28.7651293457,401.895436439,0.0,149.522181205,199.362908273,49.7836586693,43.2323167499,6.55134191949
 08/25  08:00:00,1579.37525476,29.7319682583,427.420748123,0.0,448.566543614,448.566543614,12.0900443651,1.13635575003,10.9536886151
 08/25  09:00:00,1582.7976347,31.4522616977,465.520352624,0.0,448.566543614,448.566543614,10.9990454738,0.0375907734101,10.9614547004
 08/25  10:00:00,1543.74865339,33.2747393958,473.53730407,0.0,448.566543614,448.566543614,13.1547127539,0.0,13.1547127539
 08/25  11:00:00,1537.94502484,35.4025005553,465.602552923,0.0,448.566543614,448.566543614,13.1835383487,0.0,13.1835383487
 08/25  12:00:00,1494.70499845,33.5539660321,474.04759371,0.0,448.566543614,398.725816546,17.6216307858,0.0,17.6216307858
 08/25  13:00:00,1536.57099048,38.5403223796,461.087760282,0.0,448.566543614,448.566543614,17.6088062403,0.0,17.6088062403
 08/25  14:00:00,1527.79290715,39.6642347299,451.194150047,0.0,448.566543614,448.566543614,8.76357521586,0.0,8.76357521586
 08/25  15:00:00,1525.92959956,40.2633534335,448.73214436,0.0,448.566543614,448.566543614,10.947480002,0.0,10.947480002
 08/25  16:00:00,1576.00667909,42.7245922344,447.454589018,0.0,448.566543614,448.566543614,13.1721962501,0.0,13.1721962501
 08/25  17:00:00,1474.78508825,37.9452368099,463.875475424,0.0,348.885089477,398.725816546,8.74393245242,0.0,8.74393245242
 08/25  18:00:00,1275.35841929,30.3249669815,471.434085042,0.0,249.203635341,299.044362409,6.55439589302,0.0,6.55439589302
 08/25  19:00:00,1259.55554871,28.8460952023,455.92599584,0.0,249.203635341,299.044362409,4.36916091111,0.0,4.36916091111
 08/25  20:00:00,1130.49826894,28.7651293457,450.837583475,0.0,149.522181205,249.203635341,7.77288381779,3.4015989112,4.37128490659
 08/25  21:00:00,1092.40436205,28.7651293457,437.20725967,0.0,149.522181205,249.203635341,18.771755466,14.4110575928,4.36069787319
 08/25  22:00:00,349.356522141,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/25  23:00:00,299.991763462,0.0,0.0,0.0,24.9203635341,199.362908273,2.18853570511,0.0,2.18853570511
 08/25  24:00:00,287.769565951,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886678223,0.0,2.1886678223
 08/26  01:00:00,237.928840108,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885672055,0.0,2.1885672055
 08/26  02:00:00,237.928839776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870113111,0.0,2.18870113111
 08/26  03:00:00,237.928839261,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  04:00:00,250.151037376,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859974277,0.0,2.18859974277
 08/26  05:00:00,274.596691731,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046371509,0.0,2.19046371509
 08/26  06:00:00,914.380705274,32.2553163161,414.905134843,0.0,49.8407270682,199.362908273,43.6140571497,39.2544080833,4.35964906636
 08/26  07:00:00,894.73197135,28.7651293457,393.433034074,0.0,49.8407270682,199.362908273,32.3586336584,30.1662287469,2.19240491146
 08/26  08:00:00,1174.29806218,28.9455179976,421.943092531,0.0,249.203635341,249.203635341,18.6455276313,14.2764341554,4.3690934759
 08/26  09:00:00,1172.31658558,29.7419852928,455.477743732,0.0,249.203635341,249.203635341,13.2501451266,6.69515905009,6.5549860765
 08/26  10:00:00,1144.4413109,29.5831522221,476.654233197,0.0,249.203635341,249.203635341,8.64586067882,2.09508212147,6.55077855734
 08/26  11:00:00,1162.27801259,29.5412470733,494.532045297,0.0,249.203635341,249.203635341,7.42258598143,0.864872888991,6.55771309244
 08/26  12:00:00,1158.54960742,30.804307246,489.542390304,0.0,249.203635341,249.203635341,6.64895412288,0.0960972087714,6.55285691411
 08/26  13:00:00,1155.59498473,30.9471351115,486.445426055,0.0,249.203635341,249.203635341,6.55083268666,0.0,6.55083268666
 08/26  14:00:00,912.678512912,29.2380426513,494.443359348,0.0,74.7610906023,174.442544739,4.37337859693,0.00417814064624,4.36920045628
 08/26  15:00:00,908.680564679,29.3516178072,490.332676925,0.0,74.7610906023,174.442544739,4.36696581836,0.0,4.36696581836
 08/26  16:00:00,955.805708088,29.2394238034,488.680803884,0.0,74.7610906023,174.442544739,4.36806230636,0.0,4.36806230636
 08/26  17:00:00,913.655667538,29.5825884301,484.285031874,0.0,24.9203635341,149.522181205,2.18980888387,0.0,2.18980888387
 08/26  18:00:00,719.732968389,19.241353168,331.923550537,0.0,24.9203635341,149.522181205,2.18995325128,0.0,2.18995325128
 08/26  19:00:00,398.272390107,4.59888112626,78.7268147714,0.0,24.9203635341,149.522181205,2.18997352407,0.0,2.18997352407
 08/26  20:00:00,323.485063323,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992591851,0.0,2.18992591851
 08/26  21:00:00,299.041507192,0.0,0.0,0.0,24.9203635341,149.522181205,4.36180237958,0.0,4.36180237958
 08/26  22:00:00,274.595432808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857575699,0.0,2.18857575699
 08/26  23:00:00,250.151037023,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/26  24:00:00,237.928839739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870992507,0.0,2.18870992507
 08/27  01:00:00,237.928421812,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811093585,0.0,2.18811093585
 08/27  02:00:00,237.928421024,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  03:00:00,237.928420994,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812118621,0.0,2.18812118621
 08/27  04:00:00,250.150619642,0.0,0.0,0.0,24.9203635341,149.522181205,2.18793629427,0.0,2.18793629427
 08/27  05:00:00,274.596273657,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976457223,0.0,2.18976457223
 08/27  06:00:00,289.309139322,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809340294,0.0,2.18809340294
 08/27  07:00:00,296.666200873,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  08:00:00,666.684109211,14.8492135068,283.291472197,0.0,24.9203635341,149.522181205,2.18810479888,0.0,2.18810479888
 08/27  09:00:00,802.994693641,22.3791213256,421.715538134,0.0,24.9203635341,149.522181205,2.18811534584,0.0,2.18811534584
 08/27  10:00:00,675.750400942,16.727244207,354.953068191,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  11:00:00,700.593221478,16.4234076205,379.787912956,0.0,24.9203635341,149.522181205,2.18933501026,0.0,2.18933501026
 08/27  12:00:00,738.557141813,17.4397814106,415.589670849,0.0,24.9203635341,149.522181205,2.18931490501,0.0,2.18931490501
 08/27  13:00:00,815.403112596,22.2410303136,482.810098678,0.0,24.9203635341,149.522181205,4.36225152908,0.0,4.36225152908
 08/27  14:00:00,757.12542735,18.799000217,431.85443079,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  15:00:00,798.554546418,22.0910834581,466.339342919,0.0,24.9203635341,149.522181205,2.18811938804,0.0,2.18811938804
 08/27  16:00:00,705.563706588,14.8512090318,349.484386635,0.0,24.9203635341,149.522181205,2.18813017728,0.0,2.18813017728
 08/27  17:00:00,729.851599792,13.9909436858,328.33396589,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  18:00:00,335.052226686,0.388600614121,24.8750792534,0.0,24.9203635341,149.522181205,2.18810181565,0.0,2.18810181565
 08/27  19:00:00,417.546525796,1.16580184236,79.160871437,0.0,24.9203635341,149.522181205,2.18811240678,0.0,2.18811240678
 08/27  20:00:00,323.483805732,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  21:00:00,299.040669355,0.0,0.0,0.0,24.9203635341,149.522181205,4.35976921967,0.0,4.35976921967
 08/27  22:00:00,274.59501416,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  23:00:00,250.15061957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808286435,0.0,2.18808286435
 08/27  24:00:00,237.928421439,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809357078,0.0,2.18809357078
 08/28  01:00:00,287.76956888,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/28  02:00:00,287.769569284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857371271,0.0,2.18857371271
 08/28  03:00:00,287.769569681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871242233,0.0,2.18871242233
 08/28  04:00:00,299.991767497,0.0,0.0,0.0,24.9203635341,199.362908273,2.18861521283,0.0,2.18861521283
 08/28  05:00:00,349.357785842,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049500365,0.0,2.19049500365
 08/28  06:00:00,990.07394774,33.599845524,489.280391679,0.0,49.8407270682,199.362908273,4.46294090866,2.27311006986,2.18983083879
 08/28  07:00:00,1089.11901164,28.7651293457,486.116883851,0.0,149.522181205,199.362908273,8.44793584569,1.89742487189,6.55051097381
 08/28  08:00:00,1631.14094723,28.9867267192,479.66387,0.0,448.566543614,448.566543614,10.9534485434,0.0,10.9534485434
 08/28  09:00:00,1579.73615223,31.2465789742,462.664552628,0.0,448.566543614,448.566543614,10.9626827212,0.0,10.9626827212
 08/28  10:00:00,1522.79166356,34.0611461537,451.793869915,0.0,448.566543614,448.566543614,13.1526609883,0.0,13.1526609883
 08/28  11:00:00,1523.14068295,35.9476699804,450.253010977,0.0,448.566543614,448.566543614,13.1817965835,0.0,13.1817965835
 08/28  12:00:00,1475.79096804,32.2269276348,456.460557111,0.0,448.566543614,398.725816546,17.6248275809,0.0,17.6248275809
 08/28  13:00:00,1521.75656296,37.0213643743,447.792250923,0.0,448.566543614,448.566543614,15.4110399964,0.0,15.4110399964
 08/28  14:00:00,1520.73768124,37.7321717101,446.070960739,0.0,448.566543614,448.566543614,10.9511179919,0.0,10.9511179919
 08/28  15:00:00,1519.78923293,38.8594124628,443.995695056,0.0,448.566543614,448.566543614,10.9469005419,0.0,10.9469005419
 08/28  16:00:00,1569.86885315,37.5631236208,446.47819595,0.0,448.566543614,448.566543614,13.1719554636,0.0,13.1719554636
 08/28  17:00:00,1460.64177295,33.2176175623,454.459759553,0.0,348.885089477,398.725816546,8.74482732165,0.0,8.74482732165
 08/28  18:00:00,1270.3078227,28.9748428159,467.733596281,0.0,249.203635341,299.044362409,6.55428383008,0.0,6.55428383008
 08/28  19:00:00,1276.27571936,28.7651561987,472.727093739,0.0,249.203635341,299.044362409,4.36908736469,0.0,4.36908736469
 08/28  20:00:00,1154.85370456,28.7651293457,475.194200164,0.0,149.522181205,249.203635341,6.11038254537,1.73912773639,4.37125480898
 08/28  21:00:00,1132.46828695,28.7651293457,477.247029157,0.0,149.522181205,249.203635341,19.9347121473,15.5740614025,4.36065074472
 08/28  22:00:00,349.356525917,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/28  23:00:00,299.991767313,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863199934,0.0,2.18863199934
 08/28  24:00:00,287.769569715,0.0,0.0,0.0,24.9203635341,199.362908273,2.18865340529,0.0,2.18865340529
 08/29  01:00:00,287.769571181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855933839,0.0,2.18855933839
 08/29  02:00:00,287.769570811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870065644,0.0,2.18870065644
 08/29  03:00:00,287.769570352,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/29  04:00:00,299.991768481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860568336,0.0,2.18860568336
 08/29  05:00:00,349.357788785,0.0,0.0,0.0,49.8407270682,199.362908273,2.19048508616,0.0,2.19048508616
 08/29  06:00:00,988.385441405,33.6737996269,487.511675604,0.0,49.8407270682,199.362908273,15.3469978134,10.987290146,4.35970766741
 08/29  07:00:00,1106.43337557,28.7651293457,503.416999949,0.0,149.522181205,199.362908273,26.1238297353,21.7492979872,4.37453174809
 08/29  08:00:00,1642.65298882,30.4326108292,489.72993948,0.0,448.566543614,448.566543614,11.0585017351,0.104477054139,10.9540246809
 08/29  09:00:00,1594.46846569,32.5744637273,476.068972716,0.0,448.566543614,448.566543614,13.1495628312,0.0,13.1495628312
 08/29  10:00:00,1533.39282109,34.7916220107,461.664544193,0.0,448.566543614,448.566543614,10.9674871601,0.0,10.9674871601
 08/29  11:00:00,1523.07862031,38.4045957804,447.73399744,0.0,448.566543614,448.566543614,15.3818197868,0.0,15.3818197868
 08/29  12:00:00,1477.74766964,35.7750541098,454.869123615,0.0,448.566543614,398.725816546,15.4236369059,0.0,15.4236369059
 08/29  13:00:00,1524.08339084,39.7167836884,447.423645221,0.0,448.566543614,448.566543614,17.610114223,0.0,17.610114223
 08/29  14:00:00,1522.91362632,40.4116722909,445.567398011,0.0,448.566543614,448.566543614,10.9500672057,0.0,10.9500672057
 08/29  15:00:00,1522.0417651,40.7100620299,444.397563561,0.0,448.566543614,448.566543614,8.76200069521,0.0,8.76200069521
 08/29  16:00:00,1571.31092635,40.4553786444,445.027990346,0.0,448.566543614,448.566543614,13.1775102328,0.0,13.1775102328
 08/29  17:00:00,1472.03448965,34.6912140753,464.378882166,0.0,348.885089477,398.725816546,8.7450458135,0.0,8.7450458135
 08/29  18:00:00,1293.90561743,29.0779210909,491.228309411,0.0,249.203635341,299.044362409,6.55427327951,0.0,6.55427327951
 08/29  19:00:00,1271.63735471,28.7907578502,468.063124612,0.0,249.203635341,299.044362409,4.36892924935,0.0,4.36892924935
 08/29  20:00:00,1134.91040138,28.7651293457,455.250105767,0.0,149.522181205,249.203635341,9.38307878831,2.83543580075,6.54764298755
 08/29  21:00:00,1102.62005637,28.7651293457,447.396166397,0.0,149.522181205,249.203635341,21.4347816827,19.2442718147,2.19050986794
 08/29  22:00:00,349.356527982,0.0,0.0,0.0,49.8407270682,199.362908273,2.18868640727,0.0,2.18868640727
 08/29  23:00:00,299.991768681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18859161843,0.0,2.18859161843
 08/29  24:00:00,287.769570428,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  01:00:00,287.769571955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873544948,0.0,2.18873544948
 08/30  02:00:00,287.769572398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864271322,0.0,2.18864271322
 08/30  03:00:00,287.76957267,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855005007,0.0,2.18855005007
 08/30  04:00:00,299.991770317,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869426401,0.0,2.18869426401
 08/30  05:00:00,349.357790553,0.0,0.0,0.0,49.8407270682,199.362908273,2.190348216,0.0,2.190348216
 08/30  06:00:00,944.855746822,33.0563677538,444.591150379,0.0,49.8407270682,199.362908273,24.6945070144,22.5048197018,2.18968731262
 08/30  07:00:00,1033.99643196,28.7651293457,431.575326907,0.0,149.522181205,199.362908273,27.7811166292,21.2300021788,6.5511144504
 08/30  08:00:00,1595.67197049,30.6524203761,442.600044344,0.0,448.566543614,448.566543614,11.2932388128,0.338590046209,10.9546487666
 08/30  09:00:00,1589.88720885,33.0699098944,470.99225663,0.0,448.566543614,448.566543614,10.9632122944,0.0,10.9632122944
 08/30  10:00:00,1534.18901462,35.1973344311,462.055008003,0.0,448.566543614,448.566543614,13.1527344328,0.0,13.1527344328
 08/30  11:00:00,1526.65388447,37.5041360966,452.209719913,0.0,448.566543614,448.566543614,13.1821595301,0.0,13.1821595301
 08/30  12:00:00,1473.17920386,35.3356220754,450.740065895,0.0,448.566543614,398.725816546,17.6258232784,0.0,17.6258232784
 08/30  13:00:00,1519.09133499,42.4725115725,439.675843174,0.0,448.566543614,448.566543614,15.4121921875,0.0,15.4121921875
 08/30  14:00:00,1518.65889832,42.9792304831,438.745099306,0.0,448.566543614,448.566543614,10.9518962069,0.0,10.9518962069
 08/30  15:00:00,1519.62641858,40.4139187659,442.27835596,0.0,448.566543614,448.566543614,10.9478021892,0.0,10.9478021892
 08/30  16:00:00,1567.9498301,39.7999395924,442.322331659,0.0,448.566543614,448.566543614,13.173372032,0.0,13.173372032
 08/30  17:00:00,1458.27080243,34.9430303024,450.363361489,0.0,348.885089477,398.725816546,8.74462594799,0.0,8.74462594799
 08/30  18:00:00,1265.62839018,29.4672299086,462.561764404,0.0,249.203635341,299.044362409,6.5549874292,0.0,6.5549874292
 08/30  19:00:00,1272.34747323,28.8884979482,468.675497687,0.0,249.203635341,299.044362409,4.36891195066,0.0,4.36891195066
 08/30  20:00:00,1154.08959395,28.7651293457,474.426538073,0.0,149.522181205,249.203635341,11.0484813627,6.67672675813,4.37175460453
 08/30  21:00:00,1132.37230653,28.7651293457,477.147044105,0.0,149.522181205,249.203635341,25.5189175481,21.1577832702,4.36113427786
 08/30  22:00:00,349.356529009,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/30  23:00:00,299.991769837,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875665915,0.0,2.18875665915
 08/30  24:00:00,287.769572443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866431235,0.0,2.18866431235
 08/31  01:00:00,287.769574264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857491603,0.0,2.18857491603
 08/31  02:00:00,287.769574164,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872177277,0.0,2.18872177277
 08/31  03:00:00,287.769573692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863167,0.0,2.18863167
 08/31  04:00:00,299.991771229,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  05:00:00,349.357793727,0.0,0.0,0.0,49.8407270682,199.362908273,4.36084368968,0.0,4.36084368968
 08/31  06:00:00,995.558424801,34.5988349015,493.764001418,0.0,49.8407270682,199.362908273,7.07317995241,4.88347752559,2.18970242682
 08/31  07:00:00,1083.35919663,28.7651293457,480.347181197,0.0,149.522181205,199.362908273,20.0362129253,15.6626624737,4.37355045161
 08/31  08:00:00,1617.99945045,31.0701651774,464.438901096,0.0,448.566543614,448.566543614,10.9537820382,0.0,10.9537820382
 08/31  09:00:00,1572.276469,33.5527893257,452.89863185,0.0,448.566543614,448.566543614,13.1520471087,0.0,13.1520471087
 08/31  10:00:00,1521.77258776,36.3232676332,448.512632315,0.0,448.566543614,448.566543614,10.9665171528,0.0,10.9665171528
 08/31  11:00:00,1523.56008519,38.5198707798,448.100163972,0.0,448.566543614,448.566543614,15.3813455399,0.0,15.3813455399
 08/31  12:00:00,1474.62663821,37.585241463,449.937869258,0.0,448.566543614,398.725816546,17.6265074357,0.0,17.6265074357
 08/31  13:00:00,1526.9446569,41.6310916927,448.393137337,0.0,448.566543614,448.566543614,15.4110008818,0.0,15.4110008818
 08/31  14:00:00,1527.16525191,40.7548371654,449.768704983,0.0,448.566543614,448.566543614,10.9508946595,0.0,10.9508946595
 08/31  15:00:00,1527.52703518,41.4692719244,449.486849665,0.0,448.566543614,448.566543614,10.9475647293,0.0,10.9475647293
 08/31  16:00:00,1576.7987387,43.9586617623,447.433471111,0.0,448.566543614,448.566543614,13.1707130581,0.0,13.1707130581
 08/31  17:00:00,1459.45681919,38.2592278708,448.272749508,0.0,348.885089477,398.725816546,8.74505736322,0.0,8.74505736322
 08/31  18:00:00,1263.89505365,30.2338485475,460.061801359,0.0,249.203635341,299.044362409,6.5536849921,0.0,6.5536849921
 08/31  19:00:00,1276.38431321,29.1116989582,463.945466813,0.0,249.203635341,299.044362409,4.36933999073,0.0,4.36933999073
 08/31  20:00:00,1146.32880023,28.7651293457,466.67052956,0.0,149.522181205,249.203635341,4.3716363707,0.0,4.3716363707
 08/31  21:00:00,1123.59456088,28.7651293457,468.384336726,0.0,149.522181205,249.203635341,2.38012905798,0.189648273285,2.19048078469
 08/31  22:00:00,349.356530685,0.0,0.0,0.0,49.8407270682,199.362908273,2.18875890012,0.0,2.18875890012
 08/31  23:00:00,299.991771921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18857299491,0.0,2.18857299491
 08/31  24:00:00,287.769574236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872025469,0.0,2.18872025469
 09/01  01:00:00,287.76957566,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863414568,0.0,2.18863414568
 09/01  02:00:00,287.769575232,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854655653,0.0,2.18854655653
 09/01  03:00:00,287.769575151,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  04:00:00,299.991773375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869663888,0.0,2.18869663888
 09/01  05:00:00,349.357796044,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035635019,0.0,2.19035635019
 09/01  06:00:00,944.125900015,33.0850644315,443.829057337,0.0,49.8407270682,199.362908273,29.6458242251,27.4558500569,2.18997416816
 09/01  07:00:00,988.357898333,28.7651293457,387.905903826,0.0,149.522181205,199.362908273,54.7436396765,48.191830388,6.55180928845
 09/01  08:00:00,1529.85689391,30.8872690793,378.305598713,0.0,448.566543614,448.566543614,14.4752388343,3.52130702208,10.9539318122
 09/01  09:00:00,1500.36107557,32.4782873287,382.267727833,0.0,448.566543614,448.566543614,14.2967608511,1.14676325707,13.1499975941
 09/01  10:00:00,1458.83555098,32.9971183768,388.901048706,0.0,448.566543614,448.566543614,11.9349110188,0.966775309667,10.9681357091
 09/01  11:00:00,1470.84772135,33.3432833952,400.563907826,0.0,448.566543614,448.566543614,16.022564157,0.639256142803,15.3833080142
 09/01  12:00:00,1428.30609975,30.8058895566,410.395647523,0.0,448.566543614,398.725816546,18.6897550994,1.41820582155,17.2715492779
 09/01  13:00:00,1507.15666724,33.7021554988,436.51134545,0.0,448.566543614,448.566543614,15.9794648878,0.21746503703,15.7619998507
 09/01  14:00:00,1531.36076544,34.0155693365,460.41050937,0.0,448.566543614,448.566543614,11.0891280882,0.138006784383,10.9511213039
 09/01  15:00:00,1535.89317265,34.2405329073,464.718373859,0.0,448.566543614,448.566543614,11.0809635278,0.133824854036,10.9471386737
 09/01  16:00:00,1586.41805824,34.6992011357,465.891261585,0.0,448.566543614,448.566543614,13.1695527865,0.0,13.1695527865
 09/01  17:00:00,1465.94604987,31.2454317354,461.735963702,0.0,348.885089477,398.725816546,6.89022195117,0.326568524934,6.56365342623
 09/01  18:00:00,1257.36862759,28.7651293457,454.991357219,0.0,249.203635341,299.044362409,24.3141446156,17.7583869678,6.55575764781
 09/01  19:00:00,1264.21411909,28.7651293457,452.092779305,0.0,249.203635341,299.044362409,47.0755634804,40.5317234245,6.54384005598
 09/01  20:00:00,1130.7633641,28.7651293457,451.056586645,0.0,149.522181205,249.203635341,72.031508388,67.6594955298,4.37201285822
 09/01  21:00:00,1105.12840607,28.7651293457,449.866356649,0.0,149.522181205,249.203635341,77.882334839,75.6920351537,2.19029968526
 09/01  22:00:00,349.356532452,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871995089,0.0,2.18871995089
 09/01  23:00:00,299.991773536,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886319312,0.0,2.1886319312
 09/01  24:00:00,287.769575794,0.0,0.0,0.0,24.9203635341,199.362908273,2.18854466047,0.0,2.18854466047
 09/02  01:00:00,237.928850006,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886992693,0.0,2.1886992693
 09/02  02:00:00,237.928849631,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  03:00:00,237.928849979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861442197,0.0,2.18861442197
 09/02  04:00:00,250.151048213,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876744284,0.0,2.18876744284
 09/02  05:00:00,274.59670788,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055570549,0.0,2.19055570549
 09/02  06:00:00,952.887858216,31.8458555248,453.784733654,0.0,49.8407270682,199.362908273,93.1156270062,90.9256849978,2.18994200842
 09/02  07:00:00,946.180688264,28.7651293457,443.322110075,0.0,49.8407270682,199.362908273,116.027216213,111.662486936,4.36472927723
 09/02  08:00:00,1190.62910511,28.7651293457,438.954480395,0.0,249.203635341,249.203635341,93.6005530427,89.2307658598,4.36978718288
 09/02  09:00:00,1158.93893879,28.7651293457,443.096494479,0.0,249.203635341,249.203635341,64.4325831511,57.8777274378,6.55485571321
 09/02  10:00:00,1124.28038804,28.7651293457,457.296761057,0.0,249.203635341,249.203635341,28.9137768966,22.3629914013,6.55078549528
 09/02  11:00:00,1142.82940909,28.7651293457,475.84670215,0.0,249.203635341,249.203635341,25.2892696516,18.7312856549,6.5579839967
 09/02  12:00:00,1149.88147772,28.7651293457,482.897688862,0.0,249.203635341,249.203635341,28.5592781399,22.0060266017,6.55325153816
 09/02  13:00:00,1154.14461892,28.7651293457,487.159532887,0.0,249.203635341,249.203635341,30.9524096965,24.401839374,6.55057032248
 09/02  14:00:00,912.430921791,28.7651293457,494.631370875,0.0,74.7610906023,174.442544739,56.3798386156,52.0102250311,4.36961358442
 09/02  15:00:00,916.9625999,28.7651293457,499.155587079,0.0,74.7610906023,174.442544739,67.96792368,63.6004980721,4.36742560796
 09/02  16:00:00,965.870093163,28.7651293457,499.16567707,0.0,74.7610906023,174.442544739,79.401177752,75.0325595661,4.36861818585
 09/02  17:00:00,927.378395048,28.7651293457,498.756746303,0.0,24.9203635341,149.522181205,97.7040782281,95.5143337358,2.18974449223
 09/02  18:00:00,296.667473267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991089412,0.0,2.18991089412
 09/02  19:00:00,306.397744526,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975434063,0.0,2.18975434063
 09/02  20:00:00,323.485077867,0.0,0.0,0.0,24.9203635341,149.522181205,4.35968312675,0.0,4.35968312675
 09/02  21:00:00,299.041525111,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118026166,0.0,2.19118026166
 09/02  22:00:00,274.595443545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869063702,0.0,2.18869063702
 09/02  23:00:00,250.151047553,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886060954,0.0,2.1886060954
 09/02  24:00:00,237.928849606,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  01:00:00,237.928430211,0.0,0.0,0.0,24.9203635341,149.522181205,2.18809932906,0.0,2.18809932906
 09/03  02:00:00,237.928430426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812745072,0.0,2.18812745072
 09/03  03:00:00,237.928429408,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  04:00:00,250.150627969,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815571459,0.0,2.18815571459
 09/03  05:00:00,274.596288936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990334347,0.0,2.18990334347
 09/03  06:00:00,289.309148499,0.0,0.0,0.0,24.9203635341,149.522181205,2.18815478052,0.0,2.18815478052
 09/03  07:00:00,296.666210032,0.0,0.0,0.0,24.9203635341,149.522181205,2.1879855796,0.0,2.1879855796
 09/03  08:00:00,296.666209875,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  09:00:00,693.870578579,17.5395787623,340.940822588,0.0,24.9203635341,149.522181205,2.18811356876,0.0,2.18811356876
 09/03  10:00:00,633.115743569,16.7762671744,327.279823132,0.0,24.9203635341,149.522181205,2.1877106818,0.0,2.1877106818
 09/03  11:00:00,608.378216983,13.7261535311,306.371205982,0.0,24.9203635341,149.522181205,2.1893204154,0.0,2.1893204154
 09/03  12:00:00,796.485922471,22.2819987745,464.538480813,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  13:00:00,749.146284641,18.9885758829,424.125854868,0.0,24.9203635341,149.522181205,4.362436313,0.0,4.362436313
 09/03  14:00:00,810.158600481,22.7615801827,477.633577964,0.0,24.9203635341,149.522181205,2.18935739981,0.0,2.18935739981
 09/03  15:00:00,761.87616203,18.7226915014,437.126159119,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  16:00:00,869.114825471,22.5489796625,487.862311066,0.0,24.9203635341,149.522181205,2.1881423385,0.0,2.1881423385
 09/03  17:00:00,858.481150136,18.7832650252,447.928562353,0.0,24.9203635341,149.522181205,2.18813166531,0.0,2.18813166531
 09/03  18:00:00,892.285088665,21.2536611001,477.087629986,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  19:00:00,343.856071472,0.388600614121,23.9486468972,0.0,24.9203635341,149.522181205,2.18816038458,0.0,2.18816038458
 09/03  20:00:00,323.483815106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799100651,0.0,2.18799100651
 09/03  21:00:00,299.040684458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18986169649,0.0,2.18986169649
 09/03  22:00:00,274.595023611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799017,0.0,2.18799017
 09/03  23:00:00,250.150627141,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928430309,0.0,0.0,0.0,24.9203635341,149.522181205,2.18801906717,0.0,2.18801906717
 09/04  01:00:00,237.928431762,0.0,0.0,0.0,24.9203635341,149.522181205,2.18805119701,0.0,2.18805119701
 09/04  02:00:00,237.928430835,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  03:00:00,237.928431709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808249196,0.0,2.18808249196
 09/04  04:00:00,250.150629663,0.0,0.0,0.0,24.9203635341,149.522181205,2.18811390769,0.0,2.18811390769
 09/04  05:00:00,274.596291483,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991509425,0.0,2.18991509425
 09/04  06:00:00,297.852815697,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  07:00:00,500.856694483,9.04609456745,160.770858932,0.0,24.9203635341,149.522181205,2.18811915284,0.0,2.18811915284
 09/04  08:00:00,696.661262158,17.0562196171,318.48846248,0.0,24.9203635341,149.522181205,2.18815099594,0.0,2.18815099594
 09/04  09:00:00,830.778812163,23.0227065963,461.822663692,0.0,24.9203635341,149.522181205,2.18811692489,0.0,2.18811692489
 09/04  10:00:00,677.399255388,18.4313672311,379.110002391,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  11:00:00,788.71660072,22.988898345,468.682206933,0.0,24.9203635341,149.522181205,2.18933707318,0.0,2.18933707318
 09/04  12:00:00,656.645526943,18.7214647363,358.065331495,0.0,24.9203635341,149.522181205,2.18941336309,0.0,2.18941336309
 09/04  13:00:00,759.116373943,24.1582903746,437.911321187,0.0,24.9203635341,149.522181205,2.1912726667,0.0,2.1912726667
 09/04  14:00:00,652.305279039,19.1300471057,353.316501335,0.0,24.9203635341,149.522181205,2.18938403829,0.0,2.18938403829
 09/04  15:00:00,757.484782273,23.4668518741,436.973279383,0.0,24.9203635341,149.522181205,2.18814183227,0.0,2.18814183227
 09/04  16:00:00,685.342938517,18.5664075437,338.029852967,0.0,24.9203635341,149.522181205,2.18816038509,0.0,2.18816038509
 09/04  17:00:00,819.676235264,23.2765107666,413.799689229,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  18:00:00,710.82736641,18.4429120834,326.971183712,0.0,24.9203635341,149.522181205,2.18812624451,0.0,2.18812624451
 09/04  19:00:00,629.131738042,13.7691009991,251.04511377,0.0,24.9203635341,149.522181205,2.18815841605,0.0,2.18815841605
 09/04  20:00:00,388.443059859,0.777201228242,37.9457174547,0.0,24.9203635341,149.522181205,2.18799173988,0.0,2.18799173988
 09/04  21:00:00,299.040687203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991595747,0.0,2.18991595747
 09/04  22:00:00,274.595024265,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150629652,0.0,0.0,0.0,24.9203635341,149.522181205,2.18799697602,0.0,2.18799697602
 09/04  24:00:00,237.928431739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18802894255,0.0,2.18802894255
 09/05  01:00:00,287.769582274,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  02:00:00,287.769582371,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887374053,0.0,2.1887374053
 09/05  03:00:00,287.769582785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866144529,0.0,2.18866144529
 09/05  04:00:00,299.991780826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858558307,0.0,2.18858558307
 09/05  05:00:00,349.357807132,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039441446,0.0,2.19039441446
 09/05  06:00:00,938.794681595,30.4639632576,432.582905923,0.0,49.8407270682,199.362908273,18.9991123891,16.8091646086,2.18994778054
 09/05  07:00:00,1030.05219585,28.7651293457,428.228549585,0.0,149.522181205,199.362908273,20.1285460221,13.5774252502,6.55112077191
 09/05  08:00:00,1606.10968112,29.320746105,454.327891898,0.0,448.566543614,448.566543614,10.9557079649,0.0,10.9557079649
 09/05  09:00:00,1594.19973752,31.1828143799,477.191799605,0.0,448.566543614,448.566543614,10.962102217,0.0,10.962102217
 09/05  10:00:00,1550.50710745,32.9136889344,480.656675145,0.0,448.566543614,448.566543614,13.1586935564,0.0,13.1586935564
 09/05  11:00:00,1542.0642177,34.8977262137,470.226351667,0.0,448.566543614,448.566543614,15.3847957371,0.0,15.3847957371
 09/05  12:00:00,1490.93204063,34.7720010931,469.05641243,0.0,448.566543614,398.725816546,17.627342334,0.0,17.627342334
 09/05  13:00:00,1533.8979147,39.6980130448,457.25681438,0.0,448.566543614,448.566543614,15.4125406638,0.0,15.4125406638
 09/05  14:00:00,1528.51866109,40.5128487355,451.07117206,0.0,448.566543614,448.566543614,10.9519148298,0.0,10.9519148298
 09/05  15:00:00,1525.43786321,41.7291861876,446.774463681,0.0,448.566543614,448.566543614,10.9482476959,0.0,10.9482476959
 09/05  16:00:00,1573.73808381,43.0489724538,444.86145954,0.0,448.566543614,448.566543614,13.1733698016,0.0,13.1733698016
 09/05  17:00:00,1471.4426183,37.6037415365,460.874412868,0.0,348.885089477,398.725816546,8.74563093202,0.0,8.74563093202
 09/05  18:00:00,1281.58934994,31.1357538639,476.854157124,0.0,249.203635341,299.044362409,6.55501735517,0.0,6.55501735517
 09/05  19:00:00,1262.59765904,29.0991416749,450.171342063,0.0,249.203635341,299.044362409,4.36959923526,0.0,4.36959923526
 09/05  20:00:00,1115.22083191,28.7651293457,435.563063415,0.0,149.522181205,249.203635341,4.37189693283,0.0,4.37189693283
 09/05  21:00:00,1076.26439266,28.7651293457,421.569432881,0.0,149.522181205,249.203635341,7.84426780046,3.4830393834,4.36122841706
 09/05  22:00:00,349.356539391,0.0,0.0,0.0,49.8407270682,199.362908273,2.18857036838,0.0,2.18857036838
 09/05  23:00:00,299.99178019,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  24:00:00,287.769582772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873407348,0.0,2.18873407348
 09/06  01:00:00,287.76958496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866226097,0.0,2.18866226097
 09/06  02:00:00,287.769584981,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858942186,0.0,2.18858942186
 09/06  03:00:00,287.76958463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875636728,0.0,2.18875636728
 09/06  04:00:00,299.991782002,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/06  05:00:00,349.357810945,0.0,0.0,0.0,49.8407270682,199.362908273,4.36119362615,0.0,4.36119362615
 09/06  06:00:00,893.845043535,32.2712429693,385.855579111,0.0,49.8407270682,199.362908273,54.9598880928,52.7699906016,2.1898974912
 09/06  07:00:00,952.314754642,28.7651293457,354.568541587,0.0,149.522181205,199.362908273,43.3267662054,36.7752742167,6.55149198863
 09/06  08:00:00,1511.38353093,29.6476014357,362.88980509,0.0,448.566543614,448.566543614,13.1062898135,2.14986285397,10.9564269596
 09/06  09:00:00,1508.52539826,32.7029362358,390.803646605,0.0,448.566543614,448.566543614,11.5562975531,0.590029590104,10.966267963
 09/06  10:00:00,1482.23462123,35.1597252408,410.138103291,0.0,448.566543614,448.566543614,13.1834512332,0.0292922899692,13.1541589432
 09/06  11:00:00,1492.62767545,37.3176502637,418.489117892,0.0,448.566543614,448.566543614,13.1848810162,0.0,13.1848810162
 09/06  12:00:00,1448.19955924,36.2618022456,425.047599317,0.0,448.566543614,398.725816546,17.6310722471,0.0,17.6310722471
 09/06  13:00:00,1518.12322311,42.2156308132,438.96447793,0.0,448.566543614,448.566543614,17.6148954789,0.0,17.6148954789
 09/06  14:00:00,1520.3285811,42.7042468945,440.689685546,0.0,448.566543614,448.566543614,10.9529426945,0.0,10.9529426945
 09/06  15:00:00,1511.80278635,43.5588108529,431.309746338,0.0,448.566543614,448.566543614,8.76305204784,0.0,8.76305204784
 09/06  16:00:00,1557.52100663,45.2074713731,426.48585501,0.0,448.566543614,448.566543614,15.3720376983,0.0,15.3720376983
 09/06  17:00:00,1452.71917463,38.9101698329,440.844540986,0.0,348.885089477,398.725816546,6.56471905845,0.0,6.56471905845
 09/06  18:00:00,1242.23121923,30.2063504283,438.425423465,0.0,249.203635341,299.044362409,6.55578890054,0.0,6.55578890054
 09/06  19:00:00,1244.2300199,29.0304097915,423.328762903,0.0,249.203635341,299.044362409,6.5445664255,0.0,6.5445664255
 09/06  20:00:00,1078.28227201,28.7651293457,399.511232627,0.0,149.522181205,249.203635341,5.8893561797,1.51717975612,4.37217642357
 09/06  21:00:00,1035.1676872,28.7651293457,382.621205219,0.0,149.522181205,249.203635341,14.1289871952,11.9386395934,2.19034760178
 09/06  22:00:00,349.356541586,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876740932,0.0,2.18876740932
 09/06  23:00:00,299.991782656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869424175,0.0,2.18869424175
 09/06  24:00:00,287.769584893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862182623,0.0,2.18862182623
 09/07  01:00:00,287.769586713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879413901,0.0,2.18879413901
 09/07  02:00:00,287.769586222,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/07  03:00:00,287.769586379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872464071,0.0,2.18872464071
 09/07  04:00:00,299.991784586,0.0,0.0,0.0,24.9203635341,199.362908273,2.188655249,0.0,2.188655249
 09/07  05:00:00,349.357813899,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035571171,0.0,2.19035571171
 09/07  06:00:00,870.411160538,32.4421985677,363.198519617,0.0,49.8407270682,199.362908273,66.7948480939,64.6047949355,2.1900531584
 09/07  07:00:00,942.175930796,28.7651293457,344.74025059,0.0,149.522181205,199.362908273,46.4806516649,39.9283923203,6.55225934466
