Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/07  08:00:00,1509.90812879,30.4433382609,361.19905529,0.0,448.566543614,448.566543614,15.5577211851,4.60019825796,10.9575229271
 09/07  09:00:00,1524.64359629,33.7433570241,405.717298117,0.0,448.566543614,448.566543614,14.1825174538,1.0295148532,13.1530026006
 09/07  10:00:00,1521.45966528,36.2556299286,448.267149483,0.0,448.566543614,448.566543614,11.106176439,0.138105975565,10.9680704635
 09/07  11:00:00,1537.5779492,38.552645434,462.085136281,0.0,448.566543614,448.566543614,15.3830830205,0.0,15.3830830205
 09/07  12:00:00,1479.91751526,37.4507834886,455.363055737,0.0,448.566543614,398.725816546,17.6282843956,0.0,17.6282843956
 09/07  13:00:00,1525.04614143,43.8719109925,444.231097082,0.0,448.566543614,448.566543614,17.6153352096,0.0,17.6153352096
 09/07  14:00:00,1527.4595842,44.3892169221,446.135704385,0.0,448.566543614,448.566543614,8.76622766839,0.0,8.76622766839
 09/07  15:00:00,1524.50072477,45.2633461615,442.303135927,0.0,448.566543614,448.566543614,10.9493688689,0.0,10.9493688689
 09/07  16:00:00,1569.99408023,46.6368871609,437.529502872,0.0,448.566543614,448.566543614,13.1786091436,0.0,13.1786091436
 09/07  17:00:00,1466.27410518,40.2914409916,453.018182268,0.0,348.885089477,398.725816546,8.74674537907,0.0,8.74674537907
 09/07  18:00:00,1282.83487079,31.4037332419,477.83168311,0.0,249.203635341,299.044362409,6.55484303774,0.0,6.55484303774
 09/07  19:00:00,1282.95972918,29.2692543536,461.819621748,0.0,249.203635341,299.044362409,4.36966107169,0.0,4.36966107169
 09/07  20:00:00,1123.24529521,28.7651293457,443.586979673,0.0,149.522181205,249.203635341,6.54770899022,0.0,6.54770899022
 09/07  21:00:00,1084.15609555,28.7651293457,429.306340108,0.0,149.522181205,249.203635341,5.54347080897,3.35306379593,2.19040701305
 09/07  22:00:00,349.35654374,0.0,0.0,0.0,49.8407270682,199.362908273,2.18870329216,0.0,2.18870329216
 09/07  23:00:00,299.991784591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18863335183,0.0,2.18863335183
 09/07  24:00:00,287.769586622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880429048,0.0,2.18880429048
 09/08  01:00:00,287.769588252,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  02:00:00,287.7695884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874087814,0.0,2.18874087814
 09/08  03:00:00,287.769588808,0.0,0.0,0.0,24.9203635341,199.362908273,2.18867478888,0.0,2.18867478888
 09/08  04:00:00,299.99178684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18860882153,0.0,2.18860882153
 09/08  05:00:00,349.357816775,0.0,0.0,0.0,49.8407270682,199.362908273,2.19044084226,0.0,2.19044084226
 09/08  06:00:00,903.965945151,32.6895453495,395.509045852,0.0,49.8407270682,199.362908273,46.2696962061,44.0796943293,2.19000187674
 09/08  07:00:00,967.043167433,28.7651293457,367.840010327,0.0,149.522181205,199.362908273,35.3205321148,28.7686111855,6.55192092929
 09/08  08:00:00,1546.61171738,31.4923090017,393.642324798,0.0,448.566543614,448.566543614,12.7564308321,1.79847399365,10.9579568385
 09/08  09:00:00,1564.55040217,34.920643484,443.804307114,0.0,448.566543614,448.566543614,13.5495340501,0.397637225011,13.1518968251
 09/08  10:00:00,1534.83132313,37.6121874556,460.282339793,0.0,448.566543614,448.566543614,10.9705624248,0.0,10.9705624248
 09/08  11:00:00,1524.87432426,40.1428503927,447.791281423,0.0,448.566543614,448.566543614,15.3842498614,0.0,15.3842498614
 09/08  12:00:00,1479.52513658,38.8222370031,453.599200612,0.0,448.566543614,398.725816546,17.6324887866,0.0,17.6324887866
 09/08  13:00:00,1525.17479948,45.5332208407,442.698424982,0.0,448.566543614,448.566543614,15.4152672626,0.0,15.4152672626
 09/08  14:00:00,1519.80788924,45.9686210508,436.904590186,0.0,448.566543614,448.566543614,10.9532074379,0.0,10.9532074379
 09/08  15:00:00,1519.68626173,47.1492468299,435.602758427,0.0,448.566543614,448.566543614,10.9506108746,0.0,10.9506108746
 09/08  16:00:00,1565.8269453,48.5752845366,431.423953549,0.0,448.566543614,448.566543614,13.1786226195,0.0,13.1786226195
 09/08  17:00:00,1458.14681972,41.9003074522,443.282018881,0.0,348.885089477,398.725816546,8.74674323415,0.0,8.74674323415
 09/08  18:00:00,1275.19277798,31.9840090362,469.60930526,0.0,249.203635341,299.044362409,6.55485764671,0.0,6.55485764671
 09/08  19:00:00,1309.65513041,29.5541911335,488.230079835,0.0,249.203635341,299.044362409,4.36967367034,0.0,4.36967367034
 09/08  20:00:00,1173.97841411,28.77481455,494.310406367,0.0,149.522181205,249.203635341,6.54793328683,0.0,6.54793328683
 09/08  21:00:00,1125.54176607,28.7651293457,470.331410082,0.0,149.522181205,249.203635341,2.5321683821,0.34174790602,2.19042047608
 09/08  22:00:00,349.356545807,0.0,0.0,0.0,49.8407270682,199.362908273,2.18871635371,0.0,2.18871635371
 09/08  23:00:00,299.991786662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18864983449,0.0,2.18864983449
 09/08  24:00:00,287.769588724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18858414016,0.0,2.18858414016
 09/09  01:00:00,237.928863349,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928863458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876507152,0.0,2.18876507152
 09/09  03:00:00,237.928863854,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870249518,0.0,2.18870249518
 09/09  04:00:00,250.15106188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864004364,0.0,2.18864004364
 09/09  05:00:00,274.596729593,0.0,0.0,0.0,24.9203635341,149.522181205,2.19048033201,0.0,2.19048033201
 09/09  06:00:00,930.523475713,32.3346179521,422.429505611,0.0,49.8407270682,199.362908273,35.1013924472,32.9113484582,2.190043989
 09/09  07:00:00,894.8843544,28.7651293457,393.584105744,0.0,49.8407270682,199.362908273,31.3596904513,26.9949300389,4.36476041242
 09/09  08:00:00,1173.57504107,28.9406182251,421.181214703,0.0,249.203635341,249.203635341,15.3159107545,10.9459021409,4.37000861361
 09/09  09:00:00,1180.87366972,29.9038290765,463.875701148,0.0,249.203635341,249.203635341,9.3300614145,2.77452176462,6.55553964988
 09/09  10:00:00,1148.056585,30.6152877049,479.238163081,0.0,249.203635341,249.203635341,7.41823192792,0.866589280962,6.55164264696
 09/09  11:00:00,1140.5946899,31.8121104828,470.578299586,0.0,249.203635341,249.203635341,6.6554870438,0.0962878865309,6.55919915727
 09/09  12:00:00,1133.96655151,33.6461746747,462.117438543,0.0,249.203635341,249.203635341,6.55463247468,0.0,6.55463247468
 09/09  13:00:00,1127.32594001,34.7675903154,454.355837253,0.0,249.203635341,249.203635341,6.55213560096,0.0,6.55213560096
 09/09  14:00:00,880.388884766,33.2385776092,458.153125925,0.0,74.7610906023,174.442544739,4.36974195136,0.0,4.36974195136
 09/09  15:00:00,884.86505941,32.098994934,463.769731866,0.0,74.7610906023,174.442544739,4.36746000912,0.0,4.36746000912
 09/09  16:00:00,932.659613541,32.2081409489,462.565924139,0.0,74.7610906023,174.442544739,4.36868836568,0.0,4.36868836568
 09/09  17:00:00,894.93516184,30.9586613929,464.188418934,0.0,24.9203635341,149.522181205,4.35994084492,0.0,4.35994084492
 09/09  18:00:00,799.686701555,20.087181831,407.461591619,0.0,24.9203635341,149.522181205,2.19003343386,0.0,2.19003343386
 09/09  19:00:00,528.999774642,5.57038266156,158.495331393,0.0,24.9203635341,149.522181205,2.19004649273,0.0,2.19004649273
 09/09  20:00:00,323.485096775,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983044658,0.0,2.18983044658
 09/09  21:00:00,416.970771308,1.16580184236,77.3963741655,0.0,24.9203635341,149.522181205,2.19133451759,0.0,2.19133451759
 09/09  22:00:00,274.595457352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871357313,0.0,2.18871357313
 09/09  23:00:00,250.151061945,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865143054,0.0,2.18865143054
 09/09  24:00:00,237.928864156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858930305,0.0,2.18858930305
 09/10  01:00:00,237.928440942,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  02:00:00,237.928441136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813462783,0.0,2.18813462783
 09/10  03:00:00,237.928441836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18818650502,0.0,2.18818650502
 09/10  04:00:00,250.150638945,0.0,0.0,0.0,24.9203635341,149.522181205,2.1880386268,0.0,2.1880386268
 09/10  05:00:00,274.596308783,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001074529,0.0,2.19001074529
 09/10  06:00:00,297.852825257,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  07:00:00,296.666221752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808581152,0.0,2.18808581152
 09/10  08:00:00,296.666221846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813824137,0.0,2.18813824137
 09/10  09:00:00,363.265891017,3.84054270089,82.238956047,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  10:00:00,741.482950138,15.7169147292,420.60920936,0.0,24.9203635341,149.522181205,2.18819061239,0.0,2.18819061239
 09/10  11:00:00,768.910161885,18.8411784928,443.19700295,0.0,24.9203635341,149.522181205,2.18944700215,0.0,2.18944700215
 09/10  12:00:00,815.432637838,22.9280534753,482.462012677,0.0,24.9203635341,149.522181205,2.18945132575,0.0,2.18945132575
 09/10  13:00:00,772.656442029,19.8710263839,446.225603155,0.0,24.9203635341,149.522181205,2.1913258201,0.0,2.1913258201
 09/10  14:00:00,821.419270428,23.3046467367,488.355266946,0.0,24.9203635341,149.522181205,2.18946802685,0.0,2.18946802685
 09/10  15:00:00,781.718972999,19.5458422661,455.726787636,0.0,24.9203635341,149.522181205,2.18817828495,0.0,2.18817828495
 09/10  16:00:00,885.027444918,22.4647400932,503.935314175,0.0,24.9203635341,149.522181205,2.18819089415,0.0,2.18819089415
 09/10  17:00:00,889.822526052,19.1543202249,478.597380619,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  18:00:00,895.947612871,19.8670505925,482.608791028,0.0,24.9203635341,149.522181205,2.18774124874,0.0,2.18774124874
 09/10  19:00:00,770.307594276,13.921860981,360.303712763,0.0,24.9203635341,149.522181205,2.18817617656,0.0,2.18817617656
 09/10  20:00:00,471.952483153,1.36010214942,101.180336078,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,727.279467852,12.687429945,337.746342298,0.0,24.9203635341,149.522181205,4.36016054455,0.0,4.36016054455
 09/10  22:00:00,274.59503409,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150639447,0.0,0.0,0.0,24.9203635341,149.522181205,2.18803411634,0.0,2.18803411634
 09/10  24:00:00,237.928441569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18808682903,0.0,2.18808682903
 09/11  01:00:00,287.76959502,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  02:00:00,287.769595006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882708507,0.0,2.18882708507
 09/11  03:00:00,287.769595365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877186414,0.0,2.18877186414
 09/11  04:00:00,299.99179337,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887167684,0.0,2.1887167684
 09/11  05:00:00,349.357827383,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057439827,0.0,2.19057439827
 09/11  06:00:00,995.44179125,34.9706212628,484.734396808,0.0,49.8407270682,199.362908273,3.57323161075,1.38314165128,2.19008995947
 09/11  07:00:00,1092.68737305,28.7651293457,489.686392196,0.0,149.522181205,199.362908273,6.71587890252,0.163271279099,6.55260762342
 09/11  08:00:00,1631.60030472,32.2436611957,476.866108057,0.0,448.566543614,448.566543614,10.9564270883,0.0,10.9564270883
 09/11  09:00:00,1577.52753481,37.4638166229,454.238507437,0.0,448.566543614,448.566543614,13.1544984715,0.0,13.1544984715
 09/11  10:00:00,1531.37897761,39.8870021877,454.555117853,0.0,448.566543614,448.566543614,10.9689285121,0.0,10.9689285121
 09/11  11:00:00,1533.62785237,42.3661629469,454.321445378,0.0,448.566543614,448.566543614,15.3845648347,0.0,15.3845648347
 09/11  12:00:00,1484.74336242,38.8349637154,458.804623129,0.0,448.566543614,398.725816546,17.6339193716,0.0,17.6339193716
 09/11  13:00:00,1524.46656216,44.2427019538,443.280630709,0.0,448.566543614,448.566543614,17.6172757816,0.0,17.6172757816
 09/11  14:00:00,1507.11641011,45.1638054258,425.325172671,0.0,448.566543614,448.566543614,10.9535701286,0.0,10.9535701286
 09/11  15:00:00,1503.88255367,45.8769945743,421.071258308,0.0,448.566543614,448.566543614,10.9490239679,0.0,10.9490239679
 09/11  16:00:00,1554.81110754,46.5841753864,422.399166447,0.0,448.566543614,448.566543614,13.1739827187,0.0,13.1739827187
 09/11  17:00:00,1434.78481457,39.7388541191,422.081434358,0.0,348.885089477,398.725816546,8.74703020087,0.0,8.74703020087
 09/11  18:00:00,1202.21941644,30.467986992,398.151937752,0.0,249.203635341,299.044362409,6.55535382004,0.0,6.55535382004
 09/11  19:00:00,1200.26949163,28.9639433066,379.434668757,0.0,249.203635341,299.044362409,4.36983820379,0.0,4.36983820379
 09/11  20:00:00,1049.85121992,28.7651293457,370.19287529,0.0,149.522181205,249.203635341,4.37227190917,0.0,4.37227190917
 09/11  21:00:00,1022.01955184,28.7651293457,366.806213259,0.0,149.522181205,249.203635341,8.8506006993,4.48942574455,4.36117495475
 09/11  22:00:00,349.35655214,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873144287,0.0,2.18873144287
 09/11  23:00:00,299.991792754,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  24:00:00,287.769595238,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886766786,0.0,2.1886766786
 09/12  01:00:00,287.769597934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18862600152,0.0,2.18862600152
 09/12  02:00:00,287.769598,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881728729,0.0,2.18881728729
 09/12  03:00:00,287.769597823,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876596787,0.0,2.18876596787
 09/12  04:00:00,299.991795266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871476376,0.0,2.18871476376
 09/12  05:00:00,349.357831332,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058806816,0.0,2.19058806816
 09/12  06:00:00,843.425477622,32.904022759,334.750120424,0.0,49.8407270682,199.362908273,51.8252179607,49.6353056773,2.1899122834
 09/12  07:00:00,903.496245846,28.7651293457,301.770991137,0.0,149.522181205,199.362908273,41.2598216313,34.7072351401,6.55258649112
 09/12  08:00:00,1447.21816586,31.3077616288,301.194883125,0.0,448.566543614,448.566543614,14.9815313128,4.023338869,10.9581924438
 09/12  09:00:00,1425.48705869,34.3463644984,312.238323128,0.0,448.566543614,448.566543614,12.263969526,1.2979576241,10.9660119019
 09/12  10:00:00,1394.42597202,36.8602643287,326.981705836,0.0,448.566543614,448.566543614,13.8052871501,0.644794123749,13.1604930264
 09/12  11:00:00,1411.78115336,38.9174606215,341.883422499,0.0,448.566543614,448.566543614,15.4873410821,0.100487556102,15.386853526
 09/12  12:00:00,1375.55583779,37.5725133452,356.387249564,0.0,448.566543614,398.725816546,17.7268125472,0.092113634488,17.6346989127
 09/12  13:00:00,1452.80849584,43.6749743952,377.028885234,0.0,448.566543614,448.566543614,17.6180722622,0.0,17.6180722622
 09/12  14:00:00,1473.35432359,44.2198458811,396.506429586,0.0,448.566543614,448.566543614,8.76748769834,0.0,8.76748769834
 09/12  15:00:00,1481.72894373,44.1862467264,404.638847672,0.0,448.566543614,448.566543614,10.9514101298,0.0,10.9514101298
 09/12  16:00:00,1536.63502415,44.7792035025,409.981036071,0.0,448.566543614,448.566543614,15.3751509582,0.0,15.3751509582
 09/12  17:00:00,1413.2934962,38.0443132803,406.324465431,0.0,348.885089477,398.725816546,6.56548624137,0.0,6.56548624137
 09/12  18:00:00,1190.56153881,29.829317777,391.633896537,0.0,249.203635341,299.044362409,6.55665064509,0.0,6.55665064509
 09/12  19:00:00,1200.08478989,28.790571113,373.510498223,0.0,249.203635341,299.044362409,6.54482125441,0.0,6.54482125441
 09/12  20:00:00,1030.04355823,28.7651293457,350.379249058,0.0,149.522181205,249.203635341,12.6910489917,8.31884621536,4.37220277635
 09/12  21:00:00,991.246434681,28.7651293457,336.015730617,0.0,149.522181205,249.203635341,33.0967681171,28.7356818957,4.36108622141
 09/12  22:00:00,349.356554307,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/12  23:00:00,299.991795531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880678962,0.0,2.18880678962
 09/12  24:00:00,287.769597909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875585468,0.0,2.18875585468
 09/13  01:00:00,287.769600321,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887100575,0.0,2.1887100575
 09/13  02:00:00,287.769600146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866259566,0.0,2.18866259566
 09/13  03:00:00,287.769599771,0.0,0.0,0.0,24.9203635341,199.362908273,0.677013224994,0.0,0.677013224994
 09/13  04:00:00,299.991797522,0.0,0.0,0.0,24.9203635341,199.362908273,1.53139325971,0.0,1.53139325971
 09/13  05:00:00,349.357835641,0.0,0.0,0.0,49.8407270682,199.362908273,4.36105807655,0.0,4.36105807655
 09/13  06:00:00,824.65253077,32.5064179883,316.33533302,0.0,49.8407270682,199.362908273,106.891014707,104.70115509,2.18985961756
 09/13  07:00:00,904.291769985,28.7651293457,301.245583796,0.0,149.522181205,199.362908273,69.7867760568,63.2348324453,6.55194361159
 09/13  08:00:00,1473.54786408,30.4600798244,320.587302623,0.0,448.566543614,448.566543614,24.7967793358,13.839630643,10.9571486928
 09/13  09:00:00,1477.1336833,33.2829317516,358.023602709,0.0,448.566543614,448.566543614,13.6131086293,2.64522220323,10.9678864261
 09/13  10:00:00,1475.87558324,35.9550899309,402.982697179,0.0,448.566543614,448.566543614,14.4354260197,1.27643973901,13.1589862807
 09/13  11:00:00,1517.30469666,38.5770119825,441.78727857,0.0,448.566543614,448.566543614,15.5339083173,0.146469346956,15.3874389704
 09/13  12:00:00,1476.64021003,37.650641752,451.885741658,0.0,448.566543614,398.725816546,17.6334620425,0.0,17.6334620425
 09/13  13:00:00,1518.3830672,43.805479395,437.634310932,0.0,448.566543614,448.566543614,15.417171749,0.0,15.417171749
 09/13  14:00:00,1519.47222433,44.2663330683,438.271136258,0.0,448.566543614,448.566543614,10.9544247407,0.0,10.9544247407
 09/13  15:00:00,1519.75900885,44.9900923758,437.834584631,0.0,448.566543614,448.566543614,10.9509423051,0.0,10.9509423051
 09/13  16:00:00,1569.17831214,45.7790275141,437.571472269,0.0,448.566543614,448.566543614,13.1820959247,0.0,13.1820959247
 09/13  17:00:00,1466.72497304,39.2583774393,454.502049089,0.0,348.885089477,398.725816546,8.7476938374,0.0,8.7476938374
 09/13  18:00:00,1282.12061387,30.3979605438,478.123142442,0.0,249.203635341,299.044362409,6.55653613579,0.0,6.55653613579
 09/13  19:00:00,1293.25020099,28.9869341994,463.848706873,0.0,249.203635341,299.044362409,6.54471888805,0.0,6.54471888805
 09/13  20:00:00,1126.27293571,28.7651293457,446.614439755,0.0,149.522181205,249.203635341,4.56198585337,0.189822740719,4.37216311265
 09/13  21:00:00,1082.21112818,28.7651293457,427.161875258,0.0,149.522181205,249.203635341,8.1691399505,5.97848354566,2.19065640484
 09/13  22:00:00,349.356556732,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883230546,0.0,2.18883230546
 09/13  23:00:00,299.991797907,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878404084,0.0,2.18878404084
 09/13  24:00:00,287.769600286,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873706699,0.0,2.18873706699
 09/14  01:00:00,287.76960275,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886953655,0.0,2.1886953655
 09/14  02:00:00,287.769602571,0.0,0.0,0.0,24.9203635341,199.362908273,2.1886519649,0.0,2.1886519649
 09/14  03:00:00,287.769602168,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  04:00:00,299.991799953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18885258104,0.0,2.18885258104
 09/14  05:00:00,349.357839541,0.0,0.0,0.0,49.8407270682,199.362908273,4.36106825533,0.0,4.36106825533
 09/14  06:00:00,932.457425318,32.777019226,415.380592256,0.0,49.8407270682,199.362908273,30.5994791221,28.4096096753,2.18986944684
 09/14  07:00:00,997.957553111,28.7651293457,396.869880821,0.0,149.522181205,199.362908273,29.2545928517,22.7025296426,6.55206320909
 09/14  08:00:00,1571.50365694,30.7968712585,418.484062304,0.0,448.566543614,448.566543614,11.8058550982,0.848269175307,10.9575859229
 09/14  09:00:00,1578.55893679,34.0764867823,458.65715293,0.0,448.566543614,448.566543614,11.0019709685,0.0334843704832,10.968486598
 09/14  10:00:00,1525.65180192,37.8232140927,450.89168879,0.0,448.566543614,448.566543614,13.1598529682,0.0,13.1598529682
 09/14  11:00:00,1522.41079547,39.5061532305,445.964316697,0.0,448.566543614,448.566543614,15.3887901725,0.0,15.3887901725
 09/14  12:00:00,1474.46112858,36.5848060862,450.77246891,0.0,448.566543614,398.725816546,17.6354224857,0.0,17.6354224857
 09/14  13:00:00,1518.10635414,44.1452545821,437.017795612,0.0,448.566543614,448.566543614,17.6193414717,0.0,17.6193414717
 09/14  14:00:00,1517.51639882,44.5217866653,436.059839646,0.0,448.566543614,448.566543614,8.76731780488,0.0,8.76731780488
 09/14  15:00:00,1517.26713461,44.8794983231,435.453289529,0.0,448.566543614,448.566543614,10.95232016,0.0,10.95232016
 09/14  16:00:00,1566.72234647,42.5696386649,438.324873918,0.0,448.566543614,448.566543614,15.37448365,0.0,15.37448365
 09/14  17:00:00,1455.87240392,36.6823647081,446.225480814,0.0,348.885089477,398.725816546,6.56514860115,0.0,6.56514860115
 09/14  18:00:00,1265.76301361,29.9347626993,462.228729135,0.0,249.203635341,299.044362409,8.73444041985,0.0,8.73444041985
 09/14  19:00:00,1296.68574011,29.1590846779,467.112088774,0.0,249.203635341,299.044362409,4.37023085059,0.0,4.37023085059
 09/14  20:00:00,1147.83425266,28.7651293457,468.175884751,0.0,149.522181205,249.203635341,4.37207258464,0.0,4.37207258464
 09/14  21:00:00,1125.05857815,28.7651293457,469.848444003,0.0,149.522181205,249.203635341,4.36131180112,0.0,4.36131180112
 09/14  22:00:00,349.356559053,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/14  23:00:00,299.991799918,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886261875,0.0,2.18886261875
 09/14  24:00:00,287.769602456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881966963,0.0,2.18881966963
 09/15  01:00:00,287.769605153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878161184,0.0,2.18878161184
 09/15  02:00:00,287.769605173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874228949,0.0,2.18874228949
 09/15  03:00:00,287.769605016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870314611,0.0,2.18870314611
 09/15  04:00:00,299.991802471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18866414081,0.0,2.18866414081
 09/15  05:00:00,349.357843088,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056616245,0.0,2.19056616245
 09/15  06:00:00,1010.16526108,36.2493089868,489.636489972,0.0,49.8407270682,199.362908273,2.18989803443,0.0,2.18989803443
 09/15  07:00:00,1079.01900265,28.7651293457,476.017906945,0.0,149.522181205,199.362908273,6.82746464088,0.274656863125,6.55280777776
 09/15  08:00:00,1614.79518985,32.0713532512,460.233236963,0.0,448.566543614,448.566543614,10.9592931899,0.0,10.9592931899
 09/15  09:00:00,1570.92014113,34.4993956697,450.595449464,0.0,448.566543614,448.566543614,10.9658757759,0.0,10.9658757759
 09/15  10:00:00,1521.70652306,35.5767299453,449.192876544,0.0,448.566543614,448.566543614,13.1628856936,0.0,13.1628856936
 09/15  11:00:00,1521.53761875,36.7776540002,447.819620405,0.0,448.566543614,448.566543614,15.3884870407,0.0,15.3884870407
 09/15  12:00:00,1473.41310927,33.3332987073,452.975928189,0.0,448.566543614,398.725816546,17.6353251517,0.0,17.6353251517
 09/15  13:00:00,1522.32968305,37.2090100695,448.177340008,0.0,448.566543614,448.566543614,17.6197798955,0.0,17.6197798955
 09/15  14:00:00,1522.74988345,39.8756630486,445.939434156,0.0,448.566543614,448.566543614,10.955058147,0.0,10.955058147
 09/15  15:00:00,1523.04247979,38.4769459346,447.631171492,0.0,448.566543614,448.566543614,10.9509288484,0.0,10.9509288484
 09/15  16:00:00,1570.3751735,37.3169376147,447.230388324,0.0,448.566543614,448.566543614,13.1773580268,0.0,13.1773580268
 09/15  17:00:00,1460.49398007,32.6299982157,454.899402945,0.0,348.885089477,398.725816546,8.74689927172,0.0,8.74689927172
 09/15  18:00:00,1269.05605803,28.7784990254,466.678025173,0.0,249.203635341,299.044362409,6.55705270055,0.0,6.55705270055
 09/15  19:00:00,1297.76527672,28.7651293457,468.584387364,0.0,249.203635341,299.044362409,6.02514208692,1.65483745277,4.37030463415
 09/15  20:00:00,1149.44797609,28.7651293457,469.771443637,0.0,149.522181205,249.203635341,31.8918917787,25.3435288133,6.5483629654
 09/15  21:00:00,1126.80830234,28.7651293457,471.571607485,0.0,149.522181205,249.203635341,39.267329851,37.0766632548,2.19066659621
 09/15  22:00:00,349.356562027,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883182523,0.0,2.18883182523
 09/15  23:00:00,299.991802795,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879303303,0.0,2.18879303303
 09/15  24:00:00,287.769604687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875426126,0.0,2.18875426126
 09/16  01:00:00,237.928879977,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.928880235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872259228,0.0,2.18872259228
 09/16  03:00:00,237.928880552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868765595,0.0,2.18868765595
 09/16  04:00:00,250.151078509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865288001,0.0,2.18865288001
 09/16  05:00:00,274.596756113,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055795067,0.0,2.19055795067
 09/16  06:00:00,1006.87149444,33.0804122453,489.496339093,0.0,49.8407270682,199.362908273,23.5197412063,21.3295980087,2.19014319762
 09/16  07:00:00,979.484992724,28.7651293457,476.142797553,0.0,49.8407270682,199.362908273,40.8931272776,36.5279862455,4.36514103212
 09/16  08:00:00,1223.49295405,28.7651293457,470.959488511,0.0,249.203635341,249.203635341,21.2461570704,16.8762180221,4.36993904825
 09/16  09:00:00,1186.01448766,28.7651293457,470.14910556,0.0,249.203635341,249.203635341,17.7706379308,11.2137336202,6.55690431064
 09/16  10:00:00,1133.73505998,28.9196024618,466.611951822,0.0,249.203635341,249.203635341,7.85160920577,1.29839034527,6.5532188605
 09/16  11:00:00,1130.48697976,29.6347673568,462.64789551,0.0,249.203635341,249.203635341,8.78196334405,0.0418751018407,8.74008824221
 09/16  12:00:00,1129.74131943,29.6652406236,461.87307563,0.0,249.203635341,249.203635341,6.55416773671,0.0,6.55416773671
 09/16  13:00:00,1128.97829178,30.8102965778,459.965418038,0.0,249.203635341,249.203635341,6.55180107754,0.0,6.55180107754
 09/16  14:00:00,882.271666477,29.5257301383,463.748705246,0.0,74.7610906023,174.442544739,4.37024499213,0.0,4.37024499213
 09/16  15:00:00,886.892567758,28.7806052051,469.115174,0.0,74.7610906023,174.442544739,4.94374705188,0.575704147275,4.3680429046
 09/16  16:00:00,933.682777183,28.7651293457,467.030925294,0.0,74.7610906023,174.442544739,5.94408590056,1.57574684325,4.36833905732
 09/16  17:00:00,903.560297936,28.7651293457,474.999691059,0.0,24.9203635341,149.522181205,12.4876571603,10.2977941055,2.18986305488
 09/16  18:00:00,296.667515401,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008968286,0.0,2.19008968286
 09/16  19:00:00,323.48512005,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014951935,0.0,2.19014951935
 09/16  20:00:00,323.48512033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987819837,0.0,2.18987819837
 09/16  21:00:00,299.041579627,0.0,0.0,0.0,24.9203635341,149.522181205,4.36268653576,0.0,4.36268653576
 09/16  22:00:00,274.595473763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877091476,0.0,2.18877091476
 09/16  23:00:00,250.151077873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873641224,0.0,2.18873641224
 09/16  24:00:00,237.928879924,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  01:00:00,237.92845498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18806143932,0.0,2.18806143932
 09/17  02:00:00,237.928455316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18814244681,0.0,2.18814244681
 09/17  03:00:00,237.928454595,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  04:00:00,250.150652432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822354286,0.0,2.18822354286
 09/17  05:00:00,274.596332556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996153144,0.0,2.18996153144
 09/17  06:00:00,306.396506464,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812761544,0.0,2.18812761544
 09/17  07:00:00,296.666235521,0.0,0.0,0.0,24.9203635341,149.522181205,2.18820995683,0.0,2.18820995683
 09/17  08:00:00,655.089801254,14.3828927699,274.975507247,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  09:00:00,735.897752233,22.4503647715,360.2637111,0.0,24.9203635341,149.522181205,2.1881897995,0.0,2.1881897995
 09/17  10:00:00,545.209796876,15.5614744836,251.594957719,0.0,24.9203635341,149.522181205,2.18816866804,0.0,2.18816866804
 09/17  11:00:00,710.283405234,21.9178162365,379.79711829,0.0,24.9203635341,149.522181205,2.1895331014,0.0,2.1895331014
 09/17  12:00:00,663.289833827,19.0975512514,338.901948302,0.0,24.9203635341,149.522181205,2.18951009216,0.0,2.18951009216
 09/17  13:00:00,713.442880595,23.4498977748,381.295321882,0.0,24.9203635341,149.522181205,2.19146352557,0.0,2.19146352557
 09/17  14:00:00,664.827772833,19.6463142819,340.103299366,0.0,24.9203635341,149.522181205,2.18953118921,0.0,2.18953118921
 09/17  15:00:00,720.276092009,22.9090759811,388.778436656,0.0,24.9203635341,149.522181205,2.18822598444,0.0,2.18822598444
 09/17  16:00:00,720.198180568,18.8755115678,347.523079931,0.0,24.9203635341,149.522181205,2.1882264706,0.0,2.1882264706
 09/17  17:00:00,810.543815872,22.6192907733,393.909158795,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  18:00:00,642.095978629,13.9198893159,255.184532307,0.0,24.9203635341,149.522181205,2.18822696286,0.0,2.18822696286
 09/17  19:00:00,323.483839743,0.0,0.0,0.0,24.9203635341,149.522181205,2.1881452499,0.0,2.1881452499
 09/17  20:00:00,323.483838911,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  21:00:00,299.040728382,0.0,0.0,0.0,24.9203635341,149.522181205,3.53744865517,0.0,3.53744865517
 09/17  22:00:00,274.595048115,0.0,0.0,0.0,24.9203635341,149.522181205,0.841330410619,0.0,0.841330410619
 09/17  23:00:00,250.150653192,0.0,0.0,0.0,24.9203635341,149.522181205,2.18813117654,0.0,2.18813117654
 09/17  24:00:00,237.928455041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821303009,0.0,2.18821303009
 09/18  01:00:00,287.769612335,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  02:00:00,287.76961248,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879436264,0.0,2.18879436264
 09/18  03:00:00,287.769612779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876821077,0.0,2.18876821077
 09/18  04:00:00,299.991810732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874221695,0.0,2.18874221695
 09/18  05:00:00,349.357855137,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066803425,0.0,2.19066803425
 09/18  06:00:00,894.661555507,30.7401901502,380.758544471,0.0,49.8407270682,199.362908273,70.2247892623,68.0346948057,2.19009445661
 09/18  07:00:00,953.710650132,28.7651293457,357.508104577,0.0,149.522181205,199.362908273,55.2921505754,48.7389968628,6.55315371254
 09/18  08:00:00,1516.25815354,28.7651293457,368.650842781,0.0,448.566543614,448.566543614,16.3677168934,5.4076331392,10.9600837542
 09/18  09:00:00,1516.22043074,29.4283984197,401.087652391,0.0,448.566543614,448.566543614,14.4538633882,1.29394308574,13.1599203024
 09/18  10:00:00,1503.96136081,31.5642497969,435.459882174,0.0,448.566543614,448.566543614,13.4991609944,0.339189951657,13.1599710427
 09/18  11:00:00,1528.7981908,34.3237137116,457.534058689,0.0,448.566543614,448.566543614,15.3902532119,0.0,15.3902532119
 09/18  12:00:00,1484.66227484,34.292563816,463.265739473,0.0,448.566543614,398.725816546,17.6389916105,0.0,17.6389916105
 09/18  13:00:00,1537.36058293,39.2514439536,461.165725483,0.0,448.566543614,448.566543614,17.6240166214,0.0,17.6240166214
 09/18  14:00:00,1535.4176507,38.5717090904,459.911101625,0.0,448.566543614,448.566543614,10.9561902361,0.0,10.9561902361
 09/18  15:00:00,1538.08410615,37.3515243918,463.798167104,0.0,448.566543614,448.566543614,10.9523675239,0.0,10.9523675239
 09/18  16:00:00,1587.73737783,36.5923773921,465.317084773,0.0,448.566543614,448.566543614,13.1781968066,0.0,13.1781968066
 09/18  17:00:00,1487.71425575,31.5561853516,483.193452136,0.0,348.885089477,398.725816546,8.74736670306,0.0,8.74736670306
 09/18  18:00:00,1290.7880111,28.9333168102,479.711461279,0.0,249.203635341,299.044362409,6.55749317095,0.0,6.55749317095
 09/18  19:00:00,1303.9134177,28.7651293457,474.732647705,0.0,249.203635341,299.044362409,5.82656006125,1.45663220001,4.36992786124
 09/18  20:00:00,1147.18586749,28.7651293457,467.511730078,0.0,149.522181205,249.203635341,28.5230846322,21.9741339841,6.54895064812
 09/18  21:00:00,1112.57349508,28.7651293457,457.334833522,0.0,149.522181205,249.203635341,42.0138432589,39.8230013415,2.19084191737
 09/18  22:00:00,349.356569714,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888183619,0.0,2.18888183619
 09/18  23:00:00,299.991810559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873220085,0.0,2.18873220085
 09/18  24:00:00,287.769612632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870656851,0.0,2.18870656851
 09/19  01:00:00,287.769615032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18868795462,0.0,2.18868795462
 09/19  02:00:00,287.769614979,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/19  03:00:00,287.769615335,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875186598,0.0,2.18875186598
 09/19  04:00:00,299.991813323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889185099,0.0,2.18889185099
 09/19  05:00:00,349.357859624,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082849817,0.0,2.19082849817
 09/19  06:00:00,926.192087562,32.0596755073,409.792016081,0.0,49.8407270682,199.362908273,87.2756405242,85.0854483076,2.19019221662
 09/19  07:00:00,969.829214385,28.7651293457,370.912838062,0.0,149.522181205,199.362908273,79.5494771503,72.9957274293,6.55374972096
 09/19  08:00:00,1532.42309968,29.0116839444,382.339172082,0.0,448.566543614,448.566543614,28.0060807626,14.8576977675,13.1483829951
 09/19  09:00:00,1551.47233261,31.4561265588,434.188619319,0.0,448.566543614,448.566543614,14.0740841234,3.10300974083,10.9710743826
 09/19  10:00:00,1540.01718221,34.3589478944,468.720594332,0.0,448.566543614,448.566543614,14.053855181,0.891978542317,13.1618766387
 09/19  11:00:00,1541.05670561,35.395336267,468.720898971,0.0,448.566543614,448.566543614,15.4243079657,0.0335016016432,15.3908063641
 09/19  12:00:00,1499.33804327,33.5093406969,478.72470212,0.0,448.566543614,398.725816546,17.6399454554,0.0,17.6399454554
 09/19  13:00:00,1531.35180747,38.4052921372,456.003071453,0.0,448.566543614,448.566543614,17.6230396773,0.0,17.6230396773
 09/19  14:00:00,1523.76946252,39.4998749165,447.33472975,0.0,448.566543614,448.566543614,10.9555137946,0.0,10.9555137946
 09/19  15:00:00,1521.21062351,39.9028081678,444.373384914,0.0,448.566543614,448.566543614,10.9518968702,0.0,10.9518968702
 09/19  16:00:00,1569.7900977,40.9712219933,442.990935946,0.0,448.566543614,448.566543614,13.1815044916,0.0,13.1815044916
 09/19  17:00:00,1465.9529321,35.0748865645,457.913410994,0.0,348.885089477,398.725816546,8.74834737911,0.0,8.74834737911
 09/19  18:00:00,1297.46508178,29.0377393552,486.28410066,0.0,249.203635341,299.044362409,6.55628960205,0.0,6.55628960205
 09/19  19:00:00,1325.78260074,28.7651293457,496.60286474,0.0,249.203635341,299.044362409,6.54520745573,0.0,6.54520745573
 09/19  20:00:00,1178.82911503,28.7651293457,499.170675648,0.0,149.522181205,249.203635341,4.41098328932,0.0379904848051,4.37299280452
 09/19  21:00:00,1154.87447836,28.7651293457,499.657280067,0.0,149.522181205,249.203635341,12.0280827548,9.83744532985,2.19063742494
 09/19  22:00:00,349.35657222,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889077793,0.0,2.1889077793
 09/19  23:00:00,299.991813278,0.0,0.0,0.0,24.9203635341,199.362908273,2.1887866172,0.0,2.1887866172
 09/19  24:00:00,287.769615615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18876554948,0.0,2.18876554948
 09/20  01:00:00,287.769618361,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875048635,0.0,2.18875048635
 09/20  02:00:00,287.769618189,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873351038,0.0,2.18873351038
 09/20  03:00:00,287.769617856,0.0,0.0,0.0,24.9203635341,199.362908273,2.18871671707,0.0,2.18871671707
 09/20  04:00:00,299.991815565,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/20  05:00:00,349.35786452,0.0,0.0,0.0,49.8407270682,199.362908273,4.36143729633,0.0,4.36143729633
 09/20  06:00:00,977.956984517,32.5286569018,461.123590682,0.0,49.8407270682,199.362908273,37.4655988518,35.2755143161,2.19008453567
 09/20  07:00:00,1057.77430666,28.7651293457,454.740391624,0.0,149.522181205,199.362908273,52.6008965568,46.0480306187,6.55286593815
 09/20  08:00:00,1618.30972435,29.825964666,465.99198727,0.0,448.566543614,448.566543614,12.4701862422,1.50945446589,10.9607317763
 09/20  09:00:00,1596.43804222,32.1816078231,478.430892198,0.0,448.566543614,448.566543614,11.1715944918,0.205240004442,10.9663544873
 09/20  10:00:00,1528.51742485,36.4390776998,455.141323021,0.0,448.566543614,448.566543614,13.166558018,0.0,13.166558018
 09/20  11:00:00,1520.09683727,40.2945739723,442.861803176,0.0,448.566543614,448.566543614,15.3902076535,0.0,15.3902076535
 09/20  12:00:00,1470.05194787,38.9706045404,443.977306487,0.0,448.566543614,398.725816546,17.6395478249,0.0,17.6395478249
 09/20  13:00:00,1518.31787419,44.7851194734,436.589284057,0.0,448.566543614,448.566543614,17.6256397085,0.0,17.6256397085
 09/20  14:00:00,1518.03429378,43.7679018984,437.331510509,0.0,448.566543614,448.566543614,10.9555800106,0.0,10.9555800106
 09/20  15:00:00,1517.86375365,41.7352328085,439.194071898,0.0,448.566543614,448.566543614,10.9536676513,0.0,10.9536676513
 09/20  16:00:00,1568.17485197,40.936131418,441.410751633,0.0,448.566543614,448.566543614,15.3766408314,0.0,15.3766408314
 09/20  17:00:00,1459.12479279,35.1697795115,450.990372576,0.0,348.885089477,398.725816546,8.74851913148,0.0,8.74851913148
 09/20  18:00:00,1280.53689363,29.420338172,468.973302752,0.0,249.203635341,299.044362409,6.55668921963,0.0,6.55668921963
 09/20  19:00:00,1303.94731222,28.8844451702,474.648252772,0.0,249.203635341,299.044362409,4.37008106573,0.0,4.37008106573
 09/20  20:00:00,1157.78009841,28.7651293457,478.121230367,0.0,149.522181205,249.203635341,7.1718038328,0.622773620674,6.54903021213
 09/20  21:00:00,1140.32219689,28.7651293457,485.103198806,0.0,149.522181205,249.203635341,14.5385829869,12.3479819989,2.19060098798
 09/20  22:00:00,349.35657522,0.0,0.0,0.0,49.8407270682,199.362908273,2.18876206157,0.0,2.18876206157
 09/20  23:00:00,299.991815955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18874567451,0.0,2.18874567451
 09/20  24:00:00,287.769617835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872930132,0.0,2.18872930132
 09/21  01:00:00,287.76962054,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  02:00:00,287.769620815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18872080148,0.0,2.18872080148
 09/21  03:00:00,287.769621045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18870868382,0.0,2.18870868382
 09/21  04:00:00,299.991818942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18869672744,0.0,2.18869672744
 09/21  05:00:00,349.357868112,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065521893,0.0,2.19065521893
 09/21  06:00:00,1005.1644333,33.9104754567,486.967550881,0.0,49.8407270682,199.362908273,11.8600520254,9.6699606857,2.19009133967
 09/21  07:00:00,1095.39408952,28.7651293457,492.383393097,0.0,149.522181205,199.362908273,20.156587894,13.6031345978,6.55345329616
 09/21  08:00:00,1631.34177846,31.0539329242,477.797109801,0.0,448.566543614,448.566543614,10.9883382798,0.0293235254426,10.9590147543
 09/21  09:00:00,1579.26770144,34.4124252984,459.029870076,0.0,448.566543614,448.566543614,13.1621763633,0.0,13.1621763633
 09/21  10:00:00,1520.53739711,37.9767772173,445.623574748,0.0,448.566543614,448.566543614,13.162785303,0.0,13.162785303
 09/21  11:00:00,1516.40339596,42.4470288178,437.015869511,0.0,448.566543614,448.566543614,15.39259816,0.0,15.39259816
 09/21  12:00:00,1469.58299991,40.1724761063,442.306461097,0.0,448.566543614,398.725816546,17.6404773247,0.0,17.6404773247
 09/21  13:00:00,1523.28651591,41.5202985272,444.822715046,0.0,448.566543614,448.566543614,17.6267030706,0.0,17.6267030706
 09/21  14:00:00,1522.35566758,41.2668267187,444.153942545,0.0,448.566543614,448.566543614,10.9562406669,0.0,10.9562406669
 09/21  15:00:00,1522.7963318,42.1475008901,443.714364513,0.0,448.566543614,448.566543614,10.9528997077,0.0,10.9528997077
 09/21  16:00:00,1572.78605782,40.9817809157,445.97628241,0.0,448.566543614,448.566543614,13.1852029787,0.0,13.1852029787
 09/21  17:00:00,1459.38970002,35.4985098926,450.926533315,0.0,348.885089477,398.725816546,8.74947066283,0.0,8.74947066283
 09/21  18:00:00,1271.73539718,29.5592394113,460.032891073,0.0,249.203635341,299.044362409,8.7357655485,0.0,8.7357655485
 09/21  19:00:00,1291.97900345,28.9928461246,462.571535283,0.0,249.203635341,299.044362409,4.37069620348,0.0,4.37069620348
 09/21  20:00:00,1143.61277822,28.7651293457,463.95434792,0.0,149.522181205,249.203635341,4.37271988778,0.0,4.37271988778
 09/21  21:00:00,1124.88106599,28.7651293457,469.667764768,0.0,149.522181205,249.203635341,8.74500546434,4.38351536922,4.36149009512
 09/21  22:00:00,349.356577697,0.0,0.0,0.0,49.8407270682,199.362908273,2.18890235448,0.0,2.18890235448
 09/21  23:00:00,299.991818282,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/21  24:00:00,287.769620531,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888906056,0.0,2.1888906056
 09/22  01:00:00,287.769623678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888391498,0.0,2.18888391498
 09/22  02:00:00,287.769623843,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887635078,0.0,2.18887635078
 09/22  03:00:00,287.769623877,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886898542,0.0,2.18886898542
 09/22  04:00:00,299.991821575,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886176494,0.0,2.18886176494
 09/22  05:00:00,349.35787255,0.0,0.0,0.0,49.8407270682,199.362908273,2.19071100163,0.0,2.19071100163
 09/22  06:00:00,1013.61738733,35.6089318261,493.728498113,0.0,49.8407270682,199.362908273,2.84538552433,0.655280004381,2.19010551995
 09/22  07:00:00,1082.26558098,28.7651293457,479.261687542,0.0,149.522181205,199.362908273,10.6359820833,4.08338537986,6.55259670343
 09/22  08:00:00,1618.58560145,32.6898393931,463.40502609,0.0,448.566543614,448.566543614,10.9615352345,0.0,10.9615352345
 09/22  09:00:00,1573.1305727,36.7174159125,450.587733494,0.0,448.566543614,448.566543614,13.1609672909,0.0,13.1609672909
 09/22  10:00:00,1519.26263203,40.0999105158,442.225649828,0.0,448.566543614,448.566543614,13.1618551173,0.0,13.1618551173
 09/22  11:00:00,1516.14654952,44.4117804759,434.794245905,0.0,448.566543614,448.566543614,15.3918720204,0.0,15.3918720204
 09/22  12:00:00,1469.06023881,42.1734773098,439.782667333,0.0,448.566543614,398.725816546,17.6427004418,0.0,17.6427004418
 09/22  13:00:00,1519.94074228,47.8299687099,435.167241233,0.0,448.566543614,448.566543614,17.6267083441,0.0,17.6267083441
 09/22  14:00:00,1519.16683575,49.5860891929,432.645829403,0.0,448.566543614,448.566543614,10.9562159117,0.0,10.9562159117
 09/22  15:00:00,1517.79126945,50.6367549994,430.220029395,0.0,448.566543614,448.566543614,10.9530093827,0.0,10.9530093827
 09/22  16:00:00,1565.19460639,49.9326336538,429.433953627,0.0,448.566543614,448.566543614,13.1856718798,0.0,13.1856718798
 09/22  17:00:00,1458.36412503,41.299610138,444.09984331,0.0,348.885089477,398.725816546,8.74974157866,0.0,8.74974157866
 09/22  18:00:00,1284.31865284,30.7069625078,471.468412007,0.0,249.203635341,299.044362409,8.73655258029,0.0,8.73655258029
 09/22  19:00:00,1304.98812164,29.36521279,475.208278495,0.0,249.203635341,299.044362409,4.37017711309,0.0,4.37017711309
 09/22  20:00:00,1161.17699797,28.766710974,481.516976414,0.0,149.522181205,249.203635341,6.54902606055,0.0,6.54902606055
 09/22  21:00:00,1140.45394154,28.7651293457,485.243773534,0.0,149.522181205,249.203635341,2.190708674,0.0,2.190708674
 09/22  22:00:00,349.356580617,0.0,0.0,0.0,49.8407270682,199.362908273,2.18873895413,0.0,2.18873895413
 09/22  23:00:00,299.991821192,0.0,0.0,0.0,24.9203635341,199.362908273,2.18873221296,0.0,2.18873221296
 09/22  24:00:00,287.769623321,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/23  01:00:00,237.928899424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873002755,0.0,2.18873002755
 09/23  02:00:00,237.928899627,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872751617,0.0,2.18872751617
 09/23  03:00:00,237.928899708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872521413,0.0,2.18872521413
 09/23  04:00:00,250.151097462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872306279,0.0,2.18872306279
 09/23  05:00:00,274.596786488,0.0,0.0,0.0,24.9203635341,149.522181205,2.19083385886,0.0,2.19083385886
 09/23  06:00:00,987.097457863,34.3736245939,468.443374294,0.0,49.8407270682,199.362908273,3.54052666772,1.35029530447,2.19023136325
 09/23  07:00:00,967.881216798,28.7651293457,464.557696993,0.0,49.8407270682,199.362908273,14.7641803848,10.3989829128,4.36519747206
 09/23  08:00:00,1178.58850146,28.7651293457,426.15762633,0.0,249.203635341,249.203635341,5.20914167011,0.838892639773,4.37024903034
 09/23  09:00:00,1140.238608,28.7651293457,424.379924986,0.0,249.203635341,249.203635341,10.2547635661,1.74674562113,8.50801794493
 09/23  10:00:00,1091.72542517,28.7760033362,424.746286776,0.0,249.203635341,249.203635341,5.28324922152,0.678693589936,4.60455563158
 09/23  11:00:00,1105.65019139,30.2539552431,437.191803329,0.0,249.203635341,249.203635341,8.82525890961,0.0837894601922,8.74146944942
 09/23  12:00:00,1129.12793336,30.6819360927,460.24291638,0.0,249.203635341,249.203635341,6.55625175098,0.0,6.55625175098
 09/23  13:00:00,1140.01495051,32.3840477691,469.428254236,0.0,249.203635341,249.203635341,6.5541575084,0.0,6.5541575084
 09/23  14:00:00,877.805744416,31.9821601711,456.826297153,0.0,74.7610906023,174.442544739,4.37052993041,0.0,4.37052993041
 09/23  15:00:00,859.706577945,30.9888114942,440.428021143,0.0,74.7610906023,174.442544739,4.36740416241,0.0,4.36740416241
 09/23  16:00:00,907.898329469,29.7767632268,442.187678434,0.0,74.7610906023,174.442544739,7.53430735323,3.16534197193,4.36896538129
 09/23  17:00:00,867.507171179,28.9519146451,439.986737209,0.0,24.9203635341,149.522181205,21.7350157466,17.3748890712,4.3601266754
 09/23  18:00:00,305.211209374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995479073,0.0,2.18995479073
 09/23  19:00:00,323.485146728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19021903279,0.0,2.19021903279
 09/23  20:00:00,323.485146491,0.0,0.0,0.0,24.9203635341,149.522181205,2.19014659506,0.0,2.19014659506
 09/23  21:00:00,299.041614071,0.0,0.0,0.0,24.9203635341,149.522181205,2.19156518835,0.0,2.19156518835
 09/23  22:00:00,274.595492708,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886467457,0.0,2.18886467457
 09/23  23:00:00,250.151097348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886277924,0.0,2.18886277924
 09/23  24:00:00,237.928899678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886088042,0.0,2.18886088042
 09/24  01:00:00,237.928470773,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828375242,0.0,2.18828375242
 09/24  02:00:00,237.928469935,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  03:00:00,237.92847028,0.0,0.0,0.0,24.9203635341,149.522181205,2.18819172082,0.0,2.18819172082
 09/24  04:00:00,250.150668658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18804550538,0.0,2.18804550538
 09/24  05:00:00,274.596359447,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901701201,0.0,2.1901701201
 09/24  06:00:00,314.940188638,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827719998,0.0,2.18827719998
 09/24  07:00:00,296.666250082,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  08:00:00,309.685880833,0.184868905624,6.32909526142,0.0,24.9203635341,149.522181205,2.18828986148,0.0,2.18828986148
 09/24  09:00:00,666.902460766,18.9092885235,301.368846891,0.0,24.9203635341,149.522181205,2.18830244451,0.0,2.18830244451
