Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/24  10:00:00,532.527688615,14.8001372811,237.384142684,0.0,24.9203635341,149.522181205,2.18829406294,0.0,2.18829406294
 09/24  11:00:00,674.262658074,21.4453247501,346.366984061,0.0,24.9203635341,149.522181205,2.18951604707,0.0,2.18951604707
 09/24  12:00:00,648.502250491,19.2048643197,325.472222883,0.0,24.9203635341,149.522181205,2.1895872981,0.0,2.1895872981
 09/24  13:00:00,698.403695648,23.8886270035,366.741492357,0.0,24.9203635341,149.522181205,2.19160625555,0.0,2.19160625555
 09/24  14:00:00,654.808957479,19.7216094235,330.625184606,0.0,24.9203635341,149.522181205,2.18962110381,0.0,2.18962110381
 09/24  15:00:00,707.945579147,23.1846282898,376.308541755,0.0,24.9203635341,149.522181205,2.18827568281,0.0,2.18827568281
 09/24  16:00:00,713.075213235,18.8833537912,340.466291222,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  17:00:00,789.880722606,22.5469975202,373.245885553,0.0,24.9203635341,149.522181205,2.18830873417,0.0,2.18830873417
 09/24  18:00:00,470.882949565,4.77318417478,104.789074429,0.0,24.9203635341,149.522181205,2.18830043499,0.0,2.18830043499
 09/24  19:00:00,323.483854937,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824984953,0.0,2.18824984953
 09/24  20:00:00,323.483854417,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  21:00:00,299.040755475,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027000964,0.0,2.19027000964
 09/24  22:00:00,274.595063681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822103151,0.0,2.18822103151
 09/24  23:00:00,250.150668662,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812984229,0.0,2.18812984229
 09/24  24:00:00,237.928470415,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824603259,0.0,2.18824603259
 09/25  01:00:00,287.769632016,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/25  02:00:00,287.769632122,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888752184,0.0,2.1888752184
 09/25  03:00:00,287.769632374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888289127,0.0,2.18888289127
 09/25  04:00:00,299.99183032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889071783,0.0,2.18889071783
 09/25  05:00:00,349.357886791,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089607527,0.0,2.19089607527
 09/25  06:00:00,892.846518525,31.3458666976,370.843769246,0.0,49.8407270682,199.362908273,95.0264923237,92.8362137608,2.19027856292
 09/25  07:00:00,950.322001273,28.7651293457,353.915364146,0.0,149.522181205,199.362908273,88.2945221386,81.7398559061,6.55466623246
 09/25  08:00:00,1504.86316903,28.7651293457,359.304722109,0.0,448.566543614,448.566543614,23.2262547582,10.0763290253,13.1499257329
 09/25  09:00:00,1495.04465879,29.0693498244,382.634216264,0.0,448.566543614,448.566543614,13.1395983318,2.16912062939,10.9704777024
 09/25  10:00:00,1485.75440309,31.564121559,417.30445814,0.0,448.566543614,448.566543614,14.294878333,1.12644007199,13.168438261
 09/25  11:00:00,1505.49367595,32.65692108,435.895973295,0.0,448.566543614,448.566543614,15.6539299625,0.259626266684,15.3943036958
 09/25  12:00:00,1451.22045606,31.1622383774,432.953886692,0.0,448.566543614,398.725816546,20.0346749022,0.184251082618,19.8504238196
 09/25  13:00:00,1503.62139353,34.1853354326,432.492431582,0.0,448.566543614,448.566543614,17.6297299979,0.0,17.6297299979
 09/25  14:00:00,1513.87095867,35.5136745684,441.422310734,0.0,448.566543614,448.566543614,10.9580242044,0.0,10.9580242044
 09/25  15:00:00,1522.28463805,35.0983004507,450.25179457,0.0,448.566543614,448.566543614,10.9551501642,0.0,10.9551501642
 09/25  16:00:00,1579.61543405,34.872080328,458.915261866,0.0,448.566543614,448.566543614,13.1856503732,0.0,13.1856503732
 09/25  17:00:00,1455.23705371,30.8848256995,451.387508042,0.0,348.885089477,398.725816546,8.7496489446,0.0,8.7496489446
 09/25  18:00:00,1263.29931963,28.7651293457,443.847047801,0.0,249.203635341,299.044362409,8.96036746247,0.223284924058,8.73708253841
 09/25  19:00:00,1263.39264717,28.7651293457,434.214388228,0.0,249.203635341,299.044362409,14.4918633698,10.1209547623,4.37090860751
 09/25  20:00:00,1099.8387308,28.7651293457,420.627286766,0.0,149.522181205,249.203635341,52.3959366311,45.8466855925,6.54925103862
 09/25  21:00:00,1076.21409456,28.7651293457,422.040324546,0.0,149.522181205,249.203635341,61.5234687172,59.3327090602,2.19075965705
 09/25  22:00:00,349.356589282,0.0,0.0,0.0,49.8407270682,199.362908273,2.18878559535,0.0,2.18878559535
 09/25  23:00:00,299.99182989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18879393886,0.0,2.18879393886
 09/25  24:00:00,287.769631999,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  01:00:00,287.76963521,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880704152,0.0,2.18880704152
 09/26  02:00:00,287.769635409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18881981453,0.0,2.18881981453
 09/26  03:00:00,287.769635507,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883279023,0.0,2.18883279023
 09/26  04:00:00,299.991833303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18884590683,0.0,2.18884590683
 09/26  05:00:00,349.357891404,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061072905,0.0,2.19061072905
 09/26  06:00:00,949.436013428,32.0315565361,424.531376138,0.0,49.8407270682,199.362908273,71.904078644,69.7138448846,2.19023375944
 09/26  07:00:00,993.310841504,28.7651293457,393.503378415,0.0,149.522181205,199.362908273,86.899338643,80.3454111398,6.55392750324
 09/26  08:00:00,1529.75021261,28.8523097332,381.436825246,0.0,448.566543614,448.566543614,38.7181321547,25.5692826452,13.1488495095
 09/26  09:00:00,1488.94197994,29.7948598162,375.121789617,0.0,448.566543614,448.566543614,24.1611720192,13.1862751429,10.9748968762
 09/26  10:00:00,1434.68612807,30.4604826813,368.822260769,0.0,448.566543614,448.566543614,28.6422526852,15.4744846835,13.1677680017
 09/26  11:00:00,1436.80475202,30.8988122681,369.76458586,0.0,448.566543614,448.566543614,32.5902132845,17.1941276829,15.3960856016
 09/26  12:00:00,1399.30925924,28.927475639,383.329840455,0.0,448.566543614,398.725816546,49.0257595844,29.1751739465,19.8505856379
 09/26  13:00:00,1463.22727076,31.3662553778,395.012975885,0.0,448.566543614,448.566543614,34.9024629925,17.2722309555,17.630232037
 09/26  14:00:00,1464.00745906,31.6653245226,395.397829095,0.0,448.566543614,448.566543614,23.9691642822,13.010858433,10.9583058493
 09/26  15:00:00,1457.82361315,31.9386748595,388.943126477,0.0,448.566543614,448.566543614,21.0847938265,10.1292219235,10.955571903
 09/26  16:00:00,1510.03173892,32.1347019914,392.056685622,0.0,448.566543614,448.566543614,30.2796583949,17.0931409373,13.1865174576
 09/26  17:00:00,1391.38093068,29.4506393523,389.157358345,0.0,348.885089477,398.725816546,52.7788415966,44.0286736165,8.75016798012
 09/26  18:00:00,1195.17499004,28.7651293457,376.871731619,0.0,249.203635341,299.044362409,88.2456169663,79.5089417843,8.73667518196
 09/26  19:00:00,1201.1786305,28.7651293457,374.17196659,0.0,249.203635341,299.044362409,93.3042095867,88.9337012604,4.37050832632
 09/26  20:00:00,1050.45876793,28.7651293457,373.575734336,0.0,149.522181205,249.203635341,118.219984117,111.670240157,6.54974396043
 09/26  21:00:00,1024.64710603,28.7651293457,373.112501083,0.0,149.522181205,249.203635341,127.451811718,125.260897201,2.1909145163
 09/26  22:00:00,349.356592389,0.0,0.0,0.0,49.8407270682,199.362908273,2.18893839104,0.0,2.18893839104
 09/26  23:00:00,299.991833091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895178752,0.0,2.18895178752
 09/26  24:00:00,287.769635034,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/27  01:00:00,287.769638084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897000774,0.0,2.18897000774
 09/27  02:00:00,287.76963835,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889878954,0.0,2.1889878954
 09/27  03:00:00,287.769638514,0.0,0.0,0.0,24.9203635341,199.362908273,2.18875323594,0.0,2.18875323594
 09/27  04:00:00,299.99183635,0.0,0.0,0.0,24.9203635341,199.362908273,2.18877174244,0.0,2.18877174244
 09/27  05:00:00,349.357896065,0.0,0.0,0.0,49.8407270682,199.362908273,2.19080156323,0.0,2.19080156323
 09/27  06:00:00,916.239915035,31.1162876424,392.19906681,0.0,49.8407270682,199.362908273,195.553211982,193.362953887,2.19025809531
 09/27  07:00:00,992.634726282,28.7651293457,393.0175715,0.0,149.522181205,199.362908273,187.148264285,180.593630646,6.55463363899
 09/27  08:00:00,1538.65364445,28.7651293457,390.059402156,0.0,448.566543614,448.566543614,99.0395698905,85.8889506295,13.150619261
 09/27  09:00:00,1505.76237239,28.7663083104,391.847490903,0.0,448.566543614,448.566543614,81.8558779707,70.8856391326,10.9702388381
 09/27  10:00:00,1466.43276937,28.8273772149,400.624995399,0.0,448.566543614,448.566543614,73.3716145976,60.2015367054,13.1700778923
 09/27  11:00:00,1489.30445239,29.0628812535,423.265873579,0.0,448.566543614,448.566543614,64.2236293078,48.8266607919,15.3969685159
 09/27  12:00:00,1456.11615007,28.7651293457,440.208620311,0.0,448.566543614,398.725816546,72.985805893,53.1332290908,19.8525768022
 09/27  13:00:00,1509.90417852,29.5964923994,443.341540827,0.0,448.566543614,448.566543614,48.9204668318,31.2907027622,17.6297640697
 09/27  14:00:00,1521.06325675,30.1335790546,453.97559328,0.0,448.566543614,448.566543614,37.5327267394,26.5743141587,10.9584125807
 09/27  15:00:00,1536.59387878,30.4531224203,469.186012871,0.0,448.566543614,448.566543614,39.056291521,28.1008557744,10.9554357466
 09/27  16:00:00,1596.79627565,30.7365839485,480.213658432,0.0,448.566543614,448.566543614,40.3127408281,24.9296561897,15.3830846384
 09/27  17:00:00,1487.05270854,28.7776694768,485.282301171,0.0,348.885089477,398.725816546,47.7735772083,39.0233992165,8.75017799186
 09/27  18:00:00,1307.50495306,28.7651293457,488.00570235,0.0,249.203635341,299.044362409,72.248546943,65.6904204469,6.55812649605
 09/27  19:00:00,1325.66405433,28.7651293457,496.430707624,0.0,249.203635341,299.044362409,79.026435421,74.6553838096,4.37105161141
 09/27  20:00:00,1155.08280231,28.7651293457,475.359121782,0.0,149.522181205,249.203635341,97.4458180531,90.8957256817,6.55009237142
 09/27  21:00:00,1122.83332078,28.7651293457,467.558224177,0.0,149.522181205,249.203635341,92.6887193525,90.4979495885,2.19076976405
 09/27  22:00:00,349.356595258,0.0,0.0,0.0,49.8407270682,199.362908273,2.18892932715,0.0,2.18892932715
 09/27  23:00:00,299.991836206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18882079271,0.0,2.18882079271
 09/27  24:00:00,287.769638408,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883961159,0.0,2.18883961159
 09/28  01:00:00,287.769641388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886591754,0.0,2.18886591754
 09/28  02:00:00,287.769641175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888942933,0.0,2.18888942933
 09/28  03:00:00,287.769641037,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/28  04:00:00,299.991838934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891309977,0.0,2.18891309977
 09/28  05:00:00,349.357901852,0.0,0.0,0.0,49.8407270682,199.362908273,4.36155654081,0.0,4.36155654081
 09/28  06:00:00,982.885744414,31.1852567587,458.813764063,0.0,49.8407270682,199.362908273,90.7825970581,88.5924055178,2.19019154026
 09/28  07:00:00,1014.0430505,28.7651293457,412.59172081,0.0,149.522181205,199.362908273,88.5838915934,82.0298109067,6.55408068668
 09/28  08:00:00,1553.44755705,28.7665713267,403.329405731,0.0,448.566543614,448.566543614,29.2775153043,18.3131462688,10.9643690355
 09/28  09:00:00,1533.65040118,29.2625517743,418.557107073,0.0,448.566543614,448.566543614,20.3841164513,7.22181350581,13.1623029455
 09/28  10:00:00,1500.42133325,31.9461836778,431.536960475,0.0,448.566543614,448.566543614,14.528350334,1.36384622657,13.1645041074
 09/28  11:00:00,1512.79674704,34.9281281475,440.92755998,0.0,448.566543614,448.566543614,15.9157695756,0.518383170622,15.397386405
 09/28  12:00:00,1462.89747865,33.954392235,441.83845153,0.0,448.566543614,398.725816546,18.1154222583,0.468218177636,17.6472040806
 09/28  13:00:00,1525.23905346,38.8468625378,449.448467399,0.0,448.566543614,448.566543614,17.6334442881,0.0,17.6334442881
 09/28  14:00:00,1536.39003504,39.6455527226,459.809447398,0.0,448.566543614,448.566543614,13.1474336892,0.0,13.1474336892
 09/28  15:00:00,1537.16319275,39.0592422969,461.169347885,0.0,448.566543614,448.566543614,10.9563967173,0.0,10.9563967173
 09/28  16:00:00,1582.04816671,38.6658385469,457.55415841,0.0,448.566543614,448.566543614,13.1863832294,0.0,13.1863832294
 09/28  17:00:00,1446.5779664,32.6775759128,440.935622571,0.0,348.885089477,398.725816546,8.75002234052,0.0,8.75002234052
 09/28  18:00:00,1236.51540228,28.9218553986,416.906526747,0.0,249.203635341,299.044362409,8.73761411538,0.0,8.73761411538
 09/28  19:00:00,1226.76240746,28.7651293457,398.322197772,0.0,249.203635341,299.044362409,8.22714763374,3.85664775121,4.37049988253
 09/28  20:00:00,1059.3520495,28.7651293457,382.066378561,0.0,149.522181205,249.203635341,38.8866688958,32.3368214059,6.54984748989
 09/28  21:00:00,1021.96994827,28.7651293457,370.550836195,0.0,149.522181205,249.203635341,61.3693152342,59.1783828981,2.19093233615
 09/28  22:00:00,349.356598417,0.0,0.0,0.0,49.8407270682,199.362908273,2.18895320004,0.0,2.18895320004
 09/28  23:00:00,299.991839146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897726871,0.0,2.18897726871
 09/28  24:00:00,287.76964111,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/29  01:00:00,287.76964421,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890062813,0.0,2.1890062813
 09/29  02:00:00,287.769644447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18878068698,0.0,2.18878068698
 09/29  03:00:00,287.769644565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18880986061,0.0,2.18880986061
 09/29  04:00:00,299.991842418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883916011,0.0,2.18883916011
 09/29  05:00:00,349.357905953,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089442869,0.0,2.19089442869
 09/29  06:00:00,857.570138623,31.8071590796,334.909162448,0.0,49.8407270682,199.362908273,155.049250056,152.858892014,2.19035804288
 09/29  07:00:00,893.389540523,28.7651293457,297.559299325,0.0,149.522181205,199.362908273,141.834382196,135.279203976,6.55517821999
 09/29  08:00:00,1461.04517994,28.7743946414,314.524493035,0.0,448.566543614,448.566543614,44.0146445504,30.8621442743,13.1525002761
 09/29  09:00:00,1441.65759105,29.3383394297,329.626029213,0.0,448.566543614,448.566543614,29.3899218946,16.2302465547,13.1596753399
 09/29  10:00:00,1409.07838218,32.063721689,341.14400364,0.0,448.566543614,448.566543614,17.5277849489,6.55507698967,10.9727079593
 09/29  11:00:00,1426.30959957,35.3958839571,353.97156919,0.0,448.566543614,448.566543614,19.6051348966,2.00870996593,17.5964249306
 09/29  12:00:00,1376.9265092,34.4225206571,355.398103178,0.0,448.566543614,398.725816546,19.8148269549,2.1646701048,17.6501568501
 09/29  13:00:00,1443.03782377,39.1435060414,366.950296487,0.0,448.566543614,448.566543614,17.9998880731,0.367502440007,17.6323856331
 09/29  14:00:00,1460.43766948,39.7453768913,383.757235662,0.0,448.566543614,448.566543614,10.9597463155,0.0,10.9597463155
 09/29  15:00:00,1479.54571541,39.117678061,403.493412216,0.0,448.566543614,448.566543614,13.1433724032,0.0,13.1433724032
 09/29  16:00:00,1539.56167781,38.6899897148,415.043493966,0.0,448.566543614,448.566543614,13.1855007108,0.0,13.1855007108
 09/29  17:00:00,1409.73840582,32.7694653955,404.00415494,0.0,348.885089477,398.725816546,8.74942869506,0.0,8.74942869506
 09/29  18:00:00,1202.15261794,28.866095869,383.476823498,0.0,249.203635341,299.044362409,7.76816255431,1.20938824518,6.55877430913
 09/29  19:00:00,1200.57620921,28.7651293457,374.956122825,0.0,249.203635341,299.044362409,18.8806338428,12.3340142822,6.54661956064
 09/29  20:00:00,1043.62986368,28.7651293457,368.979851104,0.0,149.522181205,249.203635341,50.6644356563,46.2912276169,4.37320803941
 09/29  21:00:00,1012.32055852,28.7651293457,362.213812284,0.0,149.522181205,249.203635341,73.0041925002,68.6423442586,4.36184824158
 09/29  22:00:00,349.356601374,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883968012,0.0,2.18883968012
 09/29  23:00:00,299.991842023,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886937021,0.0,2.18886937021
 09/29  24:00:00,287.769644123,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/30  01:00:00,237.92892032,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890405482,0.0,2.18890405482
 09/30  02:00:00,237.92892052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893840449,0.0,2.18893840449
 09/30  03:00:00,237.928920653,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897293904,0.0,2.18897293904
 09/30  04:00:00,250.151118519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900759342,0.0,2.18900759342
 09/30  05:00:00,274.596820242,0.0,0.0,0.0,24.9203635341,149.522181205,2.19082033798,0.0,2.19082033798
 09/30  06:00:00,860.000133681,30.9639554147,338.505729756,0.0,49.8407270682,199.362908273,169.282989288,167.092702887,2.19028640108
 09/30  07:00:00,811.49441977,28.7651293457,315.596173215,0.0,49.8407270682,199.362908273,172.889342776,168.523632353,4.36571042293
 09/30  08:00:00,1077.40066224,28.7651293457,331.238412154,0.0,249.203635341,249.203635341,66.791231681,60.2447590445,6.5464726365
 09/30  09:00:00,1076.24880647,28.7651293457,365.952500419,0.0,249.203635341,249.203635341,48.420383492,41.8622661379,6.55811735411
 09/30  10:00:00,1062.81708306,29.0678985009,397.880195393,0.0,249.203635341,249.203635341,35.7220407169,29.1673240598,6.55471665709
 09/30  11:00:00,1088.64147368,29.419997134,421.912493587,0.0,249.203635341,249.203635341,25.5806097109,19.0183770425,6.5622326684
 09/30  12:00:00,1107.3077952,31.7051212025,437.784324425,0.0,249.203635341,249.203635341,23.1983149125,14.4626609965,8.73565391591
 09/30  13:00:00,1121.47110263,32.6030975886,450.707543533,0.0,249.203635341,249.203635341,14.1102899578,7.55729004748,6.55299991034
 09/30  14:00:00,880.650542113,32.2963021512,459.430414366,0.0,74.7610906023,174.442544739,8.1921658291,3.82092947036,4.37123635874
 09/30  15:00:00,877.147012647,31.0768597553,457.968847058,0.0,74.7610906023,174.442544739,8.49358820779,4.12556981322,4.36801839456
 09/30  16:00:00,920.439036703,29.3802123976,454.140733766,0.0,74.7610906023,174.442544739,17.4556260715,13.0857542518,4.36987181973
 09/30  17:00:00,883.701814543,28.7651293457,456.223665969,0.0,24.9203635341,149.522181205,29.919690195,27.7294964929,2.19019370203
 09/30  18:00:00,322.298572164,0.0,0.0,0.0,24.9203635341,149.522181205,4.36049059492,0.0,4.36049059492
 09/30  19:00:00,323.485176457,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008791947,0.0,2.19008791947
 09/30  20:00:00,323.485176127,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005272296,0.0,2.19005272296
 09/30  21:00:00,299.041651279,0.0,0.0,0.0,24.9203635341,149.522181205,2.19154517946,0.0,2.19154517946
 09/30  22:00:00,274.595513873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881819093,0.0,2.18881819093
 09/30  23:00:00,250.151118387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885348991,0.0,2.18885348991
 09/30  24:00:00,237.928920648,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888873013,0.0,2.18888873013
 10/01  01:00:00,237.928487722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833417187,0.0,2.18833417187
 10/01  02:00:00,237.928486986,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928487246,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827638539,0.0,2.18827638539
 10/01  04:00:00,250.150685585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821885298,0.0,2.18821885298
 10/01  05:00:00,274.596389337,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903784818,0.0,2.1903784818
 10/01  06:00:00,314.940205673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826416363,0.0,2.18826416363
 10/01  07:00:00,296.666267418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834883279,0.0,2.18834883279
 10/01  08:00:00,464.595049388,7.64529425468,121.960861312,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  09:00:00,577.227320311,14.5511128869,226.811804444,0.0,24.9203635341,149.522181205,2.1883624426,0.0,2.1883624426
 10/01  10:00:00,558.394400077,16.7486875957,255.881808168,0.0,24.9203635341,149.522181205,2.1883584014,0.0,2.1883584014
 10/01  11:00:00,602.633868198,18.4367169176,283.806137008,0.0,24.9203635341,149.522181205,2.18971437174,0.0,2.18971437174
 10/01  12:00:00,693.181932896,24.1662099475,361.727194003,0.0,24.9203635341,149.522181205,2.1897041635,0.0,2.1897041635
 10/01  13:00:00,634.501401041,18.8720324157,312.303266292,0.0,24.9203635341,149.522181205,2.19136391593,0.0,2.19136391593
 10/01  14:00:00,699.465590837,23.3159370463,368.394648868,0.0,24.9203635341,149.522181205,2.18967778153,0.0,2.18967778153
 10/01  15:00:00,631.908033266,18.5197322512,309.794349841,0.0,24.9203635341,149.522181205,2.18835359612,0.0,2.18835359612
 10/01  16:00:00,691.463489114,19.2639531026,334.679364274,0.0,24.9203635341,149.522181205,2.18833907736,0.0,2.18833907736
 10/01  17:00:00,413.98453346,4.58001832339,83.3007208719,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  18:00:00,322.297267444,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828140804,0.0,2.18828140804
 10/01  19:00:00,323.483872394,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822454869,0.0,2.18822454869
 10/01  20:00:00,323.483872176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18816773294,0.0,2.18816773294
 10/01  21:00:00,299.040784903,0.0,0.0,0.0,24.9203635341,149.522181205,2.19024988823,0.0,2.19024988823
 10/01  22:00:00,274.595080549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18821395473,0.0,2.18821395473
 10/01  23:00:00,250.150684763,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  24:00:00,237.928487689,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836873148,0.0,2.18836873148
 10/02  01:00:00,287.769654031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891711928,0.0,2.18891711928
 10/02  02:00:00,287.769653956,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896289891,0.0,2.18896289891
 10/02  03:00:00,287.769653826,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900881725,0.0,2.18900881725
 10/02  04:00:00,299.991851456,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  05:00:00,349.35792135,0.0,0.0,0.0,49.8407270682,199.362908273,4.36199328595,0.0,4.36199328595
 10/02  06:00:00,888.722234661,29.7292807203,368.889439802,0.0,49.8407270682,199.362908273,165.91052458,163.720239826,2.19028475441
 10/02  07:00:00,944.026717139,28.7651293457,348.678733434,0.0,149.522181205,199.362908273,157.518281087,150.965038359,6.55324272855
 10/02  08:00:00,1500.79522565,28.7651293457,355.564598764,0.0,448.566543614,448.566543614,45.8729627919,34.9104634605,10.9624993314
 10/02  09:00:00,1482.34619143,28.7651293457,370.193038575,0.0,448.566543614,448.566543614,38.3992420506,25.2306669456,13.168575105
 10/02  10:00:00,1460.90527532,28.8471318903,395.459541142,0.0,448.566543614,448.566543614,23.2899693696,10.1182905428,13.1716788268
 10/02  11:00:00,1495.57445734,29.415075682,429.217164405,0.0,448.566543614,448.566543614,17.3668152032,1.96585087764,15.4009643256
 10/02  12:00:00,1470.62621032,29.3267412284,454.193188507,0.0,448.566543614,398.725816546,22.4121207281,2.55372075222,19.8583999759
 10/02  13:00:00,1527.525202,29.6901695496,460.890645592,0.0,448.566543614,448.566543614,18.3697052887,0.733042246092,17.6366630426
 10/02  14:00:00,1534.32434135,29.4293413694,467.959187683,0.0,448.566543614,448.566543614,14.1058358195,0.957957682967,13.1478781365
 10/02  15:00:00,1536.32034214,29.5515452884,469.833295255,0.0,448.566543614,448.566543614,12.0934984161,1.13609057802,10.9574078381
 10/02  16:00:00,1573.25977353,29.8128330259,457.617348639,0.0,448.566543614,448.566543614,15.0103096528,1.82120932328,13.1891003295
 10/02  17:00:00,1452.58606637,28.7651293457,450.843513115,0.0,348.885089477,398.725816546,26.2424760834,17.490856884,8.75161919934
 10/02  18:00:00,1271.32601316,28.7651293457,443.292789716,0.0,249.203635341,299.044362409,60.6340177986,51.8965765841,8.73744121454
 10/02  19:00:00,1269.94715149,28.7651293457,440.77579123,0.0,249.203635341,299.044362409,67.1363867136,62.7656633812,4.37072333238
 10/02  20:00:00,1118.33596236,28.7651293457,439.267050539,0.0,149.522181205,249.203635341,92.0952489522,85.5445564758,6.55069247636
 10/02  21:00:00,1089.39616454,28.7651293457,435.841851612,0.0,149.522181205,249.203635341,96.9736964779,94.7826476481,2.19104882987
 10/02  22:00:00,349.356610911,0.0,0.0,0.0,49.8407270682,199.362908273,2.1889407412,0.0,2.1889407412
 10/02  23:00:00,299.991851747,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898632851,0.0,2.18898632851
 10/02  24:00:00,287.769653955,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903271188,0.0,2.18903271188
 10/03  01:00:00,287.769657096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18883021866,0.0,2.18883021866
 10/03  02:00:00,287.769656829,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888196494,0.0,2.18888196494
 10/03  03:00:00,287.76965678,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/03  04:00:00,299.991854687,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889338214,0.0,2.1889338214
 10/03  05:00:00,349.357927021,0.0,0.0,0.0,49.8407270682,199.362908273,4.36175210783,0.0,4.36175210783
 10/03  06:00:00,914.755131554,30.7986962875,391.533988141,0.0,49.8407270682,199.362908273,109.659434813,107.469112791,2.19032202215
 10/03  07:00:00,938.369501513,28.7651293457,341.785658632,0.0,149.522181205,199.362908273,124.382335185,117.827241099,6.55509408608
 10/03  08:00:00,1460.96061582,28.7651293457,312.291486367,0.0,448.566543614,448.566543614,50.2535607259,39.2882973934,10.9652633325
 10/03  09:00:00,1416.31949534,28.7651293457,301.748607832,0.0,448.566543614,448.566543614,38.7347562151,25.5672171632,13.1675390519
 10/03  10:00:00,1361.63861747,29.4768966824,295.211926315,0.0,448.566543614,448.566543614,30.4896841408,17.3187256456,13.1709584952
 10/03  11:00:00,1365.66987788,32.0625362078,296.660544658,0.0,448.566543614,448.566543614,23.6879931554,8.28743432059,15.4005588348
 10/03  12:00:00,1309.89298526,33.3794804719,297.460271159,0.0,448.566543614,398.725816546,31.4972084938,11.6386104785,19.8585980153
 10/03  13:00:00,1363.72937482,35.0680741613,299.57097329,0.0,448.566543614,448.566543614,18.8165752331,1.17933932625,17.6372359069
 10/03  14:00:00,1364.09179051,34.7525122076,299.996616713,0.0,448.566543614,448.566543614,13.2065943023,0.0583420674418,13.1482522348
 10/03  15:00:00,1375.34269007,35.5064561871,309.510892089,0.0,448.566543614,448.566543614,10.9579090597,0.0,10.9579090597
 10/03  16:00:00,1431.18964977,33.6281796471,318.767459407,0.0,448.566543614,448.566543614,13.1900788334,0.0,13.1900788334
 10/03  17:00:00,1279.06341591,29.5468702811,284.702849665,0.0,348.885089477,398.725816546,14.0869426403,5.33473593028,8.75220671005
 10/03  18:00:00,1083.52695298,28.7651293457,264.62754914,0.0,249.203635341,299.044362409,45.0945118432,36.3559309516,8.73858089151
 10/03  19:00:00,1053.26109601,28.7651293457,233.853808504,0.0,249.203635341,299.044362409,74.3177825372,69.9467353967,4.37104714051
 10/03  20:00:00,875.183696375,28.7651293457,205.698738613,0.0,149.522181205,249.203635341,113.965160184,107.41471732,6.55044286328
 10/03  21:00:00,793.505748564,28.7651293457,149.214003641,0.0,149.522181205,249.203635341,143.68193454,141.491105467,2.19082907253
 10/03  22:00:00,349.356614038,0.0,0.0,0.0,49.8407270682,199.362908273,2.18898255928,0.0,2.18898255928
 10/03  23:00:00,299.991854944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18890507446,0.0,2.18890507446
 10/03  24:00:00,287.769657157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895738266,0.0,2.18895738266
 10/04  01:00:00,287.769660399,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890177199,0.0,2.1890177199
 10/04  02:00:00,287.769660334,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907502819,0.0,2.18907502819
 10/04  03:00:00,287.769660076,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887408403,0.0,2.18887408403
 10/04  04:00:00,299.991857839,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/04  05:00:00,349.357932004,0.0,0.0,0.0,49.8407270682,199.362908273,4.36178841402,0.0,4.36178841402
 10/04  06:00:00,724.412195175,30.2818776146,209.067520193,0.0,49.8407270682,199.362908273,461.770078717,459.579883567,2.1901951494
 10/04  07:00:00,500.346697949,28.7651293457,0.0,0.0,149.522181205,199.362908273,626.069351461,619.51345207,6.55589939133
 10/04  08:00:00,1205.24410291,28.7651293457,88.1516183632,0.0,448.566543614,448.566543614,159.254905313,148.289376835,10.9655284784
 10/04  09:00:00,1221.95593252,28.7651293457,118.495367663,0.0,448.566543614,448.566543614,68.7015832922,55.53173966,13.1698436322
 10/04  10:00:00,1257.06016363,29.2950516768,201.114635706,0.0,448.566543614,448.566543614,55.8492165671,42.6757198546,13.1734967125
 10/04  11:00:00,1297.08301159,31.546241749,238.430651246,0.0,448.566543614,448.566543614,52.7702917696,35.1705894284,17.5997023412
 10/04  12:00:00,1256.10329807,32.9064725954,245.479676799,0.0,448.566543614,398.725816546,53.1511561128,35.4946811214,17.6564749914
 10/04  13:00:00,1321.95422618,35.31285691,258.583700832,0.0,448.566543614,448.566543614,37.3710302633,17.5288453499,19.8421849135
 10/04  14:00:00,1329.63164232,35.7325760158,265.656114086,0.0,448.566543614,448.566543614,14.0281135307,3.06549651813,10.9626170125
 10/04  15:00:00,1324.78300463,34.6283168023,261.870016335,0.0,448.566543614,448.566543614,12.3141671899,1.35620440866,10.9579627813
 10/04  16:00:00,1370.76230132,32.9008408478,260.551545809,0.0,448.566543614,448.566543614,17.4178695727,2.02932188403,15.3885476886
 10/04  17:00:00,1255.84156627,29.1666897727,262.26096829,0.0,348.885089477,398.725816546,23.6636233826,14.9110688365,8.75255454615
 10/04  18:00:00,1058.00804553,28.7651293457,239.688962595,0.0,249.203635341,299.044362409,55.7131611433,49.154019791,6.55914135235
 10/04  19:00:00,960.616469793,28.7651293457,142.200375653,0.0,249.203635341,299.044362409,99.550201831,93.0039168592,6.54628497175
 10/04  20:00:00,768.248666977,28.7651293457,99.9787663056,0.0,149.522181205,249.203635341,151.785008769,147.410695537,4.37431323176
 10/04  21:00:00,700.332570641,28.7651293457,70.6987649202,0.0,149.522181205,249.203635341,178.8760467,174.51399826,4.36204843946
 10/04  22:00:00,349.356616985,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 10/04  23:00:00,299.991857869,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906901849,0.0,2.18906901849
 10/04  24:00:00,287.769660241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886848976,0.0,2.18886848976
 10/05  01:00:00,287.76966363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893279204,0.0,2.18893279204
 10/05  02:00:00,287.769663706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899607186,0.0,2.18899607186
 10/05  03:00:00,287.769663772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905948004,0.0,2.18905948004
 10/05  04:00:00,299.991861554,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886364129,0.0,2.18886364129
 10/05  05:00:00,349.357936505,0.0,0.0,0.0,49.8407270682,199.362908273,2.19113481985,0.0,2.19113481985
 10/05  06:00:00,729.96019593,29.9696124819,208.562100373,0.0,49.8407270682,199.362908273,453.267445108,451.077043395,2.19040171292
 10/05  07:00:00,582.804516719,28.7651293457,53.1188167411,0.0,149.522181205,199.362908273,444.925165371,438.369624144,6.55554122747
 10/05  08:00:00,1184.6879454,28.7651293457,60.1143701378,0.0,448.566543614,448.566543614,172.853550959,159.697878055,13.1556729049
 10/05  09:00:00,1215.64230635,28.7651293457,112.568669549,0.0,448.566543614,448.566543614,76.6284694179,63.4640529217,13.1644164963
 10/05  10:00:00,1215.2854157,28.7651293457,160.453287788,0.0,448.566543614,448.566543614,64.0862956401,50.9180083374,13.1682873027
 10/05  11:00:00,1286.58194212,28.8375959374,230.801543443,0.0,448.566543614,448.566543614,51.6391095447,36.2363549951,15.4027545495
 10/05  12:00:00,1252.57241693,29.3014651927,245.669549418,0.0,448.566543614,398.725816546,67.3900982386,47.5275280418,19.8625701968
 10/05  13:00:00,1310.52801784,31.4207367254,251.414199786,0.0,448.566543614,448.566543614,43.492309427,25.8523481934,17.6399612336
 10/05  14:00:00,1335.87492582,32.7929303163,274.864887575,0.0,448.566543614,448.566543614,18.2149911132,7.25458933045,10.9604017827
 10/05  15:00:00,1350.08044058,32.6825869146,288.833596176,0.0,448.566543614,448.566543614,18.4265438992,5.28028845986,13.1462554393
 10/05  16:00:00,1404.24200434,31.4509801138,295.137988965,0.0,448.566543614,448.566543614,22.1623021609,8.97144800567,13.1908541552
 10/05  17:00:00,1277.53319535,28.7891391561,284.300382354,0.0,348.885089477,398.725816546,32.5131347041,23.7604998568,8.75263484732
 10/05  18:00:00,1081.46266519,28.7651293457,263.078030859,0.0,249.203635341,299.044362409,64.9776099266,56.2384978169,8.73911210969
 10/05  19:00:00,1013.48967317,28.7651293457,194.89119793,0.0,249.203635341,299.044362409,99.6423426406,95.2710164661,4.37132617451
 10/05  20:00:00,780.417831484,28.7651293457,112.248636611,0.0,149.522181205,249.203635341,163.715973672,157.16498746,6.55098621149
 10/05  21:00:00,699.018387022,28.7651293457,57.7234312891,0.0,149.522181205,249.203635341,190.899195891,188.70820727,2.19098862098
 10/05  22:00:00,349.356620458,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900989031,0.0,2.18900989031
 10/05  23:00:00,299.991861437,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907299683,0.0,2.18907299683
 10/05  24:00:00,287.769663692,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887751683,0.0,2.18887751683
 10/06  01:00:00,287.769666956,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889492651,0.0,2.1889492651
 10/06  02:00:00,287.769666901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901859987,0.0,2.18901859987
 10/06  03:00:00,287.769666845,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908803155,0.0,2.18908803155
 10/06  04:00:00,299.991864436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889737522,0.0,2.18889737522
 10/06  05:00:00,349.357942026,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105758509,0.0,2.19105758509
 10/06  06:00:00,733.641725259,29.6764141364,211.330086892,0.0,49.8407270682,199.362908273,475.407179595,473.216722975,2.19045662075
 10/06  07:00:00,679.898693187,28.7651293457,89.9957084232,0.0,149.522181205,199.362908273,381.472194641,374.917943853,6.55425078793
 10/06  08:00:00,1221.33263742,28.7651293457,82.2723573921,0.0,448.566543614,448.566543614,127.673977448,114.518257985,13.1557194635
 10/06  09:00:00,1307.1671254,28.7651293457,203.220517425,0.0,448.566543614,448.566543614,70.9295858726,57.762545529,13.1670403436
 10/06  10:00:00,1348.21568218,29.0384195977,285.518084139,0.0,448.566543614,448.566543614,52.21738571,39.0507160381,13.1666696718
 10/06  11:00:00,1361.65762134,28.7839182174,295.908452211,0.0,448.566543614,448.566543614,46.8923289009,31.488843853,15.403485048
 10/06  12:00:00,1322.49941295,28.7651293457,306.605002089,0.0,448.566543614,398.725816546,51.8488147073,31.9847304317,19.8640842756
 10/06  13:00:00,1379.98706413,29.5037206498,313.528312167,0.0,448.566543614,448.566543614,31.9414322503,14.2989466303,17.6424856201
 10/06  14:00:00,1384.96665947,29.7419338322,318.283650279,0.0,448.566543614,448.566543614,18.5621665603,7.60058679114,10.9615797692
 10/06  15:00:00,1386.56377591,31.2561875771,318.371669397,0.0,448.566543614,448.566543614,13.1416756444,1.48990666758,11.6517689768
 10/06  16:00:00,1434.85531551,30.8404809027,318.185289781,0.0,448.566543614,448.566543614,16.1889118586,1.49576067397,14.6931511847
 10/06  17:00:00,1322.08165998,28.7651293457,320.343928115,0.0,348.885089477,398.725816546,18.7443363787,9.99169791748,8.75263846123
 10/06  18:00:00,1144.18888305,28.7651293457,307.61727967,0.0,249.203635341,299.044362409,50.2976479423,41.5579704606,8.73967748163
 10/06  19:00:00,1074.04707092,28.7651293457,244.805843218,0.0,249.203635341,299.044362409,84.1217279832,79.7503657198,4.37136226344
 10/06  20:00:00,847.614564077,28.7651293457,169.775773394,0.0,149.522181205,249.203635341,145.883271348,139.332166951,6.55110439787
 10/06  21:00:00,746.698230541,28.7651293457,103.222606246,0.0,149.522181205,249.203635341,174.736975405,172.54595774,2.19101766414
 10/06  22:00:00,349.356623715,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903734993,0.0,2.18903734993
 10/06  23:00:00,299.991864726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910643833,0.0,2.18910643833
 10/06  24:00:00,287.76966693,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889161188,0.0,2.1889161188
 10/07  01:00:00,237.928943186,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899389553,0.0,2.18899389553
 10/07  02:00:00,237.928943177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906923394,0.0,2.18906923394
 10/07  03:00:00,237.92894312,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888359447,0.0,2.18888359447
 10/07  04:00:00,250.151140683,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895950681,0.0,2.18895950681
 10/07  05:00:00,274.596856691,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113422834,0.0,2.19113422834
 10/07  06:00:00,747.341177636,29.1587881279,224.342979489,0.0,49.8407270682,199.362908273,482.416947439,480.226762911,2.1901845282
 10/07  07:00:00,566.410098756,28.7651293457,82.1156868552,0.0,49.8407270682,199.362908273,421.225346604,416.859210979,4.36613562543
 10/07  08:00:00,785.202628669,28.7651293457,52.2943960073,0.0,249.203635341,249.203635341,226.971484223,222.600219616,4.37126460718
 10/07  09:00:00,869.492427702,28.7651293457,165.09990955,0.0,249.203635341,249.203635341,139.151842403,130.411395235,8.74044716788
 10/07  10:00:00,954.521192633,28.9150928952,293.454301667,0.0,249.203635341,249.203635341,103.322567355,96.7667972224,6.55577013216
 10/07  11:00:00,995.630013889,30.7226320218,326.642737769,0.0,249.203635341,249.203635341,84.3709170878,77.807488803,6.56342828479
 10/07  12:00:00,1013.66053543,32.6502011851,342.757607136,0.0,249.203635341,249.203635341,72.9330649414,64.197284549,8.73578039241
 10/07  13:00:00,1040.06034045,33.6058470473,368.209541818,0.0,249.203635341,249.203635341,61.322830644,54.767931567,6.55489907706
 10/07  14:00:00,798.009514367,32.231051046,376.735497568,0.0,74.7610906023,174.442544739,63.6616893789,59.2905126185,4.37117676044
 10/07  15:00:00,794.045444723,29.8942633687,375.117231406,0.0,74.7610906023,174.442544739,53.1369498593,48.7688243607,4.36812549861
 10/07  16:00:00,843.302727527,28.7889674486,376.57688555,0.0,74.7610906023,174.442544739,73.2631439307,66.718109369,6.54503456168
 10/07  17:00:00,807.819558039,28.7651293457,379.176663343,0.0,24.9203635341,149.522181205,119.383877074,117.193601844,2.19027523047
 10/07  18:00:00,330.842269937,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028091065,0.0,2.19028091065
 10/07  19:00:00,323.485207676,0.0,0.0,0.0,24.9203635341,149.522181205,2.19028664835,0.0,2.19028664835
 10/07  20:00:00,323.485207978,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029238007,0.0,2.19029238007
 10/07  21:00:00,299.041692762,0.0,0.0,0.0,24.9203635341,149.522181205,4.36338476916,0.0,4.36338476916
 10/07  22:00:00,274.595536622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910269081,0.0,2.18910269081
 10/07  23:00:00,250.151140895,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891755308,0.0,2.18891755308
 10/07  24:00:00,237.928942905,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899380513,0.0,2.18899380513
 10/08  01:00:00,237.928505249,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  02:00:00,237.92850585,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832999097,0.0,2.18832999097
 10/08  03:00:00,237.928506008,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831014819,0.0,2.18831014819
 10/08  04:00:00,250.150703306,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829056723,0.0,2.18829056723
 10/08  05:00:00,274.596421456,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025097254,0.0,2.19025097254
 10/08  06:00:00,323.483889874,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  07:00:00,296.666285533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841862105,0.0,2.18841862105
 10/08  08:00:00,296.666286102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839936788,0.0,2.18839936788
 10/08  09:00:00,259.999692645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838019838,0.0,2.18838019838
 10/08  10:00:00,211.110900822,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  11:00:00,211.11178277,0.0,0.0,0.0,24.9203635341,149.522181205,4.35928626319,0.0,4.35928626319
 10/08  12:00:00,211.111782781,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962821847,0.0,2.18962821847
 10/08  13:00:00,211.113104603,0.0,0.0,0.0,24.9203635341,149.522181205,2.19160187636,0.0,2.19160187636
 10/08  14:00:00,211.111782514,0.0,0.0,0.0,24.9203635341,149.522181205,2.18970745916,0.0,2.18970745916
 10/08  15:00:00,211.110901524,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844417766,0.0,2.18844417766
 10/08  16:00:00,259.999692427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842513699,0.0,2.18842513699
 10/08  17:00:00,296.666285287,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,330.840952556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840611747,0.0,2.18840611747
 10/08  19:00:00,323.483890548,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838711795,0.0,2.18838711795
 10/08  20:00:00,323.483890163,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883681376,0.0,2.1883681376
 10/08  21:00:00,299.040816822,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033059236,0.0,2.19033059236
 10/08  22:00:00,274.595098749,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828055505,0.0,2.18828055505
 10/08  23:00:00,250.150702994,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  24:00:00,237.928505831,0.0,0.0,0.0,24.9203635341,149.522181205,2.18826164372,0.0,2.18826164372
 10/09  01:00:00,237.928508625,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824876773,0.0,2.18824876773
 10/09  02:00:00,237.928508043,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  03:00:00,237.928508012,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845150307,0.0,2.18845150307
 10/09  04:00:00,250.150706395,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843738992,0.0,2.18843738992
 10/09  05:00:00,274.596425793,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035548012,0.0,2.19035548012
 10/09  06:00:00,323.483893243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836092593,0.0,2.18836092593
 10/09  07:00:00,296.666288732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834735915,0.0,2.18834735915
 10/09  08:00:00,296.666288119,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  09:00:00,259.999695022,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833388421,0.0,2.18833388421
 10/09  10:00:00,211.110904297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842959364,0.0,2.18842959364
 10/09  11:00:00,211.111786771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975941086,0.0,2.18975941086
 10/09  12:00:00,211.111786836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954932798,0.0,2.18954932798
 10/09  13:00:00,461.419301772,11.5216281027,190.115262445,0.0,24.9203635341,149.522181205,4.36339867027,0.0,4.36339867027
 10/09  14:00:00,211.111786995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973929921,0.0,2.18973929921
 10/09  15:00:00,211.110903581,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  16:00:00,259.999695335,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884204815,0.0,2.1884204815
 10/09  17:00:00,296.666288973,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840719248,0.0,2.18840719248
 10/09  18:00:00,330.840955251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839390648,0.0,2.18839390648
 10/09  19:00:00,323.483892523,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  20:00:00,323.483893098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838062595,0.0,2.18838062595
 10/09  21:00:00,299.040821713,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051842594,0.0,2.19051842594
 10/09  22:00:00,274.59510199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830513024,0.0,2.18830513024
 10/09  23:00:00,250.15070649,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882919272,0.0,2.1882919272
 10/09  24:00:00,237.928508154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827873262,0.0,2.18827873262
 10/10  01:00:00,287.769679988,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/10  02:00:00,287.769680031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902988883,0.0,2.18902988883
 10/10  03:00:00,287.769680198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912392794,0.0,2.18912392794
 10/10  04:00:00,299.991878077,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895428799,0.0,2.18895428799
 10/10  05:00:00,349.357963816,0.0,0.0,0.0,49.8407270682,199.362908273,4.36189971442,0.0,4.36189971442
 10/10  06:00:00,916.594729626,29.7928079859,387.56692681,0.0,49.8407270682,199.362908273,182.66588407,180.475639618,2.19024445222
 10/10  07:00:00,972.569373189,28.7651293457,375.693209286,0.0,149.522181205,199.362908273,196.57222649,190.016435396,6.5557910942
 10/10  08:00:00,1518.42258213,28.7651293457,372.26017019,0.0,448.566543614,448.566543614,91.3538186677,80.3866331147,10.967185553
 10/10  09:00:00,1487.46348278,28.7651293457,375.702137242,0.0,448.566543614,448.566543614,77.4164954924,64.2426439701,13.1738515223
 10/10  10:00:00,1444.08406933,28.7651293457,380.246958595,0.0,448.566543614,448.566543614,67.7254769567,52.3556826098,15.3697943469
 10/10  11:00:00,1440.86631522,28.7651293457,377.068756832,0.0,448.566543614,448.566543614,54.6873946256,39.2803407489,15.4070538767
 10/10  12:00:00,1378.18059336,28.7651293457,364.960564746,0.0,448.566543614,398.725816546,60.230439691,40.3587347737,19.8717049173
 10/10  13:00:00,1414.99910271,28.7651293457,353.471020331,0.0,448.566543614,448.566543614,34.6732513462,17.027419648,17.6458316982
 10/10  14:00:00,1407.72151232,28.7651293457,347.114036651,0.0,448.566543614,448.566543614,35.5250963521,22.3717293082,13.153367044
 10/10  15:00:00,1401.73488253,28.786000757,340.935211466,0.0,448.566543614,448.566543614,39.0671574581,28.1053064771,10.961850981
 10/10  16:00:00,1446.05115424,29.0539517519,334.691065511,0.0,448.566543614,448.566543614,50.931174552,35.5385281045,15.3926464475
 10/10  17:00:00,1324.7777033,28.7651293457,325.788882886,0.0,348.885089477,398.725816546,70.4267453383,61.6733813508,8.75336398743
 10/10  18:00:00,1147.31504744,28.7651293457,312.424489483,0.0,249.203635341,299.044362409,107.903194475,101.343443102,6.55975137334
 10/10  19:00:00,1130.29046622,28.7651293457,301.143448006,0.0,249.203635341,299.044362409,122.300565382,115.753046117,6.54751926567
 10/10  20:00:00,972.422698737,28.7651293457,292.644828613,0.0,149.522181205,249.203635341,165.690389787,159.138476489,6.55191329822
 10/10  21:00:00,887.236993508,28.7651293457,237.444405712,0.0,149.522181205,249.203635341,194.273323915,192.082220442,2.19110347335
 10/10  22:00:00,349.356637346,0.0,0.0,0.0,49.8407270682,199.362908273,2.18911071379,0.0,2.18911071379
 10/10  23:00:00,299.991878146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907267049,0.0,2.18907267049
 10/10  24:00:00,287.769680397,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916730797,0.0,2.18916730797
 10/11  01:00:00,287.769683628,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900681652,0.0,2.18900681652
 10/11  02:00:00,287.769683529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910719529,0.0,2.18910719529
 10/11  03:00:00,287.769683431,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889429034,0.0,2.1889429034
 10/11  04:00:00,299.991881204,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  05:00:00,349.357969104,0.0,0.0,0.0,49.8407270682,199.362908273,4.36216418912,0.0,4.36216418912
 10/11  06:00:00,768.478100408,29.4529904362,245.064089725,0.0,49.8407270682,199.362908273,437.575374614,435.384945453,2.1904291611
 10/11  07:00:00,713.62919201,28.7651293457,123.191451162,0.0,149.522181205,199.362908273,342.17162599,335.616807868,6.55481812167
 10/11  08:00:00,1241.8318356,28.7651293457,102.690569413,0.0,448.566543614,448.566543614,118.816097335,105.658689334,13.1574080015
