Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/11  09:00:00,1244.06471042,28.7651293457,140.727852571,0.0,448.566543614,448.566543614,75.9985435354,62.8275749442,13.1709685912
 10/11  10:00:00,1243.46720196,29.2909033017,187.9268108,0.0,448.566543614,448.566543614,64.827519201,51.6528913681,13.1746278329
 10/11  11:00:00,1300.92525392,31.9584453689,242.22405869,0.0,448.566543614,448.566543614,60.6592722908,45.2506827532,15.4085895376
 10/11  12:00:00,1264.7844076,33.7098648154,253.809606439,0.0,448.566543614,398.725816546,67.776137678,47.9041773373,19.8719603406
 10/11  13:00:00,1324.59448711,35.131281164,261.97674367,0.0,448.566543614,448.566543614,51.9651662372,32.1140004544,19.8511657828
 10/11  14:00:00,1332.28473076,35.1343718816,269.120237614,0.0,448.566543614,448.566543614,17.7827296489,6.81872325331,10.9640063956
 10/11  15:00:00,1338.35770056,34.2603246452,275.603374742,0.0,448.566543614,448.566543614,12.647141417,1.68582455205,10.961316865
 10/11  16:00:00,1389.72238026,32.8938514609,279.347028622,0.0,448.566543614,448.566543614,20.8201615936,5.42632850437,15.3938330892
 10/11  17:00:00,1266.86062776,29.336092176,273.17662834,0.0,348.885089477,398.725816546,31.689941302,20.7524176239,10.9375236782
 10/11  18:00:00,1066.59674054,28.7651293457,239.967589816,0.0,249.203635341,299.044362409,56.2351871007,49.6740320737,6.56115502702
 10/11  19:00:00,948.202927115,28.7651293457,130.201744646,0.0,249.203635341,299.044362409,108.844999748,102.297437596,6.54756215172
 10/11  20:00:00,739.156095001,28.7651293457,73.8997358129,0.0,149.522181205,249.203635341,169.070277763,164.695274761,4.37500300209
 10/11  21:00:00,666.534222661,28.7651293457,44.2602304762,0.0,149.522181205,249.203635341,200.402096969,196.039920764,4.36217620538
 10/11  22:00:00,349.356640271,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907943783,0.0,2.18907943783
 10/11  23:00:00,299.991881154,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/11  24:00:00,287.769683342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918039543,0.0,2.18918039543
 10/12  01:00:00,287.769686835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902227228,0.0,2.18902227228
 10/12  02:00:00,287.769686961,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912886048,0.0,2.18912886048
 10/12  03:00:00,287.769687057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896994064,0.0,2.18896994064
 10/12  04:00:00,299.991884857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907708384,0.0,2.18907708384
 10/12  05:00:00,349.357974514,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098169711,0.0,2.19098169711
 10/12  06:00:00,728.372984798,29.4764297964,207.862336024,0.0,49.8407270682,199.362908273,500.52623797,496.165184122,4.36105384821
 10/12  07:00:00,656.068953771,28.7651293457,79.8981809556,0.0,149.522181205,199.362908273,445.732368101,439.176586996,6.55578110523
 10/12  08:00:00,1150.1471965,28.7651293457,35.9555285571,0.0,448.566543614,448.566543614,199.298554306,188.328978421,10.9695758852
 10/12  09:00:00,1184.7870092,28.7651293457,84.0122517256,0.0,448.566543614,448.566543614,93.3697276999,80.1944440895,13.1752836104
 10/12  10:00:00,1249.51725441,28.7651293457,194.591640171,0.0,448.566543614,448.566543614,67.8526731135,52.4839141002,15.3687590133
 10/12  11:00:00,1330.52515525,29.8113523779,273.526902687,0.0,448.566543614,448.566543614,59.2113405481,43.8032288237,15.4081117244
 10/12  12:00:00,1293.87637414,31.0777984439,284.886795473,0.0,448.566543614,398.725816546,69.3665280086,49.497174187,19.8693538216
 10/12  13:00:00,1353.56282687,31.101320306,294.183852671,0.0,448.566543614,448.566543614,43.2221870935,23.368784947,19.8534021465
 10/12  14:00:00,1362.29260835,30.3630755624,303.224679211,0.0,448.566543614,448.566543614,21.5349571388,10.5688075235,10.9661496152
 10/12  15:00:00,1369.85824155,30.46382766,310.374316898,0.0,448.566543614,448.566543614,14.4731407468,3.51209153414,10.9610492127
 10/12  16:00:00,1424.52798942,30.143230472,316.492777946,0.0,448.566543614,448.566543614,21.6490394992,6.2544834818,15.3945560174
 10/12  17:00:00,1302.06037075,28.7651293457,308.68329248,0.0,348.885089477,398.725816546,34.0908561119,23.1534447092,10.9374114027
 10/12  18:00:00,1128.94432784,28.7651293457,293.428196277,0.0,249.203635341,299.044362409,83.8941508046,77.3339230211,6.56022778343
 10/12  19:00:00,1043.50591643,28.7651293457,224.934143116,0.0,249.203635341,299.044362409,119.29437341,114.922617305,4.37175610506
 10/12  20:00:00,828.637588346,28.7651293457,160.216460389,0.0,149.522181205,249.203635341,178.025705494,171.473341513,6.55236398086
 10/12  21:00:00,744.558150799,28.7651293457,101.25921523,0.0,149.522181205,249.203635341,208.396202689,204.033858375,4.36234431347
 10/12  22:00:00,349.35664384,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896228311,0.0,2.18896228311
 10/12  23:00:00,299.991884682,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/12  24:00:00,287.769686878,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906995667,0.0,2.18906995667
 10/13  01:00:00,287.769690481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918384772,0.0,2.18918384772
 10/13  02:00:00,287.769690473,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903030729,0.0,2.18903030729
 10/13  03:00:00,287.769690527,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914363517,0.0,2.18914363517
 10/13  04:00:00,299.991888359,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899040352,0.0,2.18899040352
 10/13  05:00:00,349.357979677,0.0,0.0,0.0,49.8407270682,199.362908273,2.19124337112,0.0,2.19124337112
 10/13  06:00:00,783.759290262,29.4816388698,260.289545996,0.0,49.8407270682,199.362908273,366.81356218,362.452494827,4.361067353
 10/13  07:00:00,828.666984488,28.7651293457,237.315243392,0.0,149.522181205,199.362908273,330.000681654,323.444950501,6.55573115295
 10/13  08:00:00,1386.75600387,28.7651293457,235.381110407,0.0,448.566543614,448.566543614,167.798993747,156.829136244,10.9698575031
 10/13  09:00:00,1400.05595233,28.7651293457,287.220234036,0.0,448.566543614,448.566543614,120.33488583,107.158963574,13.1759222556
 10/13  10:00:00,1381.58882843,28.7651293457,319.735925455,0.0,448.566543614,448.566543614,81.8697705073,66.5016209308,15.3681495764
 10/13  11:00:00,1399.88280823,28.7651293457,338.45501459,0.0,448.566543614,448.566543614,66.6369920655,51.2272882977,15.4097037678
 10/13  12:00:00,1374.19849928,28.7651293457,362.644962061,0.0,448.566543614,398.725816546,80.906183224,61.0340671108,19.8721161132
 10/13  13:00:00,1436.80727801,29.1798985557,373.945657115,0.0,448.566543614,448.566543614,42.2300478794,22.3743935079,19.8556543715
 10/13  14:00:00,1448.29586351,29.4593621841,384.930083014,0.0,448.566543614,448.566543614,21.7189275073,10.7527422103,10.9661852971
 10/13  15:00:00,1446.15487667,29.0489707574,383.304575647,0.0,448.566543614,448.566543614,21.0591278435,8.1306211994,12.9285066441
 10/13  16:00:00,1497.20995427,28.8168484323,386.049947893,0.0,448.566543614,448.566543614,28.3315461355,12.715984971,15.6155611645
 10/13  17:00:00,1379.63133871,28.7651293457,382.46758863,0.0,348.885089477,398.725816546,44.600867644,35.8467415835,8.75412606046
 10/13  18:00:00,1208.58195911,28.7651293457,368.921315995,0.0,249.203635341,299.044362409,83.6637867697,77.1032002729,6.56058649678
 10/13  19:00:00,1179.35305222,28.7651293457,356.0554176,0.0,249.203635341,299.044362409,103.987996322,97.4401785384,6.54781778397
 10/13  20:00:00,1019.97114836,28.7651293457,346.259525486,0.0,149.522181205,249.203635341,136.872276643,132.498179379,4.37409726475
 10/13  21:00:00,989.465296704,28.7651293457,340.293698367,0.0,149.522181205,249.203635341,162.677482629,158.315009125,4.36247350402
 10/13  22:00:00,349.356647302,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916631418,0.0,2.18916631418
 10/13  23:00:00,299.99188813,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901347876,0.0,2.18901347876
 10/13  24:00:00,287.769690241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912748659,0.0,2.18912748659
 10/14  01:00:00,237.928966584,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898432994,0.0,2.18898432994
 10/14  02:00:00,237.92896657,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  03:00:00,237.928966578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910422728,0.0,2.18910422728
 10/14  04:00:00,250.151164568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863360216,0.0,2.18863360216
 10/14  05:00:00,274.59689526,0.0,0.0,0.0,24.9203635341,149.522181205,4.3625792844,0.0,4.3625792844
 10/14  06:00:00,874.163256054,29.1677259947,345.233105918,0.0,49.8407270682,199.362908273,249.684752016,247.494141513,2.19061050291
 10/14  07:00:00,851.190990632,28.7651293457,345.253844859,0.0,49.8407270682,199.362908273,254.358079876,249.991693707,4.36638616909
 10/14  08:00:00,1095.13239838,28.7651293457,348.070786066,0.0,249.203635341,249.203635341,132.711667689,128.339641411,4.37202627759
 10/14  09:00:00,1076.70893511,28.7651293457,365.685292019,0.0,249.203635341,249.203635341,74.7022484871,65.9606800037,8.74156848339
 10/14  10:00:00,1057.12605669,29.293615381,394.267604851,0.0,249.203635341,249.203635341,57.206618673,50.6496407669,6.55697790609
 10/14  11:00:00,1082.17750044,29.8745072733,418.634313837,0.0,249.203635341,249.203635341,48.5525664952,39.806089437,8.74647705823
 10/14  12:00:00,1093.4772343,29.8762329318,429.386200034,0.0,249.203635341,249.203635341,32.7590174563,26.2004849504,6.55853250595
 10/14  13:00:00,1094.78014384,32.2395731266,427.018058356,0.0,249.203635341,249.203635341,26.9661493832,20.4095572921,6.55659209109
 10/14  14:00:00,857.124850815,32.8310394876,435.788466161,0.0,74.7610906023,174.442544739,32.4576588788,25.9093383964,6.54832048237
 10/14  15:00:00,840.181247737,31.4545412415,419.708514255,0.0,74.7610906023,174.442544739,33.5029400537,29.1337458208,4.36919423281
 10/14  16:00:00,822.310732357,29.3352840478,358.991041527,0.0,74.7610906023,174.442544739,44.7520561996,40.3819920952,4.37006410445
 10/14  17:00:00,757.568380795,28.7651293457,337.49324026,0.0,24.9203635341,149.522181205,62.6676949391,60.4770869517,2.19060798734
 10/14  18:00:00,339.385970291,0.0,0.0,0.0,24.9203635341,149.522181205,4.36093498646,0.0,4.36093498646
 10/14  19:00:00,323.48524114,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039667911,0.0,2.19039667911
 10/14  20:00:00,323.485240623,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044677579,0.0,2.19044677579
 10/14  21:00:00,299.041735336,0.0,0.0,0.0,24.9203635341,149.522181205,4.36336936692,0.0,4.36336936692
 10/14  22:00:00,274.595560077,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/14  23:00:00,250.151164441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917065811,0.0,2.18917065811
 10/14  24:00:00,237.928966716,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902340817,0.0,2.18902340817
 10/15  01:00:00,237.928524869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839086062,0.0,2.18839086062
 10/15  02:00:00,237.928525002,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841156698,0.0,2.18841156698
 10/15  03:00:00,237.928524623,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843258216,0.0,2.18843258216
 10/15  04:00:00,250.150722068,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  05:00:00,274.596455017,0.0,0.0,0.0,24.9203635341,149.522181205,4.36080560403,0.0,4.36080560403
 10/15  06:00:00,323.483908946,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  07:00:00,305.209971706,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844846327,0.0,2.18844846327
 10/15  08:00:00,296.666305266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847068144,0.0,2.18847068144
 10/15  09:00:00,259.999711551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849240288,0.0,2.18849240288
 10/15  10:00:00,211.110919824,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  11:00:00,467.381354367,14.479874591,174.71041492,0.0,24.9203635341,149.522181205,2.18987998379,0.0,2.18987998379
 10/15  12:00:00,543.241866425,21.1496021372,220.687603882,0.0,24.9203635341,149.522181205,4.35960709409,0.0,4.35960709409
 10/15  13:00:00,507.202516546,19.1234034409,188.75696505,0.0,24.9203635341,149.522181205,2.19203592969,0.0,2.19203592969
 10/15  14:00:00,549.371378357,22.9790377086,224.396466545,0.0,24.9203635341,149.522181205,2.18991877127,0.0,2.18991877127
 10/15  15:00:00,509.963592492,18.2077323365,192.628939047,0.0,24.9203635341,149.522181205,2.18850945013,0.0,2.18850945013
 10/15  16:00:00,554.598764501,17.9225326042,205.436347773,0.0,24.9203635341,149.522181205,2.1885087696,0.0,2.1885087696
 10/15  17:00:00,296.666304406,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  18:00:00,339.384638045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849395513,0.0,2.18849395513
 10/15  19:00:00,323.483909502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844123079,0.0,2.18844123079
 10/15  20:00:00,323.483909458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846309665,0.0,2.18846309665
 10/15  21:00:00,299.040849986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038498556,0.0,2.19038498556
 10/15  22:00:00,274.595118188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845994647,0.0,2.18845994647
 10/15  23:00:00,250.150722079,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  24:00:00,237.928524366,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884817815,0.0,2.1884817815
 10/16  01:00:00,287.769700732,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904982421,0.0,2.18904982421
 10/16  02:00:00,287.769700774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918264023,0.0,2.18918264023
 10/16  03:00:00,287.769700799,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904610455,0.0,2.18904610455
 10/16  04:00:00,299.991898596,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917935765,0.0,2.18917935765
 10/16  05:00:00,349.357995929,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120849185,0.0,2.19120849185
 10/16  06:00:00,795.307642624,28.7651293457,273.527475988,0.0,49.8407270682,199.362908273,468.89013722,464.529025581,4.3611116387
 10/16  07:00:00,803.752674802,28.7651293457,204.73818519,0.0,149.522181205,199.362908273,363.276307065,356.720172823,6.55613424163
 10/16  08:00:00,1350.75575127,28.7651293457,211.364755126,0.0,448.566543614,448.566543614,135.654048893,124.684123433,10.9699254592
 10/16  09:00:00,1408.02994802,28.9228970767,298.517219741,0.0,448.566543614,448.566543614,81.9242556959,66.5548288902,15.3694268057
 10/16  10:00:00,1402.48985304,31.3068746858,334.213917464,0.0,448.566543614,448.566543614,55.0625937747,41.8848351092,13.1777586655
 10/16  11:00:00,1446.19040353,34.2801060586,374.947187036,0.0,448.566543614,448.566543614,44.6041134792,29.1904909884,15.4136224908
 10/16  12:00:00,1442.56692842,35.8049104619,420.492937356,0.0,448.566543614,398.725816546,47.0831449746,24.998533187,22.0846117875
 10/16  13:00:00,1522.00388985,36.0346648358,451.282515241,0.0,448.566543614,448.566543614,24.9934406467,7.33913588707,17.6543047597
 10/16  14:00:00,1536.25796159,36.045547993,463.593409456,0.0,448.566543614,448.566543614,13.994933548,0.83582641503,13.159107133
 10/16  15:00:00,1543.50140289,35.9330257036,470.633363263,0.0,448.566543614,448.566543614,10.9904374639,0.0247884368936,10.965649027
 10/16  16:00:00,1597.46591353,34.593991233,477.043230234,0.0,448.566543614,448.566543614,15.3968657028,0.0,15.3968657028
 10/16  17:00:00,1480.84177773,31.2405806616,476.635594922,0.0,348.885089477,398.725816546,11.6437939918,0.704705186446,10.9390888053
 10/16  18:00:00,1296.54824729,29.0779043846,451.156579446,0.0,249.203635341,299.044362409,23.4058144814,16.8442736306,6.56154085084
 10/16  19:00:00,1258.19641613,28.7651293457,430.214342979,0.0,249.203635341,299.044362409,40.7962821217,34.2482887227,6.54799339907
 10/16  20:00:00,1090.77040003,28.7651293457,413.20238487,0.0,149.522181205,249.203635341,74.4711331418,70.0956054456,4.37552769624
 10/16  21:00:00,1057.2736349,28.7651293457,405.433658718,0.0,149.522181205,249.203635341,92.6064152979,88.2442543788,4.36216091909
 10/16  22:00:00,349.356657526,0.0,0.0,0.0,49.8407270682,199.362908273,2.18901433978,0.0,2.18901433978
 10/16  23:00:00,299.991898295,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914813814,0.0,2.18914813814
 10/16  24:00:00,287.769700493,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901211424,0.0,2.18901211424
 10/17  01:00:00,287.769703992,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/17  02:00:00,287.769703983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915666483,0.0,2.18915666483
 10/17  03:00:00,287.769704118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902575406,0.0,2.18902575406
 10/17  04:00:00,299.991901927,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916571465,0.0,2.18916571465
 10/17  05:00:00,349.358002231,0.0,0.0,0.0,49.8407270682,199.362908273,4.36256980336,0.0,4.36256980336
 10/17  06:00:00,894.63850567,29.5542814502,365.581931313,0.0,49.8407270682,199.362908273,175.352183769,173.161557024,2.19062674466
 10/17  07:00:00,923.076153963,28.7651293457,320.048354389,0.0,149.522181205,199.362908273,191.761212689,185.204199206,6.55701348267
 10/17  08:00:00,1477.81228888,28.7651293457,334.191814551,0.0,448.566543614,448.566543614,76.2085980593,63.0469011559,13.1616969034
 10/17  09:00:00,1487.44345101,29.0454442286,374.958335496,0.0,448.566543614,448.566543614,38.1833858994,25.0052424036,13.1781434958
 10/17  10:00:00,1495.11237303,32.2918856941,425.87378357,0.0,448.566543614,448.566543614,25.2996970761,12.1200731012,13.1796239748
 10/17  11:00:00,1534.95559353,35.4552313676,462.556790035,0.0,448.566543614,448.566543614,20.7012807142,3.08841228774,17.6128684264
 10/17  12:00:00,1494.40754982,35.9889410213,471.312314173,0.0,448.566543614,398.725816546,21.5998774812,1.71904282339,19.8808346578
 10/17  13:00:00,1548.79989135,33.7499215113,478.105498444,0.0,448.566543614,448.566543614,19.9587145074,0.0968806222617,19.8618338851
 10/17  14:00:00,1537.08678672,33.4217239115,466.729594851,0.0,448.566543614,448.566543614,10.9684209519,0.0,10.9684209519
 10/17  15:00:00,1534.19882072,34.1776886372,463.08612054,0.0,448.566543614,448.566543614,13.1524798946,0.0,13.1524798946
 10/17  16:00:00,1577.7337078,33.9548516171,457.950129186,0.0,448.566543614,448.566543614,15.3982066988,0.0,15.3982066988
 10/17  17:00:00,1447.65112147,30.1797495152,444.506280479,0.0,348.885089477,398.725816546,8.75491053327,0.0,8.75491053327
 10/17  18:00:00,1264.17989959,28.8721976877,419.233502924,0.0,249.203635341,299.044362409,14.3373553347,5.59556170637,8.74179362829
 10/17  19:00:00,1236.2465443,28.7651293457,408.225926328,0.0,249.203635341,299.044362409,24.7349633252,20.3625781889,4.37238513621
 10/17  20:00:00,1070.54573211,28.7651293457,393.397724481,0.0,149.522181205,249.203635341,64.661903053,58.1096402689,6.55226278418
 10/17  21:00:00,1026.36668323,28.7651293457,375.377355176,0.0,149.522181205,249.203635341,82.1337392743,79.9424567875,2.19128248672
 10/17  22:00:00,349.356660929,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923052417,0.0,2.18923052417
 10/17  23:00:00,299.991901816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915297017,0.0,2.18915297017
 10/17  24:00:00,287.769704158,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890226427,0.0,2.1890226427
 10/18  01:00:00,287.769707636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917061214,0.0,2.18917061214
 10/18  02:00:00,287.769707711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904531469,0.0,2.18904531469
 10/18  03:00:00,287.76970767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919185935,0.0,2.18919185935
 10/18  04:00:00,299.99190549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906692129,0.0,2.18906692129
 10/18  05:00:00,349.358006924,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911252432,0.0,2.1911252432
 10/18  06:00:00,905.602103305,30.6000847551,374.236067771,0.0,49.8407270682,199.362908273,116.382324936,112.021278831,4.36104610538
 10/18  07:00:00,966.712563045,28.7651293457,361.306545699,0.0,149.522181205,199.362908273,131.673285596,125.117057432,6.55622816391
 10/18  08:00:00,1494.88621402,28.7651293457,350.054861084,0.0,448.566543614,448.566543614,65.1113972955,54.1405533053,10.9708439902
 10/18  09:00:00,1455.89387637,28.7651293457,347.417038341,0.0,448.566543614,448.566543614,48.521884635,33.1542312868,15.3676533482
 10/18  10:00:00,1410.2114193,28.7651293457,350.482777159,0.0,448.566543614,448.566543614,44.3896061305,31.2124781722,13.1771279583
 10/18  11:00:00,1412.3062533,28.789511278,351.567104159,0.0,448.566543614,448.566543614,44.2711623823,26.6562702701,17.6148921122
 10/18  12:00:00,1362.77266959,28.7651293457,351.738168056,0.0,448.566543614,398.725816546,57.0567822626,37.1761244951,19.8806577675
 10/18  13:00:00,1414.21367018,29.1726532746,353.525077356,0.0,448.566543614,448.566543614,40.9915478433,21.1312513285,19.8602965147
 10/18  14:00:00,1417.37623392,29.6486406682,355.583871575,0.0,448.566543614,448.566543614,30.4732316417,19.5023981965,10.9708334452
 10/18  15:00:00,1412.07725631,29.9367088354,350.278222393,0.0,448.566543614,448.566543614,37.517961164,24.3663415741,13.1516195898
 10/18  16:00:00,1451.31282083,30.1566956582,340.49731204,0.0,448.566543614,448.566543614,49.1602081198,33.7620575853,15.3981505344
 10/18  17:00:00,1326.64830781,28.7651293457,329.09758681,0.0,348.885089477,398.725816546,65.8026771553,57.0467812603,8.75589589503
 10/18  18:00:00,1176.12178026,28.7651293457,325.08881865,0.0,249.203635341,299.044362409,94.2345043091,87.4422789464,6.79222536268
 10/18  19:00:00,1153.98398901,28.7651293457,325.940971205,0.0,249.203635341,299.044362409,103.734762698,97.4170696581,6.31769303949
 10/18  20:00:00,999.878020608,28.7651293457,320.208522165,0.0,149.522181205,249.203635341,131.341797968,124.788803489,6.55299447876
 10/18  21:00:00,969.574907814,28.7651293457,314.253738592,0.0,149.522181205,249.203635341,153.121351916,150.93011957,2.19123234578
 10/18  22:00:00,349.356664416,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923231694,0.0,2.18923231694
 10/18  23:00:00,299.99190532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910694287,0.0,2.18910694287
 10/18  24:00:00,287.769707629,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925395408,0.0,2.18925395408
 10/19  01:00:00,287.769711113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913694685,0.0,2.18913694685
 10/19  02:00:00,287.769711223,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928982074,0.0,2.18928982074
 10/19  03:00:00,287.769711113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917057514,0.0,2.18917057514
 10/19  04:00:00,299.991908978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905141245,0.0,2.18905141245
 10/19  05:00:00,349.358012477,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112458289,0.0,2.19112458289
 10/19  06:00:00,869.625498238,30.1712381423,337.915080668,0.0,49.8407270682,199.362908273,238.780053235,234.47967833,4.30037490488
 10/19  07:00:00,955.290208087,28.7651293457,346.938607318,0.0,149.522181205,199.362908273,242.679061728,236.061764917,6.61729681117
 10/19  08:00:00,1491.46511787,28.7651293457,345.713105063,0.0,448.566543614,448.566543614,116.675343879,105.705068648,10.9702752306
 10/19  09:00:00,1451.27668972,28.7651293457,343.842752389,0.0,448.566543614,448.566543614,107.628911605,92.2617557473,15.367155858
 10/19  10:00:00,1399.93595657,28.7651293457,340.208774949,0.0,448.566543614,448.566543614,97.6958099312,84.5172492816,13.1785606496
 10/19  11:00:00,1403.7924646,28.7651293457,342.256320262,0.0,448.566543614,448.566543614,90.7443655741,73.1269765254,17.6173890487
 10/19  12:00:00,1370.3343719,28.7651293457,356.694234705,0.0,448.566543614,398.725816546,95.6135869139,75.7292931785,19.8842937354
 10/19  13:00:00,1438.54194918,28.7651293457,374.394681683,0.0,448.566543614,448.566543614,75.8523700464,55.9880164424,19.864353604
 10/19  14:00:00,1435.20501021,28.7651293457,371.390175776,0.0,448.566543614,448.566543614,67.1996916009,56.2316611684,10.9680304325
 10/19  15:00:00,1429.63744395,28.8745878914,365.807019873,0.0,448.566543614,448.566543614,71.049511652,57.8950595461,13.1544521059
 10/19  16:00:00,1475.46695247,29.1539289525,362.520660382,0.0,448.566543614,448.566543614,77.5475473328,62.148095168,15.3994521648
 10/19  17:00:00,1362.50195036,28.7651293457,362.620382933,0.0,348.885089477,398.725816546,88.334951502,79.5794556335,8.75549586843
 10/19  18:00:00,1220.39854179,28.7651293457,369.226752512,0.0,249.203635341,299.044362409,115.424665515,106.682683816,8.7419816989
 10/19  19:00:00,1193.54115352,28.7651293457,368.136002404,0.0,249.203635341,299.044362409,122.285698425,117.913082694,4.37261573049
 10/19  20:00:00,1033.28247906,28.7651293457,358.638569642,0.0,149.522181205,249.203635341,177.90305055,171.350034794,6.55301575523
 10/19  21:00:00,990.57684977,28.7651293457,342.096400027,0.0,149.522181205,249.203635341,204.385539257,200.022881972,4.36265728509
 10/19  22:00:00,349.356667981,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912253146,0.0,2.18912253146
 10/19  23:00:00,299.991908871,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/19  24:00:00,287.76971102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927634241,0.0,2.18927634241
 10/20  01:00:00,287.769714516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916353974,0.0,2.18916353974
 10/20  02:00:00,287.769714627,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904978993,0.0,2.18904978993
 10/20  03:00:00,287.769714578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920992658,0.0,2.18920992658
 10/20  04:00:00,299.991912435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909657036,0.0,2.18909657036
 10/20  05:00:00,349.358018795,0.0,0.0,0.0,49.8407270682,199.362908273,4.3625417137,0.0,4.3625417137
 10/20  06:00:00,835.07752801,29.5449321042,305.738322545,0.0,49.8407270682,199.362908273,379.92950615,377.738871973,2.19063417719
 10/20  07:00:00,793.529538669,28.7651293457,188.901635241,0.0,149.522181205,199.362908273,343.51230171,336.954831224,6.5574704866
 10/20  08:00:00,1294.68962836,28.7651293457,147.63372414,0.0,448.566543614,448.566543614,164.812136896,151.648984106,13.163152791
 10/20  09:00:00,1309.71564828,28.7651293457,198.632679679,0.0,448.566543614,448.566543614,101.917512216,88.7417574935,13.1757547222
 10/20  10:00:00,1350.20850962,28.7651293457,289.032872365,0.0,448.566543614,448.566543614,81.8715243202,67.394937889,14.4765864312
 10/20  11:00:00,1386.91746921,28.7651293457,326.638357054,0.0,448.566543614,448.566543614,73.4853057457,57.1653892157,16.31991653
 10/20  12:00:00,1342.98533945,28.7651293457,332.479404035,0.0,448.566543614,398.725816546,85.0784103342,65.1933276501,19.8850826841
 10/20  13:00:00,1388.79503107,28.7651293457,327.050101049,0.0,448.566543614,448.566543614,60.4385764148,40.5730228415,19.8655535732
 10/20  14:00:00,1391.63618703,28.7651293457,329.013741367,0.0,448.566543614,448.566543614,36.7692255735,23.6096486988,13.1595768747
 10/20  15:00:00,1397.28863317,28.7651293457,334.314957014,0.0,448.566543614,448.566543614,27.6546456098,16.6906571965,10.9639884133
 10/20  16:00:00,1439.76301388,28.7890466152,327.284618923,0.0,448.566543614,448.566543614,51.8085831716,34.2095547974,17.5990283742
 10/20  17:00:00,1325.26227623,28.7651293457,326.575255614,0.0,348.885089477,398.725816546,63.9914033036,55.2345977246,8.75680557902
 10/20  18:00:00,1159.96724711,28.7651293457,310.939642932,0.0,249.203635341,299.044362409,114.180616507,107.618853175,6.56176333251
 10/20  19:00:00,1072.2209536,28.7651293457,248.141801755,0.0,249.203635341,299.044362409,134.755936214,128.207338202,6.54859801125
 10/20  20:00:00,888.495803385,28.7651293457,213.340559009,0.0,149.522181205,249.203635341,195.126454087,188.572654142,6.55379994567
 10/20  21:00:00,856.940499494,28.7651293457,205.165351212,0.0,149.522181205,249.203635341,212.362400689,210.171209367,2.19119132142
 10/20  22:00:00,349.35667151,0.0,0.0,0.0,49.8407270682,199.362908273,2.18918803959,0.0,2.18918803959
 10/20  23:00:00,299.991912395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907418824,0.0,2.18907418824
 10/20  24:00:00,287.76971458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923495846,0.0,2.18923495846
 10/21  01:00:00,237.928991049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912962445,0.0,2.18912962445
 10/21  02:00:00,237.928991097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929625689,0.0,2.18929625689
 10/21  03:00:00,237.928991015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918868667,0.0,2.18918868667
 10/21  04:00:00,250.151188874,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908122319,0.0,2.18908122319
 10/21  05:00:00,274.596933012,0.0,0.0,0.0,24.9203635341,149.522181205,2.19118447508,0.0,2.19118447508
 10/21  06:00:00,822.603132743,29.0114197177,291.953039087,0.0,49.8407270682,199.362908273,374.173498298,369.812289677,4.36120862071
 10/21  07:00:00,745.017448918,28.7651293457,237.025362926,0.0,49.8407270682,199.362908273,344.185923555,341.992218749,2.19370480587
 10/21  08:00:00,981.71871763,28.7651293457,233.237587039,0.0,249.203635341,249.203635341,228.720026538,222.171061341,6.54896519758
 10/21  09:00:00,998.979864993,28.7651293457,287.060169737,0.0,249.203635341,249.203635341,184.710510179,175.968658617,8.74185156208
 10/21  10:00:00,978.553512326,28.7651293457,315.169591547,0.0,249.203635341,249.203635341,179.050578611,172.493463997,6.55711461358
 10/21  11:00:00,982.117500224,28.7651293457,318.684155923,0.0,249.203635341,249.203635341,169.051956248,160.303647388,8.74830886049
 10/21  12:00:00,991.819298791,28.7651293457,328.649202333,0.0,249.203635341,249.203635341,146.061942015,139.501697056,6.56024495875
 10/21  13:00:00,993.448759896,28.7651293457,330.180023374,0.0,249.203635341,249.203635341,126.198033148,119.641268272,6.55676487595
 10/21  14:00:00,744.333459057,28.7651293457,328.650562502,0.0,74.7610906023,174.442544739,167.396715303,160.847624881,6.54909042166
 10/21  15:00:00,751.771994692,28.7651293457,335.303264908,0.0,74.7610906023,174.442544739,165.96381776,161.594269425,4.36954833465
 10/21  16:00:00,797.680267133,28.7651293457,331.972589295,0.0,74.7610906023,174.442544739,164.608463676,160.237044314,4.37141936194
 10/21  17:00:00,755.685639157,28.7651293457,327.697144968,0.0,24.9203635341,149.522181205,263.03346698,258.672233352,4.36123362772
 10/21  18:00:00,347.929670154,0.0,0.0,0.0,24.9203635341,149.522181205,2.19057690056,0.0,2.19057690056
 10/21  19:00:00,323.485274706,0.0,0.0,0.0,24.9203635341,149.522181205,2.19067399198,0.0,2.19067399198
 10/21  20:00:00,323.4852754,0.0,0.0,0.0,24.9203635341,149.522181205,4.36126776457,0.0,4.36126776457
 10/21  21:00:00,299.041778316,0.0,0.0,0.0,24.9203635341,149.522181205,2.19197791123,0.0,2.19197791123
 10/21  22:00:00,274.595584344,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923737012,0.0,2.18923737012
 10/21  23:00:00,250.151188785,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913029712,0.0,2.18913029712
 10/21  24:00:00,237.928991038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929779805,0.0,2.18929779805
 10/22  01:00:00,237.928544237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854818129,0.0,2.18854818129
 10/22  02:00:00,237.928543819,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838505661,0.0,2.18838505661
 10/22  03:00:00,237.928543772,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  04:00:00,250.150741999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844950278,0.0,2.18844950278
 10/22  05:00:00,274.5964886,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907810503,0.0,2.1907810503
 10/22  06:00:00,323.483928798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853457389,0.0,2.18853457389
 10/22  07:00:00,305.209991308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859929818,0.0,2.18859929818
 10/22  08:00:00,296.666324408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843707862,0.0,2.18843707862
 10/22  09:00:00,259.999730529,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  10:00:00,211.110939522,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850213551,0.0,2.18850213551
 10/22  11:00:00,211.111840435,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990682795,0.0,2.18990682795
 10/22  12:00:00,211.111840672,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977020484,0.0,2.18977020484
 10/22  13:00:00,211.113191679,0.0,0.0,0.0,24.9203635341,149.522181205,4.36444963804,0.0,4.36444963804
 10/22  14:00:00,211.111840108,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990023469,0.0,2.18990023469
 10/22  15:00:00,211.110939857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842407413,0.0,2.18842407413
 10/22  16:00:00,259.999730932,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848928884,0.0,2.18848928884
 10/22  17:00:00,296.666323912,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  18:00:00,347.928324044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855501686,0.0,2.18855501686
 10/22  19:00:00,323.483928876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839238519,0.0,2.18839238519
 10/22  20:00:00,323.483928896,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884576975,0.0,2.1884576975
 10/22  21:00:00,299.040883846,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907086275,0.0,2.1907086275
 10/22  22:00:00,274.595137697,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854363082,0.0,2.18854363082
 10/22  23:00:00,250.150741925,0.0,0.0,0.0,24.9203635341,149.522181205,2.18812759803,0.0,2.18812759803
 10/22  24:00:00,237.928543626,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/23  01:00:00,287.769724857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918778963,0.0,2.18918778963
 10/23  02:00:00,287.76972498,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909172003,0.0,2.18909172003
 10/23  03:00:00,287.76972495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927252608,0.0,2.18927252608
 10/23  04:00:00,299.991922783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917685926,0.0,2.18917685926
 10/23  05:00:00,349.358035519,0.0,0.0,0.0,49.8407270682,199.362908273,4.36281450157,0.0,4.36281450157
 10/23  06:00:00,846.409519998,28.7651293457,315.951683751,0.0,49.8407270682,199.362908273,442.875622558,440.684830503,2.19079205507
 10/23  07:00:00,856.661653433,28.7651293457,241.313117654,0.0,149.522181205,199.362908273,381.74841153,375.190986046,6.55742548488
 10/23  08:00:00,1379.30707746,28.7651293457,233.243705717,0.0,448.566543614,448.566543614,174.591565657,161.425113995,13.166451662
 10/23  09:00:00,1432.65620296,28.7651293457,323.986223712,0.0,448.566543614,448.566543614,86.1414147551,72.9613758583,13.1800388968
 10/23  10:00:00,1422.57178871,28.7651293457,363.483138929,0.0,448.566543614,448.566543614,89.4527690084,74.0745634896,15.3782055188
 10/23  11:00:00,1446.43669224,28.7651293457,384.778864026,0.0,448.566543614,448.566543614,84.7238735691,67.1026087282,17.6212648409
 10/23  12:00:00,1420.20433643,28.7651293457,406.073374335,0.0,448.566543614,398.725816546,80.7243662566,60.8349373658,19.8894288908
 10/23  13:00:00,1498.6396219,28.7651293457,433.536182183,0.0,448.566543614,448.566543614,48.7848957338,28.9133542573,19.8715414766
 10/23  14:00:00,1523.53242049,28.7651293457,457.813424023,0.0,448.566543614,448.566543614,37.838914765,24.6812234478,13.1576913172
 10/23  15:00:00,1528.02608679,28.7651293457,462.313596859,0.0,448.566543614,448.566543614,27.4760189831,16.5064739644,10.9695450186
 10/23  16:00:00,1577.28562477,28.7651293457,462.682362186,0.0,448.566543614,448.566543614,27.8808285297,12.4772832451,15.4035452846
 10/23  17:00:00,1467.0297185,28.7651293457,465.268521407,0.0,348.885089477,398.725816546,52.7029629881,41.7613311075,10.9416318806
 10/23  18:00:00,1318.34488221,28.7651293457,464.659052027,0.0,249.203635341,299.044362409,85.9860789201,79.4241870754,6.56189184469
 10/23  19:00:00,1292.83158724,28.7651293457,463.586045495,0.0,249.203635341,299.044362409,95.2753346283,88.7265809351,6.54875369317
 10/23  20:00:00,1150.82046482,28.7651293457,471.304781816,0.0,149.522181205,249.203635341,119.844717543,113.290509346,6.55420819711
 10/23  21:00:00,1123.1642681,28.7651293457,469.078633832,0.0,149.522181205,249.203635341,122.76394469,120.572659782,2.19128490788
 10/23  22:00:00,349.356681933,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927617109,0.0,2.18927617109
 10/23  23:00:00,299.991922783,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918007435,0.0,2.18918007435
 10/23  24:00:00,287.769725093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899889454,0.0,2.18899889454
 10/24  01:00:00,287.769728531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927407463,0.0,2.18927407463
 10/24  02:00:00,287.76972854,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891840622,0.0,2.1891840622
 10/24  03:00:00,287.769728628,0.0,0.0,0.0,24.9203635341,199.362908273,2.1888537116,0.0,2.1888537116
 10/24  04:00:00,299.991926323,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928225253,0.0,2.18928225253
 10/24  05:00:00,349.358040462,0.0,0.0,0.0,49.8407270682,199.362908273,2.19143151991,0.0,2.19143151991
 10/24  06:00:00,895.239312358,29.0723635868,367.68195705,0.0,49.8407270682,199.362908273,246.188290751,241.826692783,4.36159796827
 10/24  07:00:00,911.403525,28.7651293457,298.352397411,0.0,149.522181205,199.362908273,252.066230369,245.508009424,6.55822094488
 10/24  08:00:00,1439.12206549,28.7651293457,288.653970398,0.0,448.566543614,448.566543614,71.5304786572,58.3640342397,13.1664444175
 10/24  09:00:00,1412.129868,28.8382616061,297.437554586,0.0,448.566543614,448.566543614,50.9987383832,37.8163482646,13.1823901187
 10/24  10:00:00,1375.53403539,30.7626673092,307.813471439,0.0,448.566543614,448.566543614,42.5807151094,27.1999273869,15.3807877225
 10/24  11:00:00,1386.04794928,32.9371097777,316.154860129,0.0,448.566543614,448.566543614,35.1148422902,19.69494255,15.4198997402
 10/24  12:00:00,1346.13430396,32.9110671924,326.103044153,0.0,448.566543614,398.725816546,42.3716673654,20.272132722,22.0995346434
 10/24  13:00:00,1411.54882113,34.4093099476,340.190663065,0.0,448.566543614,448.566543614,25.5636083446,5.69183303608,19.8717753086
 10/24  14:00:00,1418.04265522,32.4377732198,348.668777458,0.0,448.566543614,448.566543614,13.798516696,0.640710072235,13.1578066238
 10/24  15:00:00,1419.02260224,30.8034608459,351.283958825,0.0,448.566543614,448.566543614,10.9820647232,0.0122429216727,10.9698218015
 10/24  16:00:00,1460.51255923,29.4727059779,345.209746817,0.0,448.566543614,448.566543614,16.9940110742,1.58952891313,15.404482161
 10/24  17:00:00,1337.77852238,28.7703267011,336.024539928,0.0,348.885089477,398.725816546,36.0348526798,25.0926165315,10.9422361484
 10/24  18:00:00,1187.48628693,28.7651293457,333.812263507,0.0,249.203635341,299.044362409,70.3421934223,63.779900481,6.56229294129
 10/24  19:00:00,1161.87701953,28.7651293457,332.639524851,0.0,249.203635341,299.044362409,84.7836142908,78.234454157,6.54916013383
 10/24  20:00:00,1008.62630746,28.7651293457,328.890033035,0.0,149.522181205,249.203635341,112.188164497,105.633461597,6.55470289961
 10/24  21:00:00,983.067345581,28.7651293457,327.771292213,0.0,149.522181205,249.203635341,119.135487302,116.944054167,2.19143313506
 10/24  22:00:00,349.356685302,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936735356,0.0,2.18936735356
 10/24  23:00:00,299.99192619,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893322082,0.0,2.1893322082
 10/24  24:00:00,287.769728388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924293488,0.0,2.18924293488
 10/25  01:00:00,287.769731985,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916052006,0.0,2.18916052006
 10/25  02:00:00,287.769732024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935497709,0.0,2.18935497709
 10/25  03:00:00,287.769731972,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927115091,0.0,2.18927115091
 10/25  04:00:00,299.991929806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918746871,0.0,2.18918746871
 10/25  05:00:00,349.358046587,0.0,0.0,0.0,49.8407270682,199.362908273,2.19120519765,0.0,2.19120519765
 10/25  06:00:00,821.746646192,29.5248180572,291.065741359,0.0,49.8407270682,199.362908273,309.703489201,305.34207959,4.36140961157
 10/25  07:00:00,744.408667912,28.7651293457,126.137631419,0.0,149.522181205,199.362908273,293.355230522,286.796217633,6.55901288926
 10/25  08:00:00,1310.40781175,28.7651293457,164.96273228,0.0,448.566543614,448.566543614,87.4833035912,74.3157044659,13.1675991253
 10/25  09:00:00,1407.96413372,28.7651293457,293.340013042,0.0,448.566543614,448.566543614,57.7180897744,44.5371796827,13.1809100917
 10/25  10:00:00,1385.12097153,30.0022788586,318.15835097,0.0,448.566543614,448.566543614,45.8968972261,30.5178097484,15.3790874777
 10/25  11:00:00,1398.44592988,30.4402979438,331.048171561,0.0,448.566543614,448.566543614,39.3024342622,21.6778801882,17.624554074
 10/25  12:00:00,1357.44113345,32.3339500457,337.98585035,0.0,448.566543614,398.725816546,41.6790383669,21.7871210502,19.8919173166
 10/25  13:00:00,1419.95772797,32.5467934434,350.461196008,0.0,448.566543614,448.566543614,26.7300338941,6.86031036468,19.8697235294
 10/25  14:00:00,1431.55446659,30.8995156073,363.717964299,0.0,448.566543614,448.566543614,14.9836430226,1.8218261493,13.1618168732
 10/25  15:00:00,1440.48307262,31.6164483207,371.931296941,0.0,448.566543614,448.566543614,11.1279278706,0.161179063086,10.9667488075
 10/25  16:00:00,1489.27358202,31.7590092712,371.685404941,0.0,448.566543614,448.566543614,17.8787558938,0.274292534963,17.6044633588
 10/25  17:00:00,1367.70409887,29.0510998562,357.140499685,0.0,348.885089477,398.725816546,13.6569662211,4.89917596546,8.75779025567
 10/25  18:00:00,1192.96817138,28.7651293457,339.308658026,0.0,249.203635341,299.044362409,52.7744646991,44.0310547912,8.7434099079
 10/25  19:00:00,1159.10834059,28.7651293457,329.87724825,0.0,249.203635341,299.044362409,73.9042857077,69.5317407923,4.37254491534
 10/25  20:00:00,1001.43283203,28.7651293457,321.698927357,0.0,149.522181205,249.203635341,108.990520271,102.43602682,6.55449345184
 10/25  21:00:00,952.102989053,28.7651293457,296.796481965,0.0,149.522181205,249.203635341,135.617230066,131.254556022,4.36267404389
 10/25  22:00:00,349.356688838,0.0,0.0,0.0,49.8407270682,199.362908273,2.18928105925,0.0,2.18928105925
 10/25  23:00:00,299.991929736,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919779143,0.0,2.18919779143
 10/25  24:00:00,287.769732005,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911453796,0.0,2.18911453796
 10/26  01:00:00,287.769735396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932042655,0.0,2.18932042655
 10/26  02:00:00,287.769735346,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924253402,0.0,2.18924253402
 10/26  03:00:00,287.769735371,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916482061,0.0,2.18916482061
 10/26  04:00:00,299.991933194,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  05:00:00,349.358051839,0.0,0.0,0.0,49.8407270682,199.362908273,4.36316912021,0.0,4.36316912021
 10/26  06:00:00,800.634975156,29.8044765505,272.473432937,0.0,49.8407270682,199.362908273,338.266948464,336.076286407,2.19066205736
 10/26  07:00:00,744.275619803,28.7651293457,136.174563707,0.0,149.522181205,199.362908273,315.271114714,306.533373688,8.73774102648
 10/26  08:00:00,1269.54227387,28.7651293457,129.916576563,0.0,448.566543614,448.566543614,99.2075349102,88.227818969,10.9797159412
 10/26  09:00:00,1370.33723166,28.7651293457,257.434662069,0.0,448.566543614,448.566543614,67.2662909139,51.8905778556,15.3757130582
 10/26  10:00:00,1363.51217719,29.8271968535,296.722455498,0.0,448.566543614,448.566543614,46.5807308062,33.3926470544,13.1880837519
 10/26  11:00:00,1389.50209264,32.2064764698,320.337416778,0.0,448.566543614,448.566543614,40.2260697131,22.6016821875,17.6243875257
 10/26  12:00:00,1351.01045606,31.9647447621,331.921177515,0.0,448.566543614,398.725816546,48.1461888586,26.0430508406,22.103138018
 10/26  13:00:00,1405.45522797,34.416568692,334.086415414,0.0,448.566543614,448.566543614,30.0754146353,10.2019454144,19.8734692209
 10/26  14:00:00,1414.75551917,33.8586559651,343.959833657,0.0,448.566543614,448.566543614,14.9911081921,1.83228886266,13.1588193294
 10/26  15:00:00,1433.00091656,32.6083075794,363.456890919,0.0,448.566543614,448.566543614,11.648407303,0.677329051894,10.9710782511
 10/26  16:00:00,1482.56667233,31.6943590022,365.042703562,0.0,448.566543614,448.566543614,17.6123434321,0.828655835627,16.7836875965
 10/26  17:00:00,1353.04023556,28.8792045975,342.63976981,0.0,348.885089477,398.725816546,26.3557048157,16.7801580382,9.57554677744
 10/26  18:00:00,1183.13508377,28.7651293457,329.462845241,0.0,249.203635341,299.044362409,69.998262852,61.2548641115,8.74339874052
 10/26  19:00:00,1156.22951804,28.7651293457,326.993810695,0.0,249.203635341,299.044362409,80.0770653585,75.7037266481,4.37333871037
 10/26  20:00:00,1005.43569438,28.7651293457,325.700542027,0.0,149.522181205,249.203635341,110.535982912,103.982553376,6.55342953593
 10/26  21:00:00,975.65438676,28.7651293457,320.35297586,0.0,149.522181205,249.203635341,128.495488345,124.132682732,4.36280561328
 10/26  22:00:00,349.356692371,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920111151,0.0,2.18920111151
 10/26  23:00:00,299.99193329,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/26  24:00:00,287.76973544,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940348583,0.0,2.18940348583
 10/27  01:00:00,287.769738888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933228654,0.0,2.18933228654
 10/27  02:00:00,287.769738882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926026842,0.0,2.18926026842
 10/27  03:00:00,287.76973893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918847839,0.0,2.18918847839
 10/27  04:00:00,299.991936766,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939745572,0.0,2.18939745572
 10/27  05:00:00,349.358058171,0.0,0.0,0.0,49.8407270682,199.362908273,4.36255041295,0.0,4.36255041295
 10/27  06:00:00,833.090279568,30.0514895302,301.463836909,0.0,49.8407270682,199.362908273,285.341592657,283.150853353,2.19073930408
 10/27  07:00:00,818.192572392,28.7651293457,199.296911148,0.0,149.522181205,199.362908273,272.967514152,266.409496477,6.55801767478
 10/27  08:00:00,1334.63446268,28.7651293457,183.957476195,0.0,448.566543614,448.566543614,91.4722326433,78.3011562465,13.1710763968
 10/27  09:00:00,1395.93417441,28.7651293457,282.513662116,0.0,448.566543614,448.566543614,59.647610103,44.270794053,15.3768160501
 10/27  10:00:00,1400.1009892,28.8296321246,336.642144179,0.0,448.566543614,448.566543614,45.8044345938,32.6188694186,13.1855651752
 10/27  11:00:00,1433.14616612,30.6627929768,369.024715193,0.0,448.566543614,448.566543614,38.6838461769,21.0582272906,17.6256188863
 10/27  12:00:00,1423.01444321,32.8600457687,406.2457256,0.0,448.566543614,398.725816546,37.0027218366,14.8986160025,22.1041058341
 10/27  13:00:00,1502.17221046,32.7510332748,433.796756984,0.0,448.566543614,448.566543614,22.7111726946,2.83628947286,19.8748832217
 10/27  14:00:00,1515.26686584,32.7773890238,445.553025937,0.0,448.566543614,448.566543614,14.1765158657,1.01682790922,13.1596879565
 10/27  15:00:00,1521.35095169,32.14880541,452.266718206,0.0,448.566543614,448.566543614,11.2198838341,0.24902220244,10.9708616317
 10/27  16:00:00,1561.34596936,30.8430173219,444.67239948,0.0,448.566543614,448.566543614,19.6822058787,2.07422016556,17.6079857131
 10/27  17:00:00,1430.38577695,28.7651293457,420.097449774,0.0,348.885089477,398.725816546,28.1815599635,19.4230416244,8.75851833915
 10/27  18:00:00,1270.69165494,28.7651293457,417.363140695,0.0,249.203635341,299.044362409,62.8118485993,54.0679558613,8.74389273796
 10/27  19:00:00,1237.30948955,28.7651293457,409.364627121,0.0,249.203635341,299.044362409,69.153265904,64.7801776966,4.37308820745
 10/27  20:00:00,1089.86633807,28.7651293457,411.940132482,0.0,149.522181205,249.203635341,92.8650899126,86.3108027461,6.55428716648
 10/27  21:00:00,1063.19128694,28.7651293457,410.656341785,0.0,149.522181205,249.203635341,98.8057364269,94.4428106959,4.36292573097
 10/27  22:00:00,349.356695824,0.0,0.0,0.0,49.8407270682,199.362908273,2.18919478134,0.0,2.18919478134
 10/27  23:00:00,299.99193674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940427436,0.0,2.18940427436
