Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/27  24:00:00,287.769738834,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893330708,0.0,2.1893330708
 10/28  01:00:00,237.92901525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927228065,0.0,2.18927228065
 10/28  02:00:00,237.929015267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920653212,0.0,2.18920653212
 10/28  03:00:00,237.929015306,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/28  04:00:00,250.151213076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942256432,0.0,2.18942256432
 10/28  05:00:00,274.59697236,0.0,0.0,0.0,24.9203635341,149.522181205,4.36319962164,0.0,4.36319962164
 10/28  06:00:00,940.506908143,29.9806894088,409.586838865,0.0,49.8407270682,199.362908273,130.074714098,127.884024344,2.19068975466
 10/28  07:00:00,912.739265522,28.7651293457,396.611337126,0.0,49.8407270682,199.362908273,156.589024302,152.22209857,4.36692573241
 10/28  08:00:00,1147.85302223,28.7651293457,399.205613654,0.0,249.203635341,249.203635341,115.557207299,109.007697306,6.54950999259
 10/28  09:00:00,1114.71130833,28.7651293457,402.057958048,0.0,249.203635341,249.203635341,106.648476541,100.085118971,6.56335757029
 10/28  10:00:00,1068.22291654,28.7651293457,403.977640263,0.0,249.203635341,249.203635341,99.1131661382,90.3749992324,8.73816690572
 10/28  11:00:00,1079.44834446,28.7651293457,414.766021775,0.0,249.203635341,249.203635341,90.5403438915,81.7895773537,8.75076653785
 10/28  12:00:00,1085.2490479,28.7651293457,420.425774333,0.0,249.203635341,249.203635341,84.4265699195,77.8662067446,6.56036317487
 10/28  13:00:00,1086.9162148,28.7651293457,421.987258495,0.0,249.203635341,249.203635341,75.013176432,66.2747170582,8.73845937388
 10/28  14:00:00,825.656024645,28.7651293457,410.840930366,0.0,74.7610906023,174.442544739,96.6546498917,92.2810928868,4.37355700487
 10/28  15:00:00,799.731367178,28.7651293457,387.193518462,0.0,74.7610906023,174.442544739,106.966035584,100.42106317,6.54497241375
 10/28  16:00:00,827.057104586,28.7651293457,366.122673457,0.0,74.7610906023,174.442544739,104.628790527,100.257225537,4.37156498976
 10/28  17:00:00,781.548267836,28.7651293457,346.680159085,0.0,24.9203635341,149.522181205,144.739865604,142.549075585,2.19079001899
 10/28  18:00:00,347.929704948,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163878408,0.0,4.36163878408
 10/28  19:00:00,323.485308975,0.0,0.0,0.0,24.9203635341,149.522181205,2.19084734659,0.0,2.19084734659
 10/28  20:00:00,323.485308672,0.0,0.0,0.0,24.9203635341,149.522181205,2.19061230603,0.0,2.19061230603
 10/28  21:00:00,299.041823026,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441467307,0.0,4.36441467307
 10/28  22:00:00,274.59560866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18935664426,0.0,2.18935664426
 10/28  23:00:00,250.151213047,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929151396,0.0,2.18929151396
 10/28  24:00:00,237.929015279,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922640577,0.0,2.18922640577
 10/29  01:00:00,237.928563324,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  02:00:00,237.9285633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868314886,0.0,2.18868314886
 10/29  03:00:00,237.928563637,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855945165,0.0,2.18855945165
 10/29  04:00:00,250.150761618,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866871898,0.0,2.18866871898
 10/29  05:00:00,274.596522423,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064635381,0.0,2.19064635381
 10/29  06:00:00,323.483948354,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861382075,0.0,2.18861382075
 10/29  07:00:00,313.753677329,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864683442,0.0,2.18864683442
 10/29  08:00:00,296.666343691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860137758,0.0,2.18860137758
 10/29  09:00:00,259.999749959,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  10:00:00,211.110959134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859497783,0.0,2.18859497783
 10/29  11:00:00,499.350035076,16.9129892544,205.585214224,0.0,24.9203635341,149.522181205,2.19016941692,0.0,2.19016941692
 10/29  12:00:00,559.340225647,22.5040353607,241.2881321,0.0,24.9203635341,149.522181205,2.1902070135,0.0,2.1902070135
 10/29  13:00:00,480.722781018,19.2246160404,187.525842178,0.0,24.9203635341,149.522181205,4.3644658863,0.0,4.3644658863
 10/29  14:00:00,535.527813055,23.4442806252,222.648845398,0.0,24.9203635341,149.522181205,2.19014919379,0.0,2.19014919379
 10/29  15:00:00,457.573747444,16.6689622959,168.037417106,0.0,24.9203635341,149.522181205,2.18867333233,0.0,2.18867333233
 10/29  16:00:00,380.962394463,7.68108540178,82.8216944688,0.0,24.9203635341,149.522181205,2.18862829194,0.0,2.18862829194
 10/29  17:00:00,305.210010402,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866091959,0.0,2.18866091959
 10/29  18:00:00,347.928343349,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  19:00:00,323.483948031,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853730773,0.0,2.18853730773
 10/29  20:00:00,323.483948339,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864745936,0.0,2.18864745936
 10/29  21:00:00,299.040918116,0.0,0.0,0.0,24.9203635341,149.522181205,2.19086087761,0.0,2.19086087761
 10/29  22:00:00,274.595157064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859348837,0.0,2.18859348837
 10/29  23:00:00,250.150761665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18847069522,0.0,2.18847069522
 10/29  24:00:00,237.928563676,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858105454,0.0,2.18858105454
 10/30  01:00:00,287.769749422,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891897673,0.0,2.1891897673
 10/30  02:00:00,287.769749342,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942000025,0.0,2.18942000025
 10/30  03:00:00,287.769749271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936660249,0.0,2.18936660249
 10/30  04:00:00,299.99194705,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931334696,0.0,2.18931334696
 10/30  05:00:00,349.35807377,0.0,0.0,0.0,49.8407270682,199.362908273,2.19142110658,0.0,2.19142110658
 10/30  06:00:00,792.821129437,28.7651293457,270.721903687,0.0,49.8407270682,199.362908273,509.618280833,507.427310736,2.19097009641
 10/30  07:00:00,877.019815624,28.7651293457,268.475883304,0.0,149.522181205,199.362908273,400.973863808,392.235012864,8.73885094386
 10/30  08:00:00,1430.37205887,28.7651293457,290.068497044,0.0,448.566543614,448.566543614,212.091668421,198.924052585,13.1676158357
 10/30  09:00:00,1425.66074651,28.7651293457,312.722924877,0.0,448.566543614,448.566543614,165.516940531,152.334158529,13.1827820014
 10/30  10:00:00,1390.32803976,28.7651293457,325.680816867,0.0,448.566543614,448.566543614,139.505578563,124.1216384,15.3839401639
 10/30  11:00:00,1387.50541587,28.7651293457,326.004608572,0.0,448.566543614,448.566543614,125.303042463,107.675565022,17.6274774416
 10/30  12:00:00,1336.74205957,28.7651293457,326.61035216,0.0,448.566543614,398.725816546,141.348946411,119.241163778,22.1077826332
 10/30  13:00:00,1398.70672985,28.7651293457,339.078671875,0.0,448.566543614,448.566543614,100.988105534,81.1109492683,19.8771562654
 10/30  14:00:00,1414.53326672,28.7651293457,355.313371471,0.0,448.566543614,448.566543614,81.8706413705,68.7096149283,13.1610264423
 10/30  15:00:00,1429.89726959,28.7651293457,370.009975906,0.0,448.566543614,448.566543614,73.8577244124,62.8844852707,10.9732391417
 10/30  16:00:00,1486.20277202,28.7651293457,375.841655653,0.0,448.566543614,448.566543614,70.3480067418,52.7353338127,17.612672929
 10/30  17:00:00,1385.32723893,28.7651293457,378.630689649,0.0,348.885089477,398.725816546,87.5652317194,78.8045314812,8.76070023827
 10/30  18:00:00,1221.21897642,28.7651293457,371.993098165,0.0,249.203635341,299.044362409,129.59354127,120.848425317,8.74511595273
 10/30  19:00:00,1185.35536227,28.7651293457,361.834869712,0.0,249.203635341,299.044362409,148.168605011,141.618697263,6.54990774736
 10/30  20:00:00,1022.44240234,28.7651293457,349.938401583,0.0,149.522181205,249.203635341,213.214808822,206.66120638,6.55360244198
 10/30  21:00:00,983.462821737,28.7651293457,336.078366993,0.0,149.522181205,249.203635341,230.100453921,227.90903348,2.19142044068
 10/30  22:00:00,349.356706239,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939136933,0.0,2.18939136933
 10/30  23:00:00,299.991947147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919566257,0.0,2.18919566257
 10/30  24:00:00,287.769749312,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942667419,0.0,2.18942667419
 10/31  01:00:00,287.769752771,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938243735,0.0,2.18938243735
 10/31  02:00:00,287.769752763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933495041,0.0,2.18933495041
 10/31  03:00:00,287.769752781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928767516,0.0,2.18928767516
 10/31  04:00:00,299.991950618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924056688,0.0,2.18924056688
 10/31  05:00:00,349.358079206,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149889108,0.0,2.19149889108
 10/31  06:00:00,829.727552239,28.8050276771,299.279750657,0.0,49.8407270682,199.362908273,377.399737198,373.03790075,4.36183644788
 10/31  07:00:00,864.979173151,28.7651293457,238.126834589,0.0,149.522181205,199.362908273,337.890961096,331.331250409,6.55971068623
 10/31  08:00:00,1355.84087441,28.7651293457,214.204967792,0.0,448.566543614,448.566543614,102.179771785,89.0086526335,13.1711191519
 10/31  09:00:00,1375.38254556,28.8610522375,271.12616005,0.0,448.566543614,448.566543614,70.6708381744,55.2895390026,15.3812991718
 10/31  10:00:00,1337.9078755,30.8307804449,279.959563374,0.0,448.566543614,448.566543614,58.178747171,44.989156748,13.189590423
 10/31  11:00:00,1345.07858604,33.4115720245,284.156985548,0.0,448.566543614,448.566543614,55.7896579449,38.1601780546,17.6294798903
 10/31  12:00:00,1297.02303449,34.9387834235,284.194731215,0.0,448.566543614,398.725816546,63.8423741588,41.7309410992,22.1114330596
 10/31  13:00:00,1348.82949317,35.9237541404,284.904533459,0.0,448.566543614,448.566543614,46.2261232115,26.3482211629,19.8779020486
 10/31  14:00:00,1351.10760546,35.902436351,286.82937335,0.0,448.566543614,448.566543614,17.8357273389,4.6687188101,13.1670085288
 10/31  15:00:00,1343.1757797,34.8822179226,279.770646293,0.0,448.566543614,448.566543614,15.4624206409,2.30225207523,13.1601685656
 10/31  16:00:00,1388.5797208,32.2316741629,278.528378492,0.0,448.566543614,448.566543614,20.2101463841,4.79950673256,15.4106396515
 10/31  17:00:00,1287.30587891,29.6859707744,284.1108838,0.0,348.885089477,398.725816546,28.9970748811,18.0518014464,10.9452734347
 10/31  18:00:00,1120.16856652,28.7651293457,275.388382256,0.0,249.203635341,299.044362409,60.0976293988,51.3529736645,8.74465573429
 10/31  19:00:00,1083.5257836,28.7651293457,263.928360664,0.0,249.203635341,299.044362409,85.8219941441,81.4482627407,4.37373140341
 10/31  20:00:00,922.956500658,28.7651293457,253.360026424,0.0,149.522181205,249.203635341,137.940001452,131.385645982,6.55435547072
 10/31  21:00:00,888.52847708,28.7651293457,243.894938413,0.0,149.522181205,249.203635341,159.417529485,155.054203195,4.36332629088
 10/31  22:00:00,349.356709788,0.0,0.0,0.0,49.8407270682,199.362908273,2.18946360975,0.0,2.18946360975
 10/31  23:00:00,299.991950587,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941682678,0.0,2.18941682678
 10/31  24:00:00,287.769752735,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937005775,0.0,2.18937005775
 11/01  01:00:00,287.769756205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933380038,0.0,2.18933380038
 11/01  02:00:00,287.769756203,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892925828,0.0,2.1892925828
 11/01  03:00:00,287.769756219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925156114,0.0,2.18925156114
 11/01  04:00:00,299.991954049,0.0,0.0,0.0,24.9203635341,199.362908273,1.21957049206,0.0,1.21957049206
 11/01  05:00:00,349.358085132,0.0,0.0,0.0,49.8407270682,199.362908273,3.16215140463,0.0,3.16215140463
 11/01  06:00:00,791.837819365,29.3532936512,268.592395413,0.0,49.8407270682,199.362908273,311.849814602,309.658908521,2.19090608009
 11/01  07:00:00,839.734804004,28.7651293457,223.017568896,0.0,149.522181205,199.362908273,295.207504073,286.46848268,8.73902139352
 11/01  08:00:00,1359.29258612,28.7651293457,219.316738073,0.0,448.566543614,448.566543614,94.1826882952,81.0119618153,13.17072648
 11/01  09:00:00,1419.67105798,29.1757525242,306.14734647,0.0,448.566543614,448.566543614,55.63763912,42.4499231131,13.1877160069
 11/01  10:00:00,1409.56827281,31.8710062765,340.738054476,0.0,448.566543614,448.566543614,43.9904564061,28.6056671123,15.3847892938
 11/01  11:00:00,1428.60957223,34.6896054465,356.963946599,0.0,448.566543614,448.566543614,36.957740241,19.3256274258,17.6321128152
 11/01  12:00:00,1381.92741233,35.844610137,358.962087398,0.0,448.566543614,398.725816546,42.5945834055,20.4820461353,22.1125372701
 11/01  13:00:00,1434.54294435,36.0564153435,361.537927008,0.0,448.566543614,448.566543614,24.8135301702,4.92989818792,19.8836319823
 11/01  14:00:00,1444.11265012,36.0851037743,371.091548812,0.0,448.566543614,448.566543614,13.4178605303,0.251721621987,13.1661389084
 11/01  15:00:00,1450.7921637,35.9401588542,377.916641405,0.0,448.566543614,448.566543614,13.1595924037,0.0,13.1595924037
 11/01  16:00:00,1491.24196982,33.6751172018,371.737556563,0.0,448.566543614,448.566543614,15.5673419458,0.154540092868,15.4128018529
 11/01  17:00:00,1367.39859214,29.9955153956,355.889604445,0.0,348.885089477,398.725816546,16.9699197638,6.0238391288,10.946080635
 11/01  18:00:00,1197.70265292,28.793853309,344.019489491,0.0,249.203635341,299.044362409,43.3859338454,36.8220096622,6.56392418314
 11/01  19:00:00,1159.18095771,28.7651293457,329.952083112,0.0,249.203635341,299.044362409,72.6819735896,66.1311138562,6.55085973337
 11/01  20:00:00,1000.84249907,28.7651293457,321.107149957,0.0,149.522181205,249.203635341,110.422951022,103.868547369,6.5544036531
 11/01  21:00:00,958.696515645,28.7651293457,303.601717988,0.0,149.522181205,249.203635341,138.028899807,133.665560472,4.36333933461
 11/01  22:00:00,349.356713226,0.0,0.0,0.0,49.8407270682,199.362908273,2.18947082538,0.0,2.18947082538
 11/01  23:00:00,299.991954038,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943019687,0.0,2.18943019687
 11/01  24:00:00,287.769756191,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938958296,0.0,2.18938958296
 11/02  01:00:00,287.769759648,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935949424,0.0,2.18935949424
 11/02  02:00:00,287.76975964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932444577,0.0,2.18932444577
 11/02  03:00:00,287.769759647,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928959097,0.0,2.18928959097
 11/02  04:00:00,299.991957466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925488742,0.0,2.18925488742
 11/02  05:00:00,349.35809057,0.0,0.0,0.0,49.8407270682,199.362908273,2.1914086527,0.0,2.1914086527
 11/02  06:00:00,869.64292113,29.9969713511,338.136782241,0.0,49.8407270682,199.362908273,195.506004861,193.315032984,2.19097187775
 11/02  07:00:00,981.066241928,28.7651293457,356.367883309,0.0,149.522181205,199.362908273,207.51209439,198.772593401,8.73950098977
 11/02  08:00:00,1505.16754528,28.7651293457,360.479915157,0.0,448.566543614,448.566543614,103.82997932,90.6598733145,13.170106005
 11/02  09:00:00,1484.45480153,28.7651293457,373.564111066,0.0,448.566543614,448.566543614,85.4365013935,72.2502024129,13.1862989806
 11/02  10:00:00,1469.51167141,28.7651293457,404.106973553,0.0,448.566543614,448.566543614,73.1311117358,57.7461945512,15.3849171846
 11/02  11:00:00,1484.13864285,28.7651293457,418.401491298,0.0,448.566543614,448.566543614,58.8358084395,41.2036782089,17.6321302306
 11/02  12:00:00,1447.59704696,28.7651293457,431.69503039,0.0,448.566543614,398.725816546,64.7215827166,42.6049992224,22.1165834942
 11/02  13:00:00,1525.91103681,28.7651293457,460.176169006,0.0,448.566543614,448.566543614,53.6340489934,33.7523945574,19.881654436
 11/02  14:00:00,1525.87459314,28.7651293457,460.142702156,0.0,448.566543614,448.566543614,55.3773782548,42.2079597856,13.1694184691
 11/02  15:00:00,1534.36218067,28.8426250533,468.553547378,0.0,448.566543614,448.566543614,54.9870749658,41.8240622095,13.1630127563
 11/02  16:00:00,1598.69451857,29.1539120434,483.681849731,0.0,448.566543614,448.566543614,57.970175676,40.3554933436,17.6146823324
 11/02  17:00:00,1504.3269589,28.7651293457,485.471468923,0.0,348.885089477,398.725816546,60.2157193682,51.4553552005,8.76036416769
 11/02  18:00:00,1338.04892958,28.7651293457,484.365886126,0.0,249.203635341,299.044362409,84.9606605533,76.2157165316,8.74494402166
 11/02  19:00:00,1320.70904518,28.7651293457,491.466468121,0.0,249.203635341,299.044362409,89.7682885515,85.3948883407,4.37340021083
 11/02  20:00:00,1176.16467793,28.7651293457,496.426072484,0.0,149.522181205,249.203635341,117.8474423,109.114909168,8.73253313171
 11/02  21:00:00,1138.33546144,28.7651293457,483.081234388,0.0,149.522181205,249.203635341,119.997374514,117.805942555,2.19143195821
 11/02  22:00:00,349.356716378,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939753414,0.0,2.18939753414
 11/02  23:00:00,299.991957325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950550879,0.0,2.18950550879
 11/02  24:00:00,287.769759519,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894709976,0.0,2.1894709976
 11/03  01:00:00,287.76976299,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894452258,0.0,2.1894452258
 11/03  02:00:00,287.769762997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941622882,0.0,2.18941622882
 11/03  03:00:00,287.769763012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938744258,0.0,2.18938744258
 11/03  04:00:00,299.991960833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935881905,0.0,2.18935881905
 11/03  05:00:00,349.358095806,0.0,0.0,0.0,49.8407270682,199.362908273,2.19166484167,0.0,2.19166484167
 11/03  06:00:00,886.674951063,29.9343643987,357.703330162,0.0,49.8407270682,199.362908273,234.302788947,229.941044082,4.36174486503
 11/03  07:00:00,833.686704866,28.7651293457,211.000476543,0.0,149.522181205,199.362908273,320.837991343,314.278226282,6.55976506106
 11/03  08:00:00,1307.3482682,28.7651293457,157.966529867,0.0,448.566543614,448.566543614,119.257681163,106.082983383,13.1746977798
 11/03  09:00:00,1292.60882232,28.7659248983,188.531134035,0.0,448.566543614,448.566543614,61.9762825636,46.5955636824,15.3807188812
 11/03  10:00:00,1280.08021112,28.9937776645,224.305943594,0.0,448.566543614,448.566543614,51.7040554995,36.3148813369,15.3891741625
 11/03  11:00:00,1308.15259532,30.4125936652,250.704728007,0.0,448.566543614,448.566543614,47.7207662674,30.0868018533,17.6339644142
 11/03  12:00:00,1261.96682318,28.8418734374,255.85374028,0.0,448.566543614,398.725816546,71.200135802,49.0841749943,22.1159608077
 11/03  13:00:00,1312.62229436,28.7651293457,256.826390162,0.0,448.566543614,448.566543614,66.933751612,47.0491583072,19.8845933048
 11/03  14:00:00,1310.64326817,28.9578235111,254.526456439,0.0,448.566543614,448.566543614,49.7577572654,36.5921026602,13.1656546052
 11/03  15:00:00,1307.41447915,29.2939617922,251.053644981,0.0,448.566543614,448.566543614,62.7112678748,49.5516992263,13.1595686485
 11/03  16:00:00,1346.10084131,29.5850418387,240.682939891,0.0,448.566543614,448.566543614,55.7935263976,40.3796169382,15.4139094595
 11/03  17:00:00,1213.54310655,28.7651293457,204.922529503,0.0,348.885089477,398.725816546,89.1664042059,78.2199226288,10.9464815771
 11/03  18:00:00,1014.92431363,28.7651293457,171.900596137,0.0,249.203635341,299.044362409,139.705891126,130.960616549,8.74527457643
 11/03  19:00:00,977.423604476,28.7651293457,159.132720012,0.0,249.203635341,299.044362409,156.623698066,152.249639469,4.37405859717
 11/03  20:00:00,806.487936389,28.7651293457,139.829899696,0.0,149.522181205,249.203635341,221.388911403,214.833861346,6.55505005674
 11/03  21:00:00,740.99062053,28.7651293457,110.221825269,0.0,149.522181205,249.203635341,252.935632123,248.572784038,4.36284808578
 11/03  22:00:00,349.356719952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937954465,0.0,2.18937954465
 11/03  23:00:00,299.991960855,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935133182,0.0,2.18935133182
 11/03  24:00:00,287.769763068,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932314097,0.0,2.18932314097
 11/04  01:00:00,237.929039467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930459206,0.0,2.18930459206
 11/04  02:00:00,237.929039474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928196582,0.0,2.18928196582
 11/04  03:00:00,237.929039484,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925953988,0.0,2.18925953988
 11/04  04:00:00,250.151237247,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952621747,0.0,2.18952621747
 11/04  05:00:00,274.597010388,0.0,0.0,0.0,24.9203635341,149.522181205,2.19171164914,0.0,2.19171164914
 11/04  06:00:00,720.055943967,28.9916499236,206.49035678,0.0,49.8407270682,199.362908273,562.198481756,560.007392096,2.1910896601
 11/04  07:00:00,474.065877344,28.7651293457,34.4137329466,0.0,49.8407270682,199.362908273,536.48265441,529.941183337,6.54147107289
 11/04  08:00:00,763.231941829,28.7651293457,50.5720829314,0.0,249.203635341,249.203635341,313.905474229,309.531248485,4.37422574398
 11/04  09:00:00,739.932001464,28.7651293457,61.0438758434,0.0,249.203635341,249.203635341,182.827897147,174.081234678,8.74666246916
 11/04  10:00:00,739.077804624,28.7658128431,97.1782063615,0.0,249.203635341,249.203635341,161.905929844,155.346613215,6.55931662921
 11/04  11:00:00,783.416567414,29.3492900643,130.913298192,0.0,249.203635341,249.203635341,168.083725639,159.331154289,8.75257134979
 11/04  12:00:00,821.245898567,29.5724161699,165.08407304,0.0,249.203635341,249.203635341,154.327692053,145.584056609,8.74363544439
 11/04  13:00:00,876.767918207,31.3846728496,218.439983221,0.0,249.203635341,249.203635341,144.786245573,138.226580776,6.55966479718
 11/04  14:00:00,641.853449683,31.1496025244,232.725552372,0.0,74.7610906023,174.442544739,167.19350394,160.642281161,6.55122277896
 11/04  15:00:00,646.854872268,30.5382961849,238.443542584,0.0,74.7610906023,174.442544739,135.691047893,129.145234947,6.54581294567
 11/04  16:00:00,694.827191247,29.0071526186,239.152244279,0.0,74.7610906023,174.442544739,140.746191914,136.373775907,4.37241600675
 11/04  17:00:00,653.60122161,28.7651293457,219.520899651,0.0,24.9203635341,149.522181205,201.169084763,198.978336227,2.19074853585
 11/04  18:00:00,347.929738807,0.0,0.0,0.0,24.9203635341,149.522181205,4.36166000701,0.0,4.36166000701
 11/04  19:00:00,323.485342291,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094735122,0.0,2.19094735122
 11/04  20:00:00,323.485342785,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907524821,0.0,2.1907524821
 11/04  21:00:00,299.041865828,0.0,0.0,0.0,24.9203635341,149.522181205,4.36472457899,0.0,4.36472457899
 11/04  22:00:00,274.595632694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941194054,0.0,2.18941194054
 11/04  23:00:00,250.151237124,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938989769,0.0,2.18938989769
 11/04  24:00:00,237.929039352,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936787722,0.0,2.18936787722
 11/05  01:00:00,237.928582954,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871323394,0.0,2.18871323394
 11/05  02:00:00,237.92858282,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862960829,0.0,2.18862960829
 11/05  03:00:00,237.928582549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854624293,0.0,2.18854624293
 11/05  04:00:00,250.150780317,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  05:00:00,274.596556709,0.0,0.0,0.0,24.9203635341,149.522181205,4.36180060266,0.0,4.36180060266
 11/05  06:00:00,348.451370751,0.777201228242,1.03324976227,0.0,24.9203635341,149.522181205,3.76001419079,3.74001419079,0.02
 11/05  07:00:00,353.886955066,1.55440245648,2.19210015687,0.0,24.9203635341,149.522181205,10.7824769168,8.59374262239,2.1887342944
 11/05  08:00:00,334.152463621,1.94300307061,2.52041207018,0.0,24.9203635341,149.522181205,9.11709552866,6.92832416143,2.18877136723
 11/05  09:00:00,267.683396992,0.388600614121,0.678357999715,0.0,24.9203635341,149.522181205,3.18937633442,1.00068752141,2.18868881301
 11/05  10:00:00,211.110978532,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872559831,0.0,2.18872559831
 11/05  11:00:00,260.827775674,4.13633294989,34.979080772,0.0,24.9203635341,149.522181205,2.19020066723,0.0,2.19020066723
 11/05  12:00:00,510.136536405,21.1421550672,200.692695801,0.0,24.9203635341,149.522181205,2.19032079376,0.0,2.19032079376
 11/05  13:00:00,478.47949348,18.1473196544,182.200207544,0.0,24.9203635341,149.522181205,4.36526586022,0.0,4.36526586022
 11/05  14:00:00,553.120464591,23.1039613815,236.27997598,0.0,24.9203635341,149.522181205,2.190332281,0.0,2.190332281
 11/05  15:00:00,481.670658566,16.8447866952,192.18266186,0.0,24.9203635341,149.522181205,2.18877027855,0.0,2.18877027855
 11/05  16:00:00,598.868857417,19.9544672488,242.593129309,0.0,24.9203635341,149.522181205,2.18875899918,0.0,2.18875899918
 11/05  17:00:00,313.753695937,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,347.928362959,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886766101,0.0,2.1886766101
 11/05  19:00:00,323.483967517,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871288422,0.0,2.18871288422
 11/05  20:00:00,323.483967538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863036402,0.0,2.18863036402
 11/05  21:00:00,299.040951665,0.0,0.0,0.0,24.9203635341,149.522181205,2.19110641441,0.0,2.19110641441
 11/05  22:00:00,274.595176296,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866534687,0.0,2.18866534687
 11/05  23:00:00,250.150780725,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885828174,0.0,2.1885828174
 11/05  24:00:00,237.928582713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873915584,0.0,2.18873915584
 11/06  01:00:00,287.769773206,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946223217,0.0,2.18946223217
 11/06  02:00:00,287.769773212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945195509,0.0,2.18945195509
 11/06  03:00:00,287.769773219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944185984,0.0,2.18944185984
 11/06  04:00:00,287.769773225,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943190139,0.0,2.18943190139
 11/06  05:00:00,299.991971032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942204645,0.0,2.18942204645
 11/06  06:00:00,349.35811201,0.0,0.0,0.0,49.8407270682,199.362908273,2.19163856409,0.0,2.19163856409
 11/06  07:00:00,766.118848196,28.7651293457,270.345780855,0.0,49.8407270682,199.362908273,432.047211993,429.856187021,2.19102497125
 11/06  08:00:00,766.573632598,28.7651293457,176.600717656,0.0,149.522181205,199.362908273,266.418462527,257.678114659,8.74034786719
 11/06  09:00:00,1369.83975774,29.1160799339,229.494349433,0.0,448.566543614,448.566543614,99.7299127527,86.5524974388,13.1774153139
 11/06  10:00:00,1413.22164813,31.645771443,305.191566327,0.0,448.566543614,448.566543614,64.6656436201,49.2812754995,15.3843681206
 11/06  11:00:00,1383.85475527,33.6498173063,322.22342957,0.0,448.566543614,448.566543614,52.2482790096,36.8571043605,15.3911746491
 11/06  12:00:00,1387.08498973,35.753993696,322.957730597,0.0,448.566543614,448.566543614,45.8461222378,28.2080392791,17.6380829587
 11/06  13:00:00,1335.69853858,35.8943016079,320.841881359,0.0,448.566543614,398.725816546,50.2004188679,28.0757299072,22.1246889607
 11/06  14:00:00,1381.06736268,35.8701171291,316.209390804,0.0,448.566543614,448.566543614,23.7679751192,3.87739985007,19.8905752692
 11/06  15:00:00,1383.48252151,34.8344124145,319.432669256,0.0,448.566543614,448.566543614,14.7264110591,1.55510272645,13.1713083327
 11/06  16:00:00,1379.24260907,32.1696769375,317.754997405,0.0,448.566543614,448.566543614,15.3113791458,2.1455161881,13.1658629577
 11/06  17:00:00,1431.70785094,29.9987870187,306.717690933,0.0,448.566543614,448.566543614,28.0769483816,10.4575680792,17.6193803024
 11/06  18:00:00,1337.01945779,28.8739635061,292.527617627,0.0,348.885089477,398.725816546,47.4960382395,38.7340382885,8.76199995098
 11/06  19:00:00,1122.76443479,28.7651293457,278.889501892,0.0,249.203635341,299.044362409,92.293204309,83.5472916187,8.74591269037
 11/06  20:00:00,1080.20570141,28.7651293457,261.668530891,0.0,249.203635341,299.044362409,114.715691477,108.165078267,6.55061320966
 11/06  21:00:00,890.662901779,28.7651293457,222.099358579,0.0,149.522181205,249.203635341,160.333145532,153.776603912,6.55654162042
 11/06  22:00:00,873.914247738,28.7651293457,229.718975452,0.0,149.522181205,249.203635341,170.736355761,168.544500644,2.19185511691
 11/06  23:00:00,349.356730134,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952982223,0.0,2.18952982223
 11/06  24:00:00,299.991970979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951867057,0.0,2.18951867057
 11/07  01:00:00,287.769776602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951503927,0.0,2.18951503927
 11/07  02:00:00,287.769776603,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951076529,0.0,2.18951076529
 11/07  03:00:00,287.769776604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950671598,0.0,2.18950671598
 11/07  04:00:00,287.769776606,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950283349,0.0,2.18950283349
 11/07  05:00:00,299.99197441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949907509,0.0,2.18949907509
 11/07  06:00:00,349.358117788,0.0,0.0,0.0,49.8407270682,199.362908273,4.36373260159,0.0,4.36373260159
 11/07  07:00:00,733.626798334,28.9987440292,236.820055005,0.0,49.8407270682,199.362908273,372.480368669,370.28934962,2.19101904903
 11/07  08:00:00,735.955798161,28.7651293457,145.541607414,0.0,149.522181205,199.362908273,299.492230365,290.751456623,8.74077374181
 11/07  09:00:00,1247.7059605,28.7651293457,111.88500405,0.0,448.566543614,448.566543614,109.911710486,96.7352550927,13.1764553933
 11/07  10:00:00,1228.44325031,28.8148465637,130.295432919,0.0,448.566543614,448.566543614,83.0382258396,67.6508355367,15.3873903029
 11/07  11:00:00,1244.85667395,30.8441389188,188.126585773,0.0,448.566543614,448.566543614,79.6236051747,64.2300290042,15.3935761705
 11/07  12:00:00,1279.5756254,33.0378908944,220.460679822,0.0,448.566543614,448.566543614,79.1177000462,61.4786545421,17.639045504
 11/07  13:00:00,1230.72659989,33.5932998255,220.737772788,0.0,448.566543614,398.725816546,92.018756975,69.89294407,22.125812905
 11/07  14:00:00,1283.98939549,34.2072161589,223.363300357,0.0,448.566543614,448.566543614,50.6484537904,30.758222858,19.8902309324
 11/07  15:00:00,1283.25349623,32.8995390992,223.743001389,0.0,448.566543614,448.566543614,37.5494967893,24.376555187,13.1729416023
 11/07  16:00:00,1271.79097274,30.5871666021,214.63456054,0.0,448.566543614,448.566543614,43.7423514965,30.5746495035,13.167701993
 11/07  17:00:00,1277.86356283,28.9087859887,159.381579985,0.0,448.566543614,448.566543614,63.4673120284,45.8476990256,17.6196130028
 11/07  18:00:00,1150.73006856,28.7651293457,122.70631371,0.0,348.885089477,398.725816546,108.982074719,98.0351048469,10.9469698718
 11/07  19:00:00,928.31966747,28.7651293457,104.115909446,0.0,249.203635341,299.044362409,160.138264941,153.573114395,6.56515054607
 11/07  20:00:00,885.270108547,28.7651293457,89.381863195,0.0,249.203635341,299.044362409,180.168827476,173.617815122,6.55101235401
 11/07  21:00:00,704.142111898,28.7651293457,63.6952724011,0.0,149.522181205,249.203635341,229.921062233,223.366035691,6.55502654277
 11/07  22:00:00,649.787451856,28.7651293457,39.4744874732,0.0,149.522181205,249.203635341,274.500823351,270.137184475,4.3636388759
 11/07  23:00:00,349.356733582,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933214127,0.0,2.18933214127
 11/07  24:00:00,299.991974468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932889668,0.0,2.18932889668
 11/08  01:00:00,287.769780053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933526742,0.0,2.18933526742
 11/08  02:00:00,287.769780035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933758082,0.0,2.18933758082
 11/08  03:00:00,287.769780021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934007152,0.0,2.18934007152
 11/08  04:00:00,287.76978001,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934269204,0.0,2.18934269204
 11/08  05:00:00,299.991977803,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934540737,0.0,2.18934540737
 11/08  06:00:00,349.358122658,0.0,0.0,0.0,49.8407270682,199.362908273,2.1918870991,0.0,2.1918870991
 11/08  07:00:00,681.981593601,28.9772441895,201.872362325,0.0,49.8407270682,199.362908273,645.220038877,640.85804733,4.36199154666
 11/08  08:00:00,500.307559802,28.7651293457,0.0,0.0,149.522181205,199.362908273,551.240611199,544.679589294,6.56102190504
 11/08  09:00:00,1199.92195643,28.7651293457,83.8255492475,0.0,448.566543614,448.566543614,192.148823725,178.971144599,13.1776791261
 11/08  10:00:00,1134.45566543,28.7651293457,58.3006680351,0.0,448.566543614,448.566543614,164.646846832,149.261800072,15.3850467594
 11/08  11:00:00,1127.54185021,28.7651293457,90.7911685528,0.0,448.566543614,448.566543614,123.558844188,108.166478271,15.3923659166
 11/08  12:00:00,1164.14765715,28.7651293457,119.339325759,0.0,448.566543614,448.566543614,110.183177108,92.5426920582,17.6404850495
 11/08  13:00:00,1130.6351869,28.7651293457,130.839713645,0.0,448.566543614,398.725816546,143.239436646,121.115957365,22.1234792804
 11/08  14:00:00,1199.80919224,28.7651293457,145.571710778,0.0,448.566543614,448.566543614,100.856597815,78.7556786712,22.1009191442
 11/08  15:00:00,1204.62852822,28.7651293457,150.138928405,0.0,448.566543614,448.566543614,84.8388331131,71.6711424272,13.1676906859
 11/08  16:00:00,1220.06841214,28.7651293457,165.328935221,0.0,448.566543614,448.566543614,57.124088433,43.9613378475,13.1627505855
 11/08  17:00:00,1293.75403485,28.7651293457,172.936679077,0.0,448.566543614,448.566543614,73.5738580676,58.1555768978,15.4182811697
 11/08  18:00:00,1169.41954945,28.7651293457,131.38235032,0.0,348.885089477,398.725816546,134.890713901,123.942603919,10.9481099815
 11/08  19:00:00,912.81059628,28.7651293457,88.2817155377,0.0,249.203635341,299.044362409,195.055489987,186.308652113,8.74683787467
 11/08  20:00:00,843.311683346,28.7651293457,53.0342850635,0.0,249.203635341,299.044362409,233.492929882,226.941589065,6.55134081713
 11/08  21:00:00,672.246099575,28.7651293457,36.1704396707,0.0,149.522181205,249.203635341,297.504112357,290.948368003,6.55574435475
 11/08  22:00:00,668.67105874,28.7651293457,51.474006583,0.0,149.522181205,249.203635341,295.639466546,293.447902955,2.19156359098
 11/08  23:00:00,349.356737076,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952566232,0.0,2.18952566232
 11/08  24:00:00,299.99197787,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952758459,0.0,2.18952758459
 11/09  01:00:00,287.769783427,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953730443,0.0,2.18953730443
 11/09  02:00:00,287.769783403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954555464,0.0,2.18954555464
 11/09  03:00:00,287.769783385,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955400191,0.0,2.18955400191
 11/09  04:00:00,287.769783374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956259195,0.0,2.18956259195
 11/09  05:00:00,299.991981168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957128469,0.0,2.18957128469
 11/09  06:00:00,349.358128841,0.0,0.0,0.0,49.8407270682,199.362908273,4.3633645415,0.0,4.3633645415
 11/09  07:00:00,697.364670436,28.8316463884,203.45141597,0.0,49.8407270682,199.362908273,637.96510078,635.774252509,2.19084827098
 11/09  08:00:00,581.762297459,28.7651293457,53.1463434389,0.0,149.522181205,199.362908273,540.184230245,531.443708922,8.74052132249
 11/09  09:00:00,1178.53550167,28.7651293457,58.6278041468,0.0,448.566543614,448.566543614,234.93272389,221.755596653,13.1771272372
 11/09  10:00:00,1210.81404174,28.7708686468,109.151621779,0.0,448.566543614,448.566543614,129.660001202,114.270887676,15.3891135264
 11/09  11:00:00,1270.39646253,30.5993162244,213.782938536,0.0,448.566543614,448.566543614,103.685558364,88.2896664865,15.3958918773
 11/09  12:00:00,1327.42592156,33.0816168443,267.286171218,0.0,448.566543614,448.566543614,85.444403968,67.8040099511,17.640394017
 11/09  13:00:00,1295.67655622,33.4736863923,284.414762511,0.0,448.566543614,398.725816546,91.9286692999,69.801059603,22.1276096969
 11/09  14:00:00,1356.24061032,33.9212005249,294.321290932,0.0,448.566543614,448.566543614,51.7975812173,29.6949821224,22.1025990949
 11/09  15:00:00,1364.1700366,32.6664695708,302.978866491,0.0,448.566543614,448.566543614,32.2761657909,19.1095047721,13.1666610189
 11/09  16:00:00,1367.51792011,30.9867677355,307.668646729,0.0,448.566543614,448.566543614,32.9344501421,19.7725208239,13.1619293181
 11/09  17:00:00,1428.75138323,29.2468956148,304.613082136,0.0,448.566543614,448.566543614,40.3666166338,24.9452098536,15.4214067802
 11/09  18:00:00,1345.85887548,28.7651293457,301.227877138,0.0,348.885089477,398.725816546,63.3854681638,52.4362874578,10.949180706
 11/09  19:00:00,1141.69844644,28.7651293457,296.844180339,0.0,249.203635341,299.044362409,95.1176916713,86.3710572777,8.74663439361
 11/09  20:00:00,1113.61609854,28.7651293457,293.650563247,0.0,249.203635341,299.044362409,107.535783654,100.984578192,6.55120546267
 11/09  21:00:00,957.386384633,28.7651293457,287.382672501,0.0,149.522181205,249.203635341,147.936005877,141.380317263,6.55568861313
 11/09  22:00:00,927.32197466,28.7651293457,282.137320744,0.0,149.522181205,249.203635341,161.163734271,158.971752332,2.1919819389
 11/09  23:00:00,349.356740385,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949078465,0.0,2.18949078465
 11/09  24:00:00,299.991981157,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949891936,0.0,2.18949891936
 11/10  01:00:00,287.769786711,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951489387,0.0,2.18951489387
 11/10  02:00:00,287.769786697,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952941052,0.0,2.18952941052
 11/10  03:00:00,287.769786688,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895441186,0.0,2.1895441186
 11/10  04:00:00,287.769786684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955896322,0.0,2.18955896322
 11/10  05:00:00,299.991984485,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957390399,0.0,2.18957390399
 11/10  06:00:00,349.358134171,0.0,0.0,0.0,49.8407270682,199.362908273,4.36340591521,0.0,4.36340591521
 11/10  07:00:00,826.081298658,29.2975711385,319.609131989,0.0,49.8407270682,199.362908273,229.959282548,227.768407214,2.19087533385
 11/10  08:00:00,929.585117184,28.7651293457,336.451353583,0.0,149.522181205,199.362908273,190.065555323,181.32470828,8.74084704267
 11/10  09:00:00,1497.07113455,28.7651293457,345.782076323,0.0,448.566543614,448.566543614,55.0891861627,41.9101041793,13.1790819834
 11/10  10:00:00,1480.02486301,29.4750758493,364.77489145,0.0,448.566543614,448.566543614,40.7168537955,25.3291248133,15.3877289822
 11/10  11:00:00,1454.0759435,31.4731790785,387.027496815,0.0,448.566543614,448.566543614,29.6516813805,14.2581062375,15.3935751431
 11/10  12:00:00,1473.56897444,30.5983319428,408.42818295,0.0,448.566543614,448.566543614,23.8230523179,6.18233976414,17.6407125538
 11/10  13:00:00,1429.44420349,29.8613879609,415.510008096,0.0,448.566543614,398.725816546,29.84721194,7.71500651515,22.1322054249
 11/10  14:00:00,1480.00763393,30.5760409423,415.157890352,0.0,448.566543614,448.566543614,23.2985084117,1.19377488782,22.1047335239
 11/10  15:00:00,1475.77835855,29.9914572186,411.116109074,0.0,448.566543614,448.566543614,13.7120559367,0.542436026868,13.1696199099
 11/10  16:00:00,1470.72481304,29.3150329884,406.638029299,0.0,448.566543614,448.566543614,14.2850699932,1.11992657115,13.165143422
 11/10  17:00:00,1538.88688763,28.9465214031,400.666788726,0.0,448.566543614,448.566543614,22.8489906682,5.22597438122,17.623016287
 11/10  18:00:00,1446.80092775,28.7651293457,396.218601999,0.0,348.885089477,398.725816546,37.4848374608,28.7221736977,8.76266376312
 11/10  19:00:00,1241.80150036,28.7651293457,390.412806349,0.0,249.203635341,299.044362409,65.350397507,56.60368589,8.74671161694
 11/10  20:00:00,1213.35356905,28.7651293457,385.931370296,0.0,249.203635341,299.044362409,72.0942526983,65.542880008,6.55137269027
 11/10  21:00:00,1057.82715056,28.7651293457,380.548872469,0.0,149.522181205,249.203635341,95.3695574553,88.8129008848,6.55665657049
 11/10  22:00:00,1031.77947171,28.7651293457,379.82148576,0.0,149.522181205,249.203635341,100.687937212,96.3245098577,4.36342735461
 11/10  23:00:00,349.35674333,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952160197,0.0,2.18952160197
 11/10  24:00:00,299.991984291,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953686879,0.0,2.18953686879
 11/11  01:00:00,237.928598517,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  02:00:00,237.92859864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874878262,0.0,2.18874878262
 11/11  03:00:00,237.928598883,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870012591,0.0,2.18870012591
 11/11  04:00:00,237.928599011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865173454,0.0,2.18865173454
 11/11  05:00:00,250.150796799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884731185,0.0,2.18884731185
 11/11  06:00:00,274.596584062,0.0,0.0,0.0,24.9203635341,149.522181205,2.19117597544,0.0,2.19117597544
 11/11  07:00:00,306.396650221,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871486917,0.0,2.18871486917
 11/11  08:00:00,296.66637917,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886669859,0.0,2.1886669859
 11/11  09:00:00,296.666379051,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874181474,0.0,2.18874181474
 11/11  10:00:00,299.191716598,1.92027135044,29.6335500891,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  11:00:00,547.659716154,19.9185004325,226.31071325,0.0,24.9203635341,149.522181205,2.1888162676,0.0,2.1888162676
 11/11  12:00:00,481.744117964,18.1618128646,163.62407375,0.0,24.9203635341,149.522181205,2.68346455537,0.0,2.68346455537
 11/11  13:00:00,516.799922418,23.2948762907,190.838217459,0.0,24.9203635341,149.522181205,3.8675027344,0.0,3.8675027344
 11/11  14:00:00,478.952044768,18.7912477108,160.849656759,0.0,24.9203635341,149.522181205,2.19285008986,0.0,2.19285008986
 11/11  15:00:00,504.578784568,21.5595873074,183.169341996,0.0,24.9203635341,149.522181205,4.36074239129,0.0,4.36074239129
 11/11  16:00:00,343.487736604,9.60135675222,86.059964806,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/11  17:00:00,285.630785545,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875300137,0.0,2.18875300137
 11/11  18:00:00,347.928379142,0.0,0.0,0.0,24.9203635341,149.522181205,2.18870471487,0.0,2.18870471487
 11/11  19:00:00,347.92837926,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865707115,0.0,2.18865707115
 11/11  20:00:00,323.483983641,0.0,0.0,0.0,24.9203635341,149.522181205,2.188853272,0.0,2.188853272
 11/11  21:00:00,323.483983404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880558603,0.0,2.18880558603
 11/11  22:00:00,299.040979867,0.0,0.0,0.0,24.9203635341,149.522181205,2.1908910919,0.0,2.1908910919
 11/11  23:00:00,274.595192284,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867385549,0.0,2.18867385549
 11/11  24:00:00,250.150796591,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862619501,0.0,2.18862619501
 11/12  01:00:00,263.379717862,1.16580184236,3.18547768295,0.0,24.9203635341,149.522181205,5.23933569666,5.21933569666,0.02
 11/12  02:00:00,269.301019475,1.55440245648,3.41212594019,0.0,24.9203635341,149.522181205,10.8866092182,8.69777712347,2.18883209473
 11/12  03:00:00,276.827393769,1.94300307061,3.96136474338,0.0,24.9203635341,149.522181205,14.2829277668,12.0941393948,2.18878837197
 11/12  04:00:00,267.811356034,1.55440245648,1.98136892553,0.0,24.9203635341,149.522181205,14.3579256761,12.169179975,2.18874570113
 11/12  05:00:00,287.574336485,1.94300307061,2.54342342535,0.0,24.9203635341,149.522181205,18.6494409428,16.4606144467,2.18882649607
 11/12  06:00:00,300.257114388,1.55440245648,1.07641870221,0.0,24.9203635341,149.522181205,18.7373114233,16.5464222683,2.19088915505
 11/12  07:00:00,339.470912679,1.94300307061,1.51788580757,0.0,24.9203635341,149.522181205,22.3835177614,20.1946889217,2.18882883963
 11/12  08:00:00,318.57808681,1.55440245648,0.630077148586,0.0,24.9203635341,149.522181205,17.3237021183,15.1349163502,2.18878576812
 11/12  09:00:00,331.542936355,1.94300307061,1.67914973115,0.0,24.9203635341,149.522181205,13.1045243697,10.9157806888,2.18874368095
 11/12  10:00:00,289.199384015,1.55440245648,1.32820318683,0.0,24.9203635341,149.522181205,11.7878269706,9.59900198459,2.188824986
 11/12  11:00:00,249.128480486,1.94300307061,3.11805745389,0.0,24.9203635341,149.522181205,8.65174984084,8.63174984084,0.02
 11/12  12:00:00,234.627163897,1.16580184236,2.3504027026,0.0,24.9203635341,149.522181205,9.03859776821,4.67784404704,4.36075372117
 11/12  13:00:00,236.493437453,1.16580184236,2.67685448302,0.0,24.9203635341,149.522181205,7.03454218491,4.84417657062,2.19036561429
 11/12  14:00:00,238.349350393,1.16580184236,3.0381646822,0.0,24.9203635341,149.522181205,8.1282847627,4.92257627173,3.20570849096
 11/12  15:00:00,244.699378055,1.16580184236,3.40076713787,0.0,24.9203635341,149.522181205,7.15689518357,3.8086234272,3.34827175636
 11/12  16:00:00,225.40798256,0.388600614121,1.19037283817,0.0,24.9203635341,149.522181205,3.64222695247,1.45338127322,2.18884567926
 11/12  17:00:00,343.673772998,1.55440245648,5.58086865766,0.0,24.9203635341,149.522181205,6.64974494295,6.62974494295,0.02
 11/12  18:00:00,406.012429091,1.55440245648,5.61851958083,0.0,24.9203635341,149.522181205,10.1524789256,7.963839036,2.18863988964
 11/12  19:00:00,418.072438998,1.94300307061,6.40826730361,0.0,24.9203635341,149.522181205,12.7383527837,10.5495099843,2.18884279945
 11/12  20:00:00,381.154596687,1.55440245648,5.22129682295,0.0,24.9203635341,149.522181205,10.8929754222,8.70417360041,2.18880182183
 11/12  21:00:00,380.692306425,1.55440245648,4.77838437583,0.0,24.9203635341,149.522181205,11.3496097423,9.16084986825,2.18875987407
 11/12  22:00:00,370.559910929,1.94300307061,5.98071935935,0.0,24.9203635341,149.522181205,13.8255016037,11.6343946626,2.19110694117
 11/12  23:00:00,306.967705764,1.55440245648,4.36914875372,0.0,24.9203635341,149.522181205,12.1304967851,9.94185713459,2.1886396505
 11/12  24:00:00,290.883710751,1.94300307061,5.72180679375,0.0,24.9203635341,149.522181205,14.9093039832,12.7204614414,2.18884254179
 11/13  01:00:00,320.063910754,1.55440245648,4.30091141604,0.0,24.9203635341,199.362908273,11.8872631832,9.69768567811,2.18957750505
 11/13  02:00:00,340.766436206,1.94300307061,5.78846083168,0.0,24.9203635341,199.362908273,14.3039032547,12.1142933157,2.18960993899
 11/13  03:00:00,344.502859027,1.55440245648,4.33574202095,0.0,24.9203635341,199.362908273,12.4468987889,10.257254541,2.18964424792
 11/13  04:00:00,358.85770551,1.94300307061,5.58258818761,0.0,24.9203635341,199.362908273,16.5325141641,14.3428372288,2.18967693529
 11/13  05:00:00,356.292123858,1.55440245648,3.91552408917,0.0,24.9203635341,199.362908273,14.5408840785,12.3514719876,2.1894120909
 11/13  06:00:00,419.826050909,1.94300307061,4.98227541241,0.0,49.8407270682,199.362908273,17.6253054444,15.4332713065,2.19203413794
 11/13  07:00:00,747.752011907,28.7651293457,243.437484812,0.0,49.8407270682,199.362908273,716.943848431,712.581623804,4.36222462696
 11/13  08:00:00,753.685352631,28.7651293457,163.594493991,0.0,149.522181205,199.362908273,477.912202331,471.351002014,6.56120031718
 11/13  09:00:00,1280.17698069,28.7651293457,141.135806522,0.0,448.566543614,448.566543614,272.214137256,256.839522885,15.3746143709
 11/13  10:00:00,1318.10491245,28.7651293457,214.779242651,0.0,448.566543614,448.566543614,222.844083321,207.453434097,15.3906492238
 11/13  11:00:00,1320.3150037,28.7651293457,265.903773955,0.0,448.566543614,448.566543614,172.942550169,157.547394488,15.3951556808
 11/13  12:00:00,1327.48910565,28.7651293457,272.851703341,0.0,448.566543614,448.566543614,126.285340394,108.639159741,17.6461806528
