Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/13  13:00:00,1281.27844891,28.7651293457,276.152248699,0.0,448.566543614,398.725816546,134.834443593,112.700016994,22.1344265981
 11/13  14:00:00,1335.18708823,28.7651293457,280.092675912,0.0,448.566543614,448.566543614,97.0910489706,74.9788785011,22.1121704695
 11/13  15:00:00,1336.45662808,28.7651293457,281.155697007,0.0,448.566543614,448.566543614,79.5920836335,66.4181968594,13.1738867741
 11/13  16:00:00,1334.91021127,28.7651293457,279.691426856,0.0,448.566543614,448.566543614,70.3809659582,57.2108553923,13.170110566
 11/13  17:00:00,1400.94066059,28.7651293457,271.400188074,0.0,448.566543614,448.566543614,101.458157836,83.8312949996,17.6268628363
 11/13  18:00:00,1259.55109346,28.7651293457,217.736253546,0.0,348.885089477,398.725816546,139.37572195,128.42603885,10.9496830996
 11/13  19:00:00,981.881176157,28.7651293457,140.197379166,0.0,249.203635341,299.044362409,206.147456599,197.399006345,8.7484502541
 11/13  20:00:00,901.536390669,28.7651293457,84.9413747756,0.0,249.203635341,299.044362409,234.077839767,229.703795786,4.37404398193
 11/13  21:00:00,716.084558329,28.7651293457,54.3999397092,0.0,149.522181205,249.203635341,312.877419465,304.14241968,8.73499978456
 11/13  22:00:00,648.144710999,28.7651293457,30.806785276,0.0,149.522181205,249.203635341,350.169558724,347.977627455,2.19193126932
 11/13  23:00:00,349.356753361,0.0,0.0,0.0,49.8407270682,199.362908273,2.18962589354,0.0,2.18962589354
 11/13  24:00:00,299.991994214,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945962751,0.0,2.18945962751
 11/14  01:00:00,287.769799704,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950055902,0.0,2.18950055902
 11/14  02:00:00,287.769799708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954006701,0.0,2.18954006701
 11/14  03:00:00,287.769799724,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957973088,0.0,2.18957973088
 11/14  04:00:00,287.769799749,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896194961,0.0,2.1896194961
 11/14  05:00:00,299.991997583,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965932275,0.0,2.18965932275
 11/14  06:00:00,349.358154948,0.0,0.0,0.0,49.8407270682,199.362908273,4.36372126007,0.0,4.36372126007
 11/14  07:00:00,704.423609145,28.7651293457,203.493963381,0.0,49.8407270682,199.362908273,641.774739371,639.583476231,2.19126313943
 11/14  08:00:00,683.521940683,28.7651293457,94.5356820403,0.0,149.522181205,199.362908273,457.266777346,448.524326789,8.74245055722
 11/14  09:00:00,1214.14219097,28.7651293457,76.1220802164,0.0,448.566543614,448.566543614,253.955146057,240.775081229,13.1800648279
 11/14  10:00:00,1233.01484052,28.7651293457,130.792669123,0.0,448.566543614,448.566543614,198.871085333,183.479028664,15.3920566684
 11/14  11:00:00,1278.52647652,28.7651293457,220.646916372,0.0,448.566543614,448.566543614,160.443736962,145.04621282,15.3975241427
 11/14  12:00:00,1372.17362667,28.7651293457,306.841977148,0.0,448.566543614,448.566543614,136.704868947,116.853641396,19.8512275508
 11/14  13:00:00,1334.71061115,28.7651293457,321.865418335,0.0,448.566543614,398.725816546,158.643710311,136.504749826,22.1389604852
 11/14  14:00:00,1387.05166826,28.7651293457,325.02534421,0.0,448.566543614,448.566543614,119.893927478,97.7814131941,22.1125142843
 11/14  15:00:00,1396.60082549,28.7651293457,335.380630143,0.0,448.566543614,448.566543614,108.16126865,94.9901250726,13.1711435772
 11/14  16:00:00,1401.55171792,28.7651293457,341.045060354,0.0,448.566543614,448.566543614,107.627817744,94.4602355936,13.1675821509
 11/14  17:00:00,1474.62430243,28.7651293457,339.770567089,0.0,448.566543614,448.566543614,113.780877531,96.1518225356,17.6290549955
 11/14  18:00:00,1370.2532646,28.7651293457,321.052003063,0.0,348.885089477,398.725816546,135.014636073,124.065225975,10.9494100983
 11/14  19:00:00,1125.48560476,28.7651293457,273.738839602,0.0,249.203635341,299.044362409,206.129912309,199.563026148,6.56688616046
 11/14  20:00:00,1071.57184591,28.7651293457,253.493075356,0.0,249.203635341,299.044362409,225.786380433,219.233605922,6.55277451112
 11/14  21:00:00,920.701569509,28.7651293457,252.290548872,0.0,149.522181205,249.203635341,275.56978197,269.012447481,6.55733448894
 11/14  22:00:00,843.011474008,28.7651293457,199.731088597,0.0,149.522181205,249.203635341,299.970230072,295.606115897,4.36411417443
 11/14  23:00:00,349.356756662,0.0,0.0,0.0,49.8407270682,199.362908273,2.18942548316,0.0,2.18942548316
 11/14  24:00:00,299.991997502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946589743,0.0,2.18946589743
 11/15  01:00:00,287.769802945,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951394175,0.0,2.18951394175
 11/15  02:00:00,287.769802936,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955971284,0.0,2.18955971284
 11/15  03:00:00,287.769802946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960561586,0.0,2.18960561586
 11/15  04:00:00,287.769802971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965160024,0.0,2.18965160024
 11/15  05:00:00,299.99200081,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969762898,0.0,2.18969762898
 11/15  06:00:00,349.358160471,0.0,0.0,0.0,49.8407270682,199.362908273,4.36415436303,0.0,4.36415436303
 11/15  07:00:00,723.444850607,28.7651293457,219.123607094,0.0,49.8407270682,199.362908273,554.614979696,552.42375225,2.19122744602
 11/15  08:00:00,684.76172244,28.7651293457,105.7257546,0.0,149.522181205,199.362908273,436.210692685,427.467929588,8.74276309768
 11/15  09:00:00,1192.98053707,28.7651293457,75.3298892384,0.0,448.566543614,448.566543614,257.107385243,243.927320661,13.1800645822
 11/15  10:00:00,1164.20343337,28.7651293457,82.4443544066,0.0,448.566543614,448.566543614,235.443561884,220.051839849,15.3917220346
 11/15  11:00:00,1119.75901657,28.7651293457,84.3817951546,0.0,448.566543614,448.566543614,198.133770077,182.736223636,15.3975464408
 11/15  12:00:00,1122.11477178,28.7651293457,85.900375071,0.0,448.566543614,448.566543614,188.038290821,168.186876191,19.8514146301
 11/15  13:00:00,1085.12866651,28.7651293457,97.2983460643,0.0,448.566543614,398.725816546,159.736101014,137.595822974,22.1402780406
 11/15  14:00:00,1153.47504018,28.7651293457,112.461165001,0.0,448.566543614,448.566543614,124.667765397,102.554636733,22.1131286639
 11/15  15:00:00,1155.71155767,28.7651293457,114.95953878,0.0,448.566543614,448.566543614,109.338336896,96.1657947501,13.1725421464
 11/15  16:00:00,1143.66824876,28.7651293457,106.529477116,0.0,448.566543614,448.566543614,90.7853298376,77.6161063559,13.1692234817
 11/15  17:00:00,1204.12544814,28.7651293457,94.5807446886,0.0,448.566543614,448.566543614,137.169186849,119.542108448,17.6270784012
 11/15  18:00:00,1102.27863944,28.7651293457,82.5258728682,0.0,348.885089477,398.725816546,185.02513862,174.07478922,10.9503494004
 11/15  19:00:00,881.733065604,28.7651293457,65.8407253491,0.0,249.203635341,299.044362409,255.702799255,246.954217837,8.7485814179
 11/15  20:00:00,841.480711185,28.7651293457,53.1148159741,0.0,249.203635341,299.044362409,278.898225388,274.523274063,4.37495132509
 11/15  21:00:00,674.893891215,28.7651293457,39.6869915347,0.0,149.522181205,249.203635341,352.025564819,343.289901311,8.73566350796
 11/15  22:00:00,645.829424115,28.7651293457,36.2733776112,0.0,149.522181205,249.203635341,363.769390697,361.577394939,2.19199575793
 11/15  23:00:00,349.356759823,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968460385,0.0,2.18968460385
 11/15  24:00:00,299.992000653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952943702,0.0,2.18952943702
 11/16  01:00:00,287.769806123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958269538,0.0,2.18958269538
 11/16  02:00:00,287.769806154,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963454579,0.0,2.18963454579
 11/16  03:00:00,287.769806199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968653147,0.0,2.18968653147
 11/16  04:00:00,287.769806243,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943702698,0.0,2.18943702698
 11/16  05:00:00,299.992003995,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948956682,0.0,2.18948956682
 11/16  06:00:00,349.358165072,0.0,0.0,0.0,49.8407270682,199.362908273,4.36405759938,0.0,4.36405759938
 11/16  07:00:00,686.174857867,28.7651293457,200.162490992,0.0,49.8407270682,199.362908273,745.549418113,743.358179216,2.19123889722
 11/16  08:00:00,500.419922733,28.7651293457,0.0,0.0,149.522181205,199.362908273,683.493357469,674.750807635,8.74254983372
 11/16  09:00:00,1048.470059,28.7651293457,0.0,0.0,448.566543614,448.566543614,420.707543919,407.524683289,13.1828606306
 11/16  10:00:00,1011.72927077,28.7651293457,0.0,0.0,448.566543614,448.566543614,329.40442304,314.012173993,15.3922490469
 11/16  11:00:00,1089.16778194,28.7651293457,72.507058127,0.0,448.566543614,448.566543614,257.974759119,242.574679855,15.4000792639
 11/16  12:00:00,1050.5645344,28.8364528375,32.2199717045,0.0,448.566543614,448.566543614,187.468177671,167.614528183,19.8536494887
 11/16  13:00:00,1032.18858093,29.8647898612,58.1270778877,0.0,448.566543614,398.725816546,199.815162853,177.675265768,22.1398970846
 11/16  14:00:00,1100.19916052,30.5622027194,73.1200357661,0.0,448.566543614,448.566543614,144.277385239,122.161149144,22.1162360951
 11/16  15:00:00,1103.30511476,29.7098395783,75.4985221435,0.0,448.566543614,448.566543614,93.3565443569,80.1785975802,13.1779467767
 11/16  16:00:00,1092.51237494,28.9054349762,66.3980180468,0.0,448.566543614,448.566543614,92.2187388646,79.0438647863,13.1748740782
 11/16  17:00:00,1128.70401119,28.7651293457,34.8301046504,0.0,448.566543614,448.566543614,166.231881431,148.601677801,17.6302036299
 11/16  18:00:00,1014.98980578,28.7651293457,11.9034833024,0.0,348.885089477,398.725816546,233.036744064,222.084987188,10.9517568753
 11/16  19:00:00,750.772790159,28.7651293457,0.0,0.0,249.203635341,299.044362409,341.016061724,332.266979141,8.74908258347
 11/16  20:00:00,726.390495373,28.7651293457,0.0,0.0,249.203635341,299.044362409,415.7534054,409.201935955,6.55146944512
 11/16  21:00:00,576.928439014,28.7651293457,0.0,0.0,149.522181205,249.203635341,483.224353661,476.668153479,6.55620018215
 11/16  22:00:00,552.45884571,28.7651293457,0.0,0.0,149.522181205,249.203635341,451.372241529,447.007993226,4.36424830279
 11/16  23:00:00,349.356762821,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963268954,0.0,2.18963268954
 11/16  24:00:00,299.992003804,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896852224,0.0,2.1896852224
 11/17  01:00:00,287.76980931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944457681,0.0,2.18944457681
 11/17  02:00:00,287.76980925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950293335,0.0,2.18950293335
 11/17  03:00:00,287.769809234,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956138064,0.0,2.18956138064
 11/17  04:00:00,287.76980925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961987385,0.0,2.18961987385
 11/17  05:00:00,299.992007093,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967838031,0.0,2.18967838031
 11/17  06:00:00,370.528147636,1.16580184236,0.171573034454,0.0,49.8407270682,199.362908273,9.85845608611,5.49452087837,4.36393520774
 11/17  07:00:00,692.07630107,28.7651293457,198.651421943,0.0,49.8407270682,199.362908273,705.84686434,703.655498697,2.19136564308
 11/17  08:00:00,500.390074665,28.7651293457,0.0,0.0,149.522181205,199.362908273,606.381906225,597.63981563,8.74209059445
 11/17  09:00:00,1151.85755776,28.7651293457,64.1045837383,0.0,448.566543614,448.566543614,243.228929054,230.043950279,13.1849787752
 11/17  10:00:00,1091.46539513,28.8542461594,25.6186227249,0.0,448.566543614,448.566543614,182.834565965,167.438668196,15.3958977697
 11/17  11:00:00,1076.52375225,30.6594511697,53.66958531,0.0,448.566543614,448.566543614,176.78273813,161.384517388,15.3982207413
 11/17  12:00:00,1144.01838246,32.9047354938,108.433893267,0.0,448.566543614,448.566543614,152.34119368,132.48588329,19.8553103896
 11/17  13:00:00,1140.33931634,33.4611885718,145.927124429,0.0,448.566543614,398.725816546,166.724397086,144.58106387,22.1433332169
 11/17  14:00:00,1227.49253571,33.6583814594,176.202777392,0.0,448.566543614,448.566543614,108.381468867,86.2645356047,22.1169332623
 11/17  15:00:00,1215.75287014,32.1941432382,166.749356774,0.0,448.566543614,448.566543614,69.4631618128,56.2866602133,13.1765015995
 11/17  16:00:00,1166.02758595,30.0728554534,126.127959537,0.0,448.566543614,448.566543614,74.129110429,60.9554401567,13.1736702722
 11/17  17:00:00,1185.75296159,28.7792448528,81.3088086581,0.0,448.566543614,448.566543614,112.78569417,95.1563412714,17.6293528989
 11/17  18:00:00,1062.30470105,28.7651293457,51.7844315915,0.0,348.885089477,398.725816546,163.657870921,152.70538386,10.9524870613
 11/17  19:00:00,846.389467674,28.7651293457,38.3186527188,0.0,249.203635341,299.044362409,217.994345771,209.243945069,8.75040070192
 11/17  20:00:00,751.434545949,28.7651293457,7.22507299187,0.0,249.203635341,299.044362409,287.081347317,280.528489169,6.55285814773
 11/17  21:00:00,576.872996353,28.7651293457,0.0,0.0,149.522181205,249.203635341,418.405602723,411.848691429,6.55691129417
 11/17  22:00:00,552.57104372,28.7651293457,0.0,0.0,149.522181205,249.203635341,583.035971089,578.671905852,4.36406523724
 11/17  23:00:00,349.356766053,0.0,0.0,0.0,49.8407270682,199.362908273,2.1895413015,0.0,2.1895413015
 11/17  24:00:00,299.99200698,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960019147,0.0,2.18960019147
 11/18  01:00:00,237.929085358,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966839976,0.0,2.18966839976
 11/18  02:00:00,237.929085418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973263954,0.0,2.18973263954
 11/18  03:00:00,243.597433799,0.388600614121,0.0153754104781,0.0,24.9203635341,149.522181205,4.6496367141,2.46014333486,2.18949337924
 11/18  04:00:00,273.101575226,1.94300307061,0.265070652864,0.0,24.9203635341,149.522181205,12.1765480534,9.98683657565,2.18971147774
 11/18  05:00:00,276.563947797,1.55440245648,0.171748740867,0.0,24.9203635341,149.522181205,14.0995783694,11.9099553915,2.18962297784
 11/18  06:00:00,306.385827109,1.94300307061,0.225579491168,0.0,24.9203635341,149.522181205,22.2650387112,17.9010613853,4.36397732589
 11/18  07:00:00,688.413932364,28.7651293457,200.274941242,0.0,49.8407270682,199.362908273,835.112172005,832.920836776,2.19133522907
 11/18  08:00:00,401.523673666,28.7651293457,0.0,0.0,49.8407270682,199.362908273,1323.97575116,1319.60700614,4.36874502221
 11/18  09:00:00,649.933110481,28.7651293457,0.0,0.0,249.203635341,249.203635341,481.644767107,475.091227262,6.55353984415
 11/18  10:00:00,751.585812896,28.7651293457,82.0065210064,0.0,249.203635341,249.203635341,227.793493889,219.04409668,8.74939720957
 11/18  11:00:00,713.74955601,29.7555239196,80.0728596348,0.0,249.203635341,249.203635341,203.815555891,197.252309549,6.56324634271
 11/18  12:00:00,815.172817948,31.7405209828,159.53484931,0.0,249.203635341,249.203635341,195.226326218,184.285972303,10.9403539146
 11/18  13:00:00,880.363307167,32.6183626763,221.577635641,0.0,249.203635341,249.203635341,184.486166123,175.740033982,8.74613214127
 11/18  14:00:00,891.858138062,32.1575457463,233.25661022,0.0,249.203635341,249.203635341,156.079058976,149.517052698,6.56200627823
 11/18  15:00:00,645.245841979,30.2990754733,237.674662412,0.0,74.7610906023,174.442544739,163.583354339,157.0311135,6.55224083854
 11/18  16:00:00,621.606698559,28.8906492896,215.819561239,0.0,74.7610906023,174.442544739,171.06376736,166.69166897,4.37209839
 11/18  17:00:00,653.426997446,28.7651293457,173.662479226,0.0,74.7610906023,174.442544739,237.055033239,230.504094562,6.55093867639
 11/18  18:00:00,566.197067037,28.7651293457,104.153437902,0.0,24.9203635341,149.522181205,361.377785068,357.015392444,4.36239262396
 11/18  19:00:00,347.929802713,0.0,0.0,0.0,24.9203635341,149.522181205,2.19102574969,0.0,2.19102574969
 11/18  20:00:00,323.485407027,0.0,0.0,0.0,24.9203635341,149.522181205,2.19132444002,0.0,2.19132444002
 11/18  21:00:00,323.485407476,0.0,0.0,0.0,24.9203635341,149.522181205,4.36230764447,0.0,4.36230764447
 11/18  22:00:00,299.041948574,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548103469,0.0,4.36548103469
 11/18  23:00:00,274.595678985,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963214331,0.0,2.18963214331
 11/18  24:00:00,250.151283371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969712423,0.0,2.18969712423
 11/19  01:00:00,237.92861929,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  02:00:00,237.928619273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893132626,0.0,2.18893132626
 11/19  03:00:00,237.928619453,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892889608,0.0,2.18892889608
 11/19  04:00:00,237.928619558,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892670294,0.0,2.18892670294
 11/19  05:00:00,250.150817386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892468792,0.0,2.18892468792
 11/19  06:00:00,290.82735081,0.777201228242,0.418059796576,0.0,24.9203635341,149.522181205,5.33911351069,3.14789838082,2.19121512987
 11/19  07:00:00,344.043811183,1.55440245648,1.09327940018,0.0,24.9203635341,149.522181205,9.22363863163,7.03468681771,2.18895181392
 11/19  08:00:00,333.085041475,1.94300307061,1.43994818914,0.0,24.9203635341,149.522181205,9.14873316086,6.9598464558,2.18888670507
 11/19  09:00:00,304.055650784,0.388600614121,0.384691101543,0.0,24.9203635341,149.522181205,3.18465900439,0.995773289146,2.18888571525
 11/19  10:00:00,259.999806335,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888422243,0.0,2.18888422243
 11/19  11:00:00,342.364121404,10.5257012803,87.0781063349,0.0,24.9203635341,149.522181205,2.18893321648,0.0,2.18893321648
 11/19  12:00:00,517.516565211,21.3235123755,208.773416344,0.0,24.9203635341,149.522181205,2.19060346587,0.0,2.19060346587
 11/19  13:00:00,488.328147213,18.0984756992,185.217797403,0.0,24.9203635341,149.522181205,2.19049347916,0.0,2.19049347916
 11/19  14:00:00,555.983071546,23.2695945593,232.137750383,0.0,24.9203635341,149.522181205,4.36604996896,0.0,4.36604996896
 11/19  15:00:00,484.389229266,17.9435851273,188.900554711,0.0,24.9203635341,149.522181205,2.19049371306,0.0,2.19049371306
 11/19  16:00:00,411.64339372,11.5836137917,143.853973171,0.0,24.9203635341,149.522181205,2.18891677736,0.0,2.18891677736
 11/19  17:00:00,285.63080628,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889149564,0.0,2.1889149564
 11/19  18:00:00,347.928399549,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891291805,0.0,2.18891291805
 11/19  19:00:00,347.928399376,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  20:00:00,323.484003807,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891143283,0.0,2.18891143283
 11/19  21:00:00,323.484004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890995185,0.0,2.18890995185
 11/19  22:00:00,299.041016287,0.0,0.0,0.0,24.9203635341,149.522181205,4.36247392042,0.0,4.36247392042
 11/19  23:00:00,274.595212658,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/19  24:00:00,250.150817102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887085379,0.0,2.18887085379
 11/20  01:00:00,287.769818921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975329148,0.0,2.18975329148
 11/20  02:00:00,287.769818909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952403294,0.0,2.18952403294
 11/20  03:00:00,332.068430518,1.16580184236,4.96060982363,0.0,24.9203635341,199.362908273,5.85747030549,3.66786934989,2.18960095559
 11/20  04:00:00,342.74522025,1.55440245648,4.86421147522,0.0,24.9203635341,199.362908273,7.84705855882,5.65730282709,2.18975573174
 11/20  05:00:00,337.085243346,1.55440245648,4.80927739133,0.0,24.9203635341,199.362908273,10.0378752514,5.6785943636,4.35928088785
 11/20  06:00:00,386.610082434,1.55440245648,4.6838971705,0.0,49.8407270682,199.362908273,7.92295104537,5.73075275325,2.19219829212
 11/20  07:00:00,732.704709862,28.7651293457,221.257648876,0.0,49.8407270682,199.362908273,630.834005056,626.471512717,4.36249233891
 11/20  08:00:00,728.944725002,28.7651293457,139.899243478,0.0,149.522181205,199.362908273,465.398516224,458.83616608,6.56235014371
 11/20  09:00:00,1265.74476732,28.7651293457,127.778647237,0.0,448.566543614,448.566543614,249.745930737,234.365051076,15.3808796607
 11/20  10:00:00,1337.52686551,28.7651293457,234.729643939,0.0,448.566543614,448.566543614,179.996468684,164.60053445,15.395934234
 11/20  11:00:00,1333.2903477,29.6968035586,277.162463348,0.0,448.566543614,448.566543614,121.78462637,106.38008716,15.4045392104
 11/20  12:00:00,1362.25999995,32.6529360591,302.172591872,0.0,448.566543614,448.566543614,96.5431233831,76.6829941106,19.8601292725
 11/20  13:00:00,1332.96578846,32.5145986141,322.110619206,0.0,448.566543614,398.725816546,96.0437210253,73.8950112114,22.1487098139
 11/20  14:00:00,1387.83928961,29.5465517663,329.891374771,0.0,448.566543614,448.566543614,73.7980773078,51.6743642133,22.1237130945
 11/20  15:00:00,1389.38350461,29.5789101275,331.272515049,0.0,448.566543614,448.566543614,43.4821519689,30.3015532086,13.1805987603
 11/20  16:00:00,1387.19398078,28.852558614,329.664774564,0.0,448.566543614,448.566543614,58.1583061154,42.7870173365,15.371288779
 11/20  17:00:00,1455.34208502,28.7651293457,323.462518293,0.0,448.566543614,448.566543614,70.273827244,52.640958633,17.632868611
 11/20  18:00:00,1354.85150435,28.7651293457,310.78160672,0.0,348.885089477,398.725816546,83.2625428379,72.3096402776,10.9529025602
 11/20  19:00:00,1139.06923327,28.7651293457,295.073017395,0.0,249.203635341,299.044362409,164.192110303,155.442995661,8.74911464182
 11/20  20:00:00,1103.96030644,28.7651293457,284.96142678,0.0,249.203635341,299.044362409,198.571921157,194.195834467,4.37608668994
 11/20  21:00:00,946.85620562,28.7651293457,277.68087473,0.0,149.522181205,249.203635341,198.507757021,189.77038491,8.73737211085
 11/20  22:00:00,917.967212785,28.7651293457,273.580228847,0.0,149.522181205,249.203635341,219.57679047,217.384582155,2.19220831408
 11/20  23:00:00,349.35677563,0.0,0.0,0.0,49.8407270682,199.362908273,2.18967868795,0.0,2.18967868795
 11/20  24:00:00,299.992016529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975495301,0.0,2.18975495301
 11/21  01:00:00,287.769821895,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953204866,0.0,2.18953204866
 11/21  02:00:00,287.76982188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961486703,0.0,2.18961486703
 11/21  03:00:00,287.769821933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969774891,0.0,2.18969774891
 11/21  04:00:00,287.769821946,0.0,0.0,0.0,24.9203635341,199.362908273,4.35933751945,0.0,4.35933751945
 11/21  05:00:00,299.992019716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964021276,0.0,2.18964021276
 11/21  06:00:00,349.35818973,0.0,0.0,0.0,49.8407270682,199.362908273,2.19208955483,0.0,2.19208955483
 11/21  07:00:00,774.313873957,28.7651293457,261.434977939,0.0,49.8407270682,199.362908273,443.754595589,439.392039238,4.36255635035
 11/21  08:00:00,809.767446078,28.7651293457,219.180413417,0.0,149.522181205,199.362908273,400.441643684,393.87872463,6.56291905483
 11/21  09:00:00,1344.10888725,28.7651293457,205.07447678,0.0,448.566543614,448.566543614,172.707309014,157.327539579,15.3797694346
 11/21  10:00:00,1343.69296396,28.7651293457,240.579529529,0.0,448.566543614,448.566543614,131.429225925,116.031711651,15.3975142736
 11/21  11:00:00,1319.97853967,28.7651293457,265.209639077,0.0,448.566543614,448.566543614,109.14372411,93.7398623973,15.4038617127
 11/21  12:00:00,1331.66533464,28.7651293457,276.309750698,0.0,448.566543614,448.566543614,98.7128283381,78.851205477,19.8616228611
 11/21  13:00:00,1293.4738095,28.7651293457,287.478895905,0.0,448.566543614,398.725816546,107.397570714,85.249731747,22.1478389669
 11/21  14:00:00,1351.80523437,28.7651293457,295.662344158,0.0,448.566543614,448.566543614,89.7248261535,67.6007565004,22.1240696532
 11/21  15:00:00,1357.49725631,28.7651293457,301.027523539,0.0,448.566543614,448.566543614,81.7521766091,66.3774484221,15.374728187
 11/21  16:00:00,1358.38728668,28.7651293457,301.969971826,0.0,448.566543614,448.566543614,85.5852233573,72.413920017,13.1713033402
 11/21  17:00:00,1427.83943426,28.7651293457,297.25130857,0.0,448.566543614,448.566543614,99.5361371805,81.9022761063,17.6338610742
 11/21  18:00:00,1326.28955608,28.7651293457,283.499203049,0.0,348.885089477,398.725816546,116.284250438,105.330697277,10.9535531605
 11/21  19:00:00,1105.162575,28.7651293457,262.500407218,0.0,249.203635341,299.044362409,179.671387393,170.921749088,8.74963830475
 11/21  20:00:00,1027.38064126,28.7651293457,209.788708349,0.0,249.203635341,299.044362409,205.863131847,199.309486831,6.55364501659
 11/21  21:00:00,848.195224673,28.7651293457,180.37841699,0.0,149.522181205,249.203635341,261.826364262,255.268253827,6.55811043517
 11/21  22:00:00,802.840018546,28.7651293457,159.861865122,0.0,149.522181205,249.203635341,276.321427758,271.957297333,4.36413042455
 11/21  23:00:00,349.356778733,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957233939,0.0,2.18957233939
 11/21  24:00:00,299.992019592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965590406,0.0,2.18965590406
 11/22  01:00:00,287.76982492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974856441,0.0,2.18974856441
 11/22  02:00:00,287.769824967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952951035,0.0,2.18952951035
 11/22  03:00:00,287.76982487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961879623,0.0,2.18961879623
 11/22  04:00:00,287.769824865,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970804212,0.0,2.18970804212
 11/22  05:00:00,299.992022731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979722435,0.0,2.18979722435
 11/22  06:00:00,349.358195273,0.0,0.0,0.0,49.8407270682,199.362908273,4.36399526641,0.0,4.36399526641
 11/22  07:00:00,783.376544305,28.7651293457,282.07660565,0.0,49.8407270682,199.362908273,362.301422665,360.110231533,2.19119113147
 11/22  08:00:00,905.797563001,28.7651293457,313.756610933,0.0,149.522181205,199.362908273,326.373141657,317.629037866,8.74410379121
 11/22  09:00:00,1443.82337336,28.7651293457,303.271281404,0.0,448.566543614,448.566543614,155.03680292,141.851197385,13.1856055349
 11/22  10:00:00,1389.08812739,28.7651293457,285.184060582,0.0,448.566543614,448.566543614,121.742695805,106.344066549,15.3986292564
 11/22  11:00:00,1346.10336635,28.7651293457,290.977343393,0.0,448.566543614,448.566543614,111.114388166,93.5112447528,17.6031434135
 11/22  12:00:00,1361.15554232,28.7651293457,304.115657521,0.0,448.566543614,448.566543614,103.826585107,86.1701396407,17.6564454664
 11/22  13:00:00,1336.76922182,28.7651293457,320.82503429,0.0,448.566543614,398.725816546,121.338238342,96.9710261007,24.3672122412
 11/22  14:00:00,1406.77658659,28.7651293457,341.95174038,0.0,448.566543614,448.566543614,100.851169555,78.7263445409,22.1248250143
 11/22  15:00:00,1422.04714538,28.7651293457,361.835376459,0.0,448.566543614,448.566543614,87.1467268557,73.9657789193,13.1809479364
 11/22  16:00:00,1436.45892098,28.7651293457,376.446627071,0.0,448.566543614,448.566543614,88.7521651338,73.379489403,15.3726757308
 11/22  17:00:00,1525.54466185,28.7651293457,380.19654441,0.0,448.566543614,448.566543614,95.424275394,77.7889387928,17.6353366012
 11/22  18:00:00,1430.81083521,28.7651293457,380.795732696,0.0,348.885089477,398.725816546,106.156896147,95.2040771773,10.9528189694
 11/22  19:00:00,1230.38931962,28.7651293457,380.518128781,0.0,249.203635341,299.044362409,139.193927796,130.443600898,8.75032689796
 11/22  20:00:00,1204.53204266,28.7651293457,380.087402691,0.0,249.203635341,299.044362409,149.666736292,143.114346616,6.55238967567
 11/22  21:00:00,1051.72788933,28.7651293457,377.542736198,0.0,149.522181205,249.203635341,201.311905454,194.754007895,6.55789755908
 11/22  22:00:00,1021.77334334,28.7651293457,372.921780065,0.0,149.522181205,249.203635341,216.468293192,214.276220416,2.19207277552
 11/22  23:00:00,349.356782157,0.0,0.0,0.0,49.8407270682,199.362908273,2.18982442481,0.0,2.18982442481
 11/22  24:00:00,299.992022924,0.0,0.0,0.0,24.9203635341,199.362908273,4.35936013462,0.0,4.35936013462
 11/23  01:00:00,237.928629171,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928629274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881659339,0.0,2.18881659339
 11/23  03:00:00,237.928629379,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888371371,0.0,2.1888371371
 11/23  04:00:00,237.928629429,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885788821,0.0,2.18885788821
 11/23  05:00:00,250.150827222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887878807,0.0,2.18887878807
 11/23  06:00:00,274.596637454,0.0,0.0,0.0,24.9203635341,149.522181205,2.19122763398,0.0,2.19122763398
 11/23  07:00:00,314.94034729,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888969335,0.0,2.18888969335
 11/23  08:00:00,296.666409634,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891086982,0.0,2.18891086982
 11/23  09:00:00,296.66640965,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893207193,0.0,2.18893207193
 11/23  10:00:00,259.999816197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895328715,0.0,2.18895328715
 11/23  11:00:00,211.111024878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897450613,0.0,2.18897450613
 11/23  12:00:00,211.111968152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059797324,0.0,2.19059797324
 11/23  13:00:00,211.111967996,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065805267,0.0,2.19065805267
 11/23  14:00:00,211.11338335,0.0,0.0,0.0,24.9203635341,149.522181205,4.36588391122,0.0,4.36588391122
 11/23  15:00:00,211.111967985,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036586519,0.0,2.19036586519
 11/23  16:00:00,211.111024929,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889896995,0.0,2.18889896995
 11/23  17:00:00,294.174482835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892031378,0.0,2.18892031378
 11/23  18:00:00,347.928409539,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894163809,0.0,2.18894163809
 11/23  19:00:00,347.928409436,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896294179,0.0,2.18896294179
 11/23  20:00:00,323.484013687,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  21:00:00,323.484013692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898422406,0.0,2.18898422406
 11/23  22:00:00,299.041033591,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243425877,0.0,4.36243425877
 11/23  23:00:00,274.595222658,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876089443,0.0,2.18876089443
 11/23  24:00:00,250.150826858,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878243679,0.0,2.18878243679
 11/24  01:00:00,287.769831012,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966949732,0.0,2.18966949732
 11/24  02:00:00,287.769831018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977058524,0.0,2.18977058524
 11/24  03:00:00,287.769831067,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895617724,0.0,2.1895617724
 11/24  04:00:00,287.76983095,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966334998,0.0,2.18966334998
 11/24  05:00:00,299.992028753,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976481285,0.0,2.18976481285
 11/24  06:00:00,349.358204498,0.0,0.0,0.0,49.8407270682,199.362908273,2.1920945847,0.0,2.1920945847
 11/24  07:00:00,910.30447966,29.0991955988,388.58445579,0.0,49.8407270682,199.362908273,243.548254915,239.185456379,4.36279853618
 11/24  08:00:00,986.771901157,28.7651293457,388.687440053,0.0,149.522181205,199.362908273,243.449059544,234.704639515,8.74442002964
 11/24  09:00:00,1544.33507199,28.7651293457,397.167514348,0.0,448.566543614,448.566543614,105.9089146,92.7235140525,13.1854005473
 11/24  10:00:00,1526.90405658,28.7651293457,413.930899235,0.0,448.566543614,448.566543614,87.801693027,72.4025549304,15.3991380966
 11/24  11:00:00,1492.54223531,28.7651293457,427.499014856,0.0,448.566543614,448.566543614,79.6437628561,62.0391944353,17.6045684208
 11/24  12:00:00,1494.23860024,28.7651293457,428.746838902,0.0,448.566543614,448.566543614,72.4658203933,54.8093816408,17.6564387525
 11/24  13:00:00,1452.55452689,28.7651293457,436.639592188,0.0,448.566543614,398.725816546,85.0607897852,60.6910194494,24.3697703359
 11/24  14:00:00,1505.87930532,28.7651293457,440.308914203,0.0,448.566543614,448.566543614,49.2971434789,27.1661679053,22.1309755736
 11/24  15:00:00,1505.42402009,28.8019706232,439.677316638,0.0,448.566543614,448.566543614,26.7883369211,11.4091559387,15.3791809824
 11/24  16:00:00,1505.75808131,28.8221649756,439.991477776,0.0,448.566543614,448.566543614,24.8343087531,11.6618680802,13.1724406729
 11/24  17:00:00,1585.24554354,28.7651293457,436.461462484,0.0,448.566543614,448.566543614,37.2579958587,19.6206766902,17.6373191685
 11/24  18:00:00,1479.74122468,28.7651293457,426.765944269,0.0,348.885089477,398.725816546,59.6338986659,48.6798613689,10.9540372969
 11/24  19:00:00,1271.39270797,28.7651293457,418.602790324,0.0,249.203635341,299.044362409,86.8434647668,78.0920968998,8.75136786702
 11/24  20:00:00,1242.76659419,28.7651293457,415.514141401,0.0,249.203635341,299.044362409,92.16996977,85.6176461151,6.5523236549
 11/24  21:00:00,1091.20560262,28.7651293457,414.121869205,0.0,149.522181205,249.203635341,114.915673241,108.357964683,6.55770855871
 11/24  22:00:00,1064.24641779,28.7651293457,412.505280452,0.0,149.522181205,249.203635341,120.192447408,115.828301136,4.36414627265
 11/24  23:00:00,349.356787736,0.0,0.0,0.0,49.8407270682,199.362908273,2.18974423283,0.0,2.18974423283
 11/24  24:00:00,299.992028737,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898457839,0.0,2.1898457839
 11/25  01:00:00,237.929106828,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964475332,0.0,2.18964475332
 11/25  02:00:00,237.929106835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975185507,0.0,2.18975185507
 11/25  03:00:00,237.929106936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18985893671,0.0,2.18985893671
 11/25  04:00:00,237.929106884,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965526841,0.0,2.18965526841
 11/25  05:00:00,250.151304715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976276676,0.0,2.18976276676
 11/25  06:00:00,274.597119097,0.0,0.0,0.0,24.9203635341,149.522181205,4.36431942518,0.0,4.36431942518
 11/25  07:00:00,884.49382371,29.0793160454,363.840864857,0.0,49.8407270682,199.362908273,210.777122755,208.585696473,2.19142628134
 11/25  08:00:00,791.222476603,28.7651293457,296.317435489,0.0,49.8407270682,199.362908273,263.897095106,257.353057573,6.54403753259
 11/25  09:00:00,983.462544875,28.7651293457,236.673156788,0.0,249.203635341,249.203635341,225.823436372,219.270927194,6.5525091781
 11/25  10:00:00,944.386382053,28.7651293457,232.059664137,0.0,249.203635341,249.203635341,255.490240299,246.739880332,8.75035996695
 11/25  11:00:00,894.848873201,28.7651293457,230.284957954,0.0,249.203635341,249.203635341,225.692333307,219.128797757,6.56353554963
 11/25  12:00:00,894.671606989,28.7651293457,229.429918274,0.0,249.203635341,249.203635341,201.313438359,190.37085581,10.9425825487
 11/25  13:00:00,893.905244153,28.7651293457,228.29282367,0.0,249.203635341,249.203635341,206.400153274,197.652744238,8.74740903548
 11/25  14:00:00,892.755347114,28.7651293457,227.007933833,0.0,249.203635341,249.203635341,211.084553553,204.521181191,6.56337236181
 11/25  15:00:00,639.185356001,28.7651293457,222.508191678,0.0,74.7610906023,174.442544739,288.247371078,281.693621807,6.55374927084
 11/25  16:00:00,635.114380835,28.7651293457,218.142709799,0.0,74.7610906023,174.442544739,309.294394629,302.745658944,6.5487356854
 11/25  17:00:00,716.077900066,28.7651293457,216.527034354,0.0,74.7610906023,174.442544739,330.588505896,326.214893083,4.37361281287
 11/25  18:00:00,691.138918605,28.7651293457,212.853922403,0.0,24.9203635341,149.522181205,391.730768351,387.367879657,4.36288869312
 11/25  19:00:00,347.9298325,0.0,0.0,0.0,24.9203635341,149.522181205,2.19133339109,0.0,2.19133339109
 11/25  20:00:00,323.485437762,0.0,0.0,0.0,24.9203635341,149.522181205,4.36244531126,0.0,4.36244531126
 11/25  21:00:00,323.485436987,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153441951,0.0,2.19153441951
 11/25  22:00:00,299.041987691,0.0,0.0,0.0,24.9203635341,149.522181205,4.36581814835,0.0,4.36581814835
 11/25  23:00:00,274.595700175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964546176,0.0,2.18964546176
 11/25  24:00:00,250.151304588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975326317,0.0,2.18975326317
 11/26  01:00:00,237.928636498,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891423,0.0,2.18891423
 11/26  02:00:00,237.928636525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895135478,0.0,2.18895135478
 11/26  03:00:00,237.928636504,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898871122,0.0,2.18898871122
 11/26  04:00:00,237.928636434,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902622851,0.0,2.18902622851
 11/26  05:00:00,250.150834071,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888076667,0.0,2.1888076667
 11/26  06:00:00,274.59665017,0.0,0.0,0.0,24.9203635341,149.522181205,2.19153257278,0.0,2.19153257278
 11/26  07:00:00,323.484021005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885279358,0.0,2.18885279358
 11/26  08:00:00,296.66641656,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889089416,0.0,2.18889089416
 11/26  09:00:00,296.66641646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892899581,0.0,2.18892899581
 11/26  10:00:00,259.999822992,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  11:00:00,211.111031837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896708651,0.0,2.18896708651
 11/26  12:00:00,211.111979186,0.0,0.0,0.0,24.9203635341,149.522181205,4.36095544299,0.0,4.36095544299
 11/26  13:00:00,211.11197893,0.0,0.0,0.0,24.9203635341,149.522181205,2.19059530245,0.0,2.19059530245
 11/26  14:00:00,211.113399317,0.0,0.0,0.0,24.9203635341,149.522181205,4.36619620352,0.0,4.36619620352
 11/26  15:00:00,211.111979003,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072150087,0.0,2.19072150087
 11/26  16:00:00,211.111032134,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903284979,0.0,2.18903284979
 11/26  17:00:00,294.174489911,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881468097,0.0,2.18881468097
 11/26  18:00:00,347.928416478,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885306748,0.0,2.18885306748
 11/26  19:00:00,347.928416443,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  20:00:00,323.484020929,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888913936,0.0,2.1888913936
 11/26  21:00:00,323.484021054,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892966297,0.0,2.18892966297
 11/26  22:00:00,299.041046104,0.0,0.0,0.0,24.9203635341,149.522181205,4.36275966293,0.0,4.36275966293
 11/26  23:00:00,274.595229763,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/26  24:00:00,250.150834146,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901220946,0.0,2.18901220946
 11/27  01:00:00,287.769840057,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964433888,0.0,2.18964433888
 11/27  02:00:00,287.769840054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976342529,0.0,2.18976342529
 11/27  03:00:00,287.769840027,0.0,0.0,0.0,24.9203635341,199.362908273,4.35957118243,0.0,4.35957118243
 11/27  04:00:00,287.769839993,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980815532,0.0,2.18980815532
 11/27  05:00:00,299.992037806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961448369,0.0,2.18961448369
 11/27  06:00:00,349.358218764,0.0,0.0,0.0,49.8407270682,199.362908273,2.1919870936,0.0,2.1919870936
 11/27  07:00:00,847.003613255,28.7651293457,321.171183599,0.0,49.8407270682,199.362908273,408.478173844,404.115382034,4.36279181013
 11/27  08:00:00,929.534928008,28.7651293457,334.682173479,0.0,149.522181205,199.362908273,367.260581512,360.696578469,6.56400304302
 11/27  09:00:00,1465.34699761,28.7651293457,320.340098218,0.0,448.566543614,448.566543614,202.009148823,186.626311582,15.382837241
 11/27  10:00:00,1422.59019218,28.7651293457,312.436111446,0.0,448.566543614,448.566543614,147.006766341,131.604434202,15.4023321384
 11/27  11:00:00,1368.1955023,28.7651293457,304.902918529,0.0,448.566543614,448.566543614,126.392028783,108.784467889,17.6075608947
 11/27  12:00:00,1366.51263233,29.4323667737,300.236402813,0.0,448.566543614,448.566543614,98.9025355796,79.0333442319,19.8691913477
 11/27  13:00:00,1326.75655688,31.6641420082,307.929452625,0.0,448.566543614,398.725816546,98.4882072009,76.329618194,22.1585890069
 11/27  14:00:00,1377.55298076,32.2039748948,309.939215781,0.0,448.566543614,448.566543614,62.2756700909,37.9295072955,24.3461627954
 11/27  15:00:00,1364.03411174,31.9653793199,304.372715627,0.0,448.566543614,448.566543614,39.2927348515,26.1114370262,13.1812978253
 11/27  16:00:00,1360.91844737,30.1499534864,302.917398828,0.0,448.566543614,448.566543614,41.544697597,28.3638972657,13.1808003312
 11/27  17:00:00,1437.30184401,28.7982360888,297.899449032,0.0,448.566543614,448.566543614,63.5135648839,43.6682386544,19.8453262296
 11/27  18:00:00,1332.06645569,28.7651293457,288.993374789,0.0,348.885089477,398.725816546,93.743903912,82.7881285972,10.9557753148
 11/27  19:00:00,1124.04833883,28.7651293457,280.916082518,0.0,249.203635341,299.044362409,134.352679212,125.600838984,8.75184022745
 11/27  20:00:00,1093.11395027,28.7651293457,274.816102345,0.0,249.203635341,299.044362409,149.678676965,143.12427822,6.55439874534
 11/27  21:00:00,909.685339703,28.7651293457,241.389070563,0.0,149.522181205,249.203635341,200.934296432,194.374990375,6.55930605628
 11/27  22:00:00,821.366600294,28.7651293457,178.15095826,0.0,149.522181205,249.203635341,235.792743042,231.428440475,4.36430256679
 11/27  23:00:00,349.356796664,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989610062,0.0,2.18989610062
 11/27  24:00:00,299.992037487,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970267548,0.0,2.18970267548
 11/28  01:00:00,287.769842654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983044786,0.0,2.18983044786
 11/28  02:00:00,287.769842707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964136636,0.0,2.18964136636
 11/28  03:00:00,287.769842667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976668302,0.0,2.18976668302
 11/28  04:00:00,287.769842768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989186346,0.0,2.18989186346
 11/28  05:00:00,299.992040545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970315059,0.0,2.18970315059
 11/28  06:00:00,349.358223879,0.0,0.0,0.0,49.8407270682,199.362908273,4.36430395435,0.0,4.36430395435
 11/28  07:00:00,754.002279349,28.7651293457,232.202501619,0.0,49.8407270682,199.362908273,454.035544385,451.844107329,2.19143705591
 11/28  08:00:00,735.437501787,28.7651293457,145.721831099,0.0,149.522181205,199.362908273,383.54999245,374.804146925,8.7458455248
 11/28  09:00:00,1251.00006933,28.7651293457,115.433607011,0.0,448.566543614,448.566543614,134.534032782,119.146926757,15.3871060247
 11/28  10:00:00,1252.98688254,29.4912265741,149.40066229,0.0,448.566543614,448.566543614,93.6682117901,78.2650180545,15.4031937356
 11/28  11:00:00,1263.85094964,31.9174388645,206.292550841,0.0,448.566543614,448.566543614,99.4617061125,83.0727516776,16.388954435
 11/28  12:00:00,1292.86790625,34.4051562275,232.303162603,0.0,448.566543614,448.566543614,93.9604812132,75.071884671,18.8885965422
 11/28  13:00:00,1252.42200125,34.7710735745,240.925578548,0.0,448.566543614,398.725816546,105.849241425,81.4708909853,24.3783504396
 11/28  14:00:00,1306.30899624,33.5987212031,246.001479839,0.0,448.566543614,448.566543614,66.673540839,44.5384263195,22.1351145194
 11/28  15:00:00,1302.39967977,30.1162883827,245.63828117,0.0,448.566543614,448.566543614,65.7290677855,50.3509690354,15.3780987501
 11/28  16:00:00,1279.24678051,28.8344488363,224.028951958,0.0,448.566543614,448.566543614,85.5424010354,72.3631681655,13.1792328699
 11/28  17:00:00,1320.65285713,28.7651293457,182.70290857,0.0,448.566543614,448.566543614,110.866238059,91.0192548776,19.8469831815
 11/28  18:00:00,1201.44171884,28.7651293457,159.456873849,0.0,348.885089477,398.725816546,133.795732383,122.839339496,10.9563928865
 11/28  19:00:00,981.766267795,28.7651293457,139.562169752,0.0,249.203635341,299.044362409,181.002994155,172.250691072,8.75230308273
 11/28  20:00:00,929.319035234,28.7651293457,117.9678523,0.0,249.203635341,299.044362409,193.020583937,186.466666862,6.55391707464
 11/28  21:00:00,772.216004201,28.7651293457,113.623878241,0.0,149.522181205,249.203635341,235.341252693,228.781359195,6.5598934986
 11/28  22:00:00,691.656074213,28.7651293457,71.4655020231,0.0,149.522181205,249.203635341,283.884025215,279.519535239,4.364489976
 11/28  23:00:00,349.356799648,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897490524,0.0,2.1897490524
 11/28  24:00:00,299.992040574,0.0,0.0,0.0,24.9203635341,199.362908273,2.189874643,0.0,2.189874643
 11/29  01:00:00,287.769845617,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969414388,0.0,2.18969414388
 11/29  02:00:00,287.769845586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982514216,0.0,2.18982514216
 11/29  03:00:00,287.769845648,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896411104,0.0,2.1896411104
 11/29  04:00:00,287.769845572,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977251643,0.0,2.18977251643
 11/29  05:00:00,299.992043463,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990372354,0.0,2.18990372354
 11/29  06:00:00,349.358228652,0.0,0.0,0.0,49.8407270682,199.362908273,4.36459286556,0.0,4.36459286556
 11/29  07:00:00,711.508916448,28.7992581749,201.278012737,0.0,49.8407270682,199.362908273,599.645910557,597.454565334,2.19134522285
 11/29  08:00:00,500.292972287,28.7651293457,0.0,0.0,149.522181205,199.362908273,547.339059225,538.59338305,8.74567617423
 11/29  09:00:00,1186.69725777,28.7651293457,79.0548150988,0.0,448.566543614,448.566543614,214.696110928,199.308708867,15.3874020612
 11/29  10:00:00,1150.08864053,29.0661331087,68.6570943795,0.0,448.566543614,448.566543614,131.999035427,116.594448639,15.4045867887
 11/29  11:00:00,1153.7355066,30.204010255,104.661534497,0.0,448.566543614,448.566543614,128.996972689,111.388154155,17.6088185334
 11/29  12:00:00,1156.53796529,29.7412206428,103.926566653,0.0,448.566543614,448.566543614,118.00094498,100.338411938,17.6625330417
 11/29  13:00:00,1096.71417703,28.7651293457,98.1289687012,0.0,448.566543614,398.725816546,152.577866295,128.196587673,24.3812786224
 11/29  14:00:00,1114.70188402,28.7651293457,76.3666273662,0.0,448.566543614,448.566543614,146.006504637,121.65633445,24.350170186
 11/29  15:00:00,1125.62478775,28.7838486409,84.4712101857,0.0,448.566543614,448.566543614,87.7056383316,74.5210016903,13.1846366413
 11/29  16:00:00,1159.67658066,28.7651293457,113.460652173,0.0,448.566543614,448.566543614,114.82613459,101.644536786,13.1815978044
 11/29  17:00:00,1210.10235726,28.7651293457,90.8749285293,0.0,448.566543614,448.566543614,150.043687606,130.195146214,19.8485413917
 11/29  18:00:00,1071.80732516,28.7651293457,57.8731853538,0.0,348.885089477,398.725816546,184.04125848,173.084452592,10.9568058876
 11/29  19:00:00,830.238196093,28.7651293457,24.0320921575,0.0,249.203635341,299.044362409,258.684844002,249.932534738,8.75230926396
 11/29  20:00:00,726.358096971,28.7651293457,0.0,0.0,249.203635341,299.044362409,395.76755004,389.212245093,6.55530494711
 11/29  21:00:00,577.031972854,28.7651293457,0.0,0.0,149.522181205,249.203635341,626.823853212,620.265590891,6.55826232124
 11/29  22:00:00,552.665894953,28.7651293457,0.0,0.0,149.522181205,249.203635341,686.817903882,682.453438959,4.36446492259
 11/29  23:00:00,349.356802428,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899042647,0.0,2.1899042647
 11/29  24:00:00,299.992043302,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972066651,0.0,2.18972066651
 11/30  01:00:00,287.769848416,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985934074,0.0,2.18985934074
 11/30  02:00:00,287.769848479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968003235,0.0,2.18968003235
 11/30  03:00:00,287.769848481,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981708896,0.0,2.18981708896
 11/30  04:00:00,293.434379599,0.388600614121,0.0116938454617,0.0,24.9203635341,199.362908273,4.94803859483,2.7584005994,2.18963799543
