Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/30  05:00:00,335.157310091,1.94300307061,0.247551788831,0.0,24.9203635341,199.362908273,13.1678579199,10.9780825596,2.18977536038
 11/30  06:00:00,377.481438264,1.55440245648,0.219517670842,0.0,49.8407270682,199.362908273,15.4622762055,11.0976089289,4.36466727663
 11/30  07:00:00,701.494681748,28.7651293457,200.833689593,0.0,49.8407270682,199.362908273,741.297311581,736.934256894,4.36305468709
 11/30  08:00:00,500.641544053,28.7651293457,0.0,0.0,149.522181205,199.362908273,837.971089898,831.406353603,6.56473629438
 11/30  09:00:00,1048.49563964,28.7651293457,0.0,0.0,448.566543614,448.566543614,395.246058628,379.858713208,15.3873454207
 11/30  10:00:00,1125.88730213,28.7651293457,68.9651475022,0.0,448.566543614,448.566543614,218.390965976,202.986783559,15.4041824176
 11/30  11:00:00,1037.73851832,28.7651293457,20.972899983,0.0,448.566543614,448.566543614,212.094945125,194.48333909,17.6116060349
 11/30  12:00:00,1031.69397306,28.7651293457,16.1197332865,0.0,448.566543614,448.566543614,199.824429799,179.949821936,19.8746078631
 11/30  13:00:00,992.926140929,28.7651293457,25.4489708565,0.0,448.566543614,398.725816546,214.044299014,189.663938645,24.3803603688
 11/30  14:00:00,1052.7089432,28.7651293457,33.4286803186,0.0,448.566543614,448.566543614,178.368487868,156.227238383,22.1412494854
 11/30  15:00:00,1059.8167329,28.7651293457,39.2377690458,0.0,448.566543614,448.566543614,127.768887847,112.386136613,15.3827512347
 11/30  16:00:00,1049.61272863,28.7651293457,31.087074413,0.0,448.566543614,448.566543614,126.447689605,113.270946111,13.1767434939
 11/30  17:00:00,1123.44530631,28.7651293457,23.3753701011,0.0,448.566543614,448.566543614,183.444694929,165.800317772,17.644377157
 11/30  18:00:00,961.128730234,28.7651293457,2.1797120312,0.0,348.885089477,398.725816546,278.184354735,267.227807601,10.9565471344
 11/30  19:00:00,750.888542158,28.7651293457,0.0,0.0,249.203635341,299.044362409,447.864391853,436.92897874,10.9354131136
 11/30  20:00:00,726.506737957,28.7651293457,0.0,0.0,249.203635341,299.044362409,511.209592275,504.656315453,6.55327682201
 11/30  21:00:00,577.103961796,28.7651293457,0.0,0.0,149.522181205,249.203635341,631.141002099,624.581605419,6.55939668036
 11/30  22:00:00,552.564582215,28.7651293457,0.0,0.0,149.522181205,249.203635341,516.87859728,512.513992288,4.36460499232
 11/30  23:00:00,349.356805573,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987954025,0.0,2.18987954025
 11/30  24:00:00,299.992046389,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970080816,0.0,2.18970080816
 12/01  01:00:00,287.769851331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984709507,0.0,2.18984709507
 12/01  02:00:00,287.769851348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967268712,0.0,2.18967268712
 12/01  03:00:00,287.769851236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981569506,0.0,2.18981569506
 12/01  04:00:00,287.769851324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995849348,0.0,2.18995849348
 12/01  05:00:00,299.992049021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978444771,0.0,2.18978444771
 12/01  06:00:00,349.358237798,0.0,0.0,0.0,49.8407270682,199.362908273,4.36468700719,0.0,4.36468700719
 12/01  07:00:00,731.79565222,28.7651293457,246.088190235,0.0,49.8407270682,199.362908273,308.097933831,305.906664332,2.19126949896
 12/01  08:00:00,941.445483742,28.7651293457,352.846834786,0.0,149.522181205,199.362908273,277.705868182,268.958977283,8.74689089846
 12/01  09:00:00,1527.84055995,28.7651293457,380.319547602,0.0,448.566543614,448.566543614,90.7080430369,75.3193218674,15.3887211695
 12/01  10:00:00,1490.83378741,29.4942840883,382.249752843,0.0,448.566543614,448.566543614,59.6904161505,44.2838028023,15.4066133483
 12/01  11:00:00,1435.37025558,31.7013002719,371.987789761,0.0,448.566543614,448.566543614,57.1549571074,39.5430547649,17.6119023425
 12/01  12:00:00,1438.09910776,34.6090829698,371.037614331,0.0,448.566543614,448.566543614,54.1387556065,34.2670031528,19.8717524537
 12/01  13:00:00,1392.87612474,35.0396980864,372.805751075,0.0,448.566543614,398.725816546,64.1341334369,39.7512370027,24.3828964342
 12/01  14:00:00,1443.94236479,35.1079995782,371.950235582,0.0,448.566543614,448.566543614,35.1852385349,13.0438587981,22.1413797368
 12/01  15:00:00,1444.26343745,33.5516234057,373.768618725,0.0,448.566543614,448.566543614,21.0045412414,7.8179362377,13.1866050037
 12/01  16:00:00,1438.51539139,31.5595854319,370.010638044,0.0,448.566543614,448.566543614,26.0443815175,10.6704599753,15.3739215421
 12/01  17:00:00,1503.19498588,29.3628519084,353.811251341,0.0,448.566543614,448.566543614,36.503476785,18.8563160365,17.6471607485
 12/01  18:00:00,1388.11637128,28.7651293457,335.080975882,0.0,348.885089477,398.725816546,60.4673858844,49.5112236436,10.9561622408
 12/01  19:00:00,1172.79992133,28.7651293457,319.100823574,0.0,249.203635341,299.044362409,93.3402900234,83.8049342364,9.53535578705
 12/01  20:00:00,1138.31467451,28.7651293457,309.049632659,0.0,249.203635341,299.044362409,105.741107425,99.9665375005,5.77456992424
 12/01  21:00:00,972.92118675,28.7651293457,300.099801027,0.0,149.522181205,249.203635341,146.044951612,137.30532668,8.73962493161
 12/01  22:00:00,931.326571297,28.7651293457,287.029894347,0.0,149.522181205,249.203635341,163.954610732,159.590092304,4.3645184277
 12/01  23:00:00,349.356808357,0.0,0.0,0.0,49.8407270682,199.362908273,2.1898364703,0.0,2.1898364703
 12/01  24:00:00,299.992049268,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896625488,0.0,2.1896625488
 12/02  01:00:00,237.929127026,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981472598,0.0,2.18981472598
 12/02  02:00:00,237.92912707,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996308881,0.0,2.18996308881
 12/02  03:00:00,237.929126934,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979369602,0.0,2.18979369602
 12/02  04:00:00,237.929126986,0.0,0.0,0.0,24.9203635341,149.522181205,2.18994236812,0.0,2.18994236812
 12/02  05:00:00,250.151324734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977311558,0.0,2.18977311558
 12/02  06:00:00,274.597151594,0.0,0.0,0.0,24.9203635341,149.522181205,4.36492100447,0.0,4.36492100447
 12/02  07:00:00,777.684765088,28.7651293457,255.71747443,0.0,49.8407270682,199.362908273,430.154101843,427.962821962,2.19127988117
 12/02  08:00:00,602.886488932,28.7651293457,112.90186315,0.0,49.8407270682,199.362908273,398.634220932,394.264599173,4.36962175947
 12/02  09:00:00,818.250132504,28.7651293457,78.6955289889,0.0,249.203635341,249.203635341,314.425710648,307.869896631,6.55581401665
 12/02  10:00:00,826.991445046,28.7651293457,123.573508627,0.0,249.203635341,249.203635341,282.975582673,272.039451496,10.9361311772
 12/02  11:00:00,827.637403654,28.7651293457,172.715198543,0.0,249.203635341,249.203635341,217.365468538,210.801266259,6.56420227832
 12/02  12:00:00,890.148869964,28.7651293457,234.837958692,0.0,249.203635341,249.203635341,209.127064914,198.181562967,10.9455019464
 12/02  13:00:00,917.714167913,28.7651293457,262.297543522,0.0,249.203635341,249.203635341,203.642753183,194.893791259,8.7489619239
 12/02  14:00:00,920.742834897,28.7651293457,265.324016579,0.0,249.203635341,249.203635341,216.858788742,208.11304885,8.74573989186
 12/02  15:00:00,667.716445701,28.7651293457,261.579175724,0.0,74.7610906023,174.442544739,295.329712368,288.775622443,6.55408992534
 12/02  16:00:00,646.286685945,28.7651293457,240.532832311,0.0,74.7610906023,174.442544739,316.554568188,312.181642838,4.37292535008
 12/02  17:00:00,689.809412136,28.7651293457,201.360631317,0.0,74.7610906023,174.442544739,354.390258227,347.838442728,6.55181549876
 12/02  18:00:00,614.717824596,28.7651293457,147.79372456,0.0,24.9203635341,149.522181205,459.628976489,455.266168343,4.36280814532
 12/02  19:00:00,347.929860959,0.0,0.0,0.0,24.9203635341,149.522181205,2.19135114991,0.0,2.19135114991
 12/02  20:00:00,323.485465673,0.0,0.0,0.0,24.9203635341,149.522181205,4.36259676477,0.0,4.36259676477
 12/02  21:00:00,323.485465556,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916779185,0.0,2.1916779185
 12/02  22:00:00,299.042023847,0.0,0.0,0.0,24.9203635341,149.522181205,4.36597773737,0.0,4.36597773737
 12/02  23:00:00,274.595720269,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975047265,0.0,2.18975047265
 12/02  24:00:00,250.151324678,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989957309,0.0,2.18989957309
 12/03  01:00:00,237.928652387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902159692,0.0,2.18902159692
 12/03  02:00:00,284.826017316,1.94300307061,1.376305912,0.0,24.9203635341,149.522181205,15.27594975,13.0868517876,2.18909796241
 12/03  03:00:00,267.047259535,1.55440245648,1.16339060397,0.0,24.9203635341,149.522181205,14.3397651948,12.1508541362,2.1889110586
 12/03  04:00:00,273.921983384,1.94300307061,1.09901049002,0.0,24.9203635341,149.522181205,20.5030351624,18.3140480934,2.18898706896
 12/03  05:00:00,278.84183933,1.55440245648,0.789323116137,0.0,24.9203635341,149.522181205,16.3088999595,16.2888999595,0.02
 12/03  06:00:00,303.310809318,1.94300307061,0.453393394667,0.0,24.9203635341,149.522181205,30.5459121683,26.1826153329,4.36329683542
 12/03  07:00:00,347.683807761,1.55440245648,0.287220526661,0.0,24.9203635341,149.522181205,23.7386690053,21.5497452253,2.18892377995
 12/03  08:00:00,317.744042834,1.94300307061,0.0701786957993,0.0,24.9203635341,149.522181205,35.3241956582,33.1350897269,2.18910593137
 12/03  09:00:00,316.42603674,1.55440245648,0.132372083094,0.0,24.9203635341,149.522181205,17.278363684,15.0892861019,2.18907758209
 12/03  10:00:00,288.723564102,1.94300307061,0.472209915184,0.0,24.9203635341,149.522181205,15.9023150958,13.713292306,2.18902278978
 12/03  11:00:00,242.593952146,1.55440245648,1.09375502741,0.0,24.9203635341,149.522181205,6.68607518879,6.6660751888,0.02
 12/03  12:00:00,380.137603815,13.0285348386,105.999472557,0.0,24.9203635341,149.522181205,8.05770182522,3.69618097381,4.36152085141
 12/03  13:00:00,460.484711021,16.7448878114,171.858106515,0.0,24.9203635341,149.522181205,2.19056180317,0.0,2.19056180317
 12/03  14:00:00,535.180470864,20.9486097875,227.265086429,0.0,24.9203635341,149.522181205,4.36640155233,0.0,4.36640155233
 12/03  15:00:00,404.071781751,11.5238892719,136.530316737,0.0,24.9203635341,149.522181205,2.19081272855,0.0,2.19081272855
 12/03  16:00:00,211.11104798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18897100553,0.0,2.18897100553
 12/03  17:00:00,294.174505923,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904818963,0.0,2.18904818963
 12/03  18:00:00,347.928432666,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912399332,0.0,2.18912399332
 12/03  19:00:00,378.99399155,0.777201228242,4.78804935593,0.0,24.9203635341,149.522181205,4.79277098933,2.60370037384,2.18907061549
 12/03  20:00:00,384.121705415,1.55440245648,8.09740691355,0.0,24.9203635341,149.522181205,7.71181506198,5.52279984217,2.18901521981
 12/03  21:00:00,367.973076829,1.16580184236,5.10888764205,0.0,24.9203635341,149.522181205,4.84924165722,4.82924165722,0.02
 12/03  22:00:00,372.032655292,1.94300307061,7.39694002897,0.0,24.9203635341,149.522181205,12.8845771699,8.52122174296,4.36335542693
 12/03  23:00:00,331.807634431,1.55440245648,5.51238345459,0.0,24.9203635341,149.522181205,9.5738613,7.38490860665,2.18895269335
 12/03  24:00:00,301.172632423,1.94300307061,5.50676157231,0.0,24.9203635341,149.522181205,13.1769702918,10.9878529792,2.1891173126
 12/04  01:00:00,322.297654032,1.55440245648,3.92662412529,0.0,24.9203635341,199.362908273,11.6793700338,9.48942471398,2.18994531982
 12/04  02:00:00,326.197153776,1.94300307061,3.34219874746,0.0,24.9203635341,199.362908273,17.5099879826,15.3200413138,2.18994666889
 12/04  03:00:00,318.065391249,1.55440245648,2.37421786401,0.0,24.9203635341,199.362908273,15.5041253851,13.3141800473,2.18994533781
 12/04  04:00:00,324.419883313,1.94300307061,1.79764605944,0.0,24.9203635341,199.362908273,21.6277719714,19.4379864953,2.18978547611
 12/04  05:00:00,329.125199128,1.55440245648,1.25922038571,0.0,24.9203635341,199.362908273,18.6511682693,16.4612209746,2.18994729474
 12/04  06:00:00,377.672154377,1.94300307061,0.724170913472,0.0,49.8407270682,199.362908273,30.3700977057,26.0049553481,4.36514235756
 12/04  07:00:00,712.798238587,28.7651293457,203.464606088,0.0,49.8407270682,199.362908273,1034.72106105,1032.52934598,2.19171506235
 12/04  08:00:00,500.727380149,28.7651293457,0.0,0.0,149.522181205,199.362908273,994.622074071,985.875949271,8.74612480012
 12/04  09:00:00,1185.80600603,28.7651293457,78.4643812244,0.0,448.566543614,448.566543614,320.872262062,305.480916404,15.3913456578
 12/04  10:00:00,1211.37808689,29.0156567839,109.703739658,0.0,448.566543614,448.566543614,190.858943336,175.451000259,15.4079430776
 12/04  11:00:00,1291.50252895,30.9054866473,235.489415987,0.0,448.566543614,448.566543614,169.994971645,152.380381499,17.6145901454
 12/04  12:00:00,1343.09078173,33.0873399317,283.837853394,0.0,448.566543614,448.566543614,140.097806603,120.22362482,19.8741817827
 12/04  13:00:00,1313.68003585,33.7714966804,302.82846085,0.0,448.566543614,398.725816546,143.135025696,118.746676447,24.3883492483
 12/04  14:00:00,1377.40099353,33.9531510045,316.177041054,0.0,448.566543614,448.566543614,84.0303976111,61.8859174033,22.1444802078
 12/04  15:00:00,1384.9034458,32.579430807,324.706710142,0.0,448.566543614,448.566543614,49.4043635967,34.0221422172,15.3822213795
 12/04  16:00:00,1386.06199312,30.755632152,327.595761062,0.0,448.566543614,448.566543614,46.8589533337,31.4802839938,15.3786693399
 12/04  17:00:00,1456.70596536,28.9368178552,317.681827476,0.0,448.566543614,448.566543614,75.8970713073,58.2475729165,17.6494983908
 12/04  18:00:00,1342.23516233,28.7651293457,299.9844127,0.0,348.885089477,398.725816546,121.386149983,110.42834161,10.9578083725
 12/04  19:00:00,1096.39807396,28.7651293457,254.266491026,0.0,249.203635341,299.044362409,177.906655197,169.153009337,8.75364585996
 12/04  20:00:00,985.978391774,28.7651293457,169.097162074,0.0,249.203635341,299.044362409,197.245839382,190.689823259,6.55601612312
 12/04  21:00:00,802.359362753,28.7651293457,135.252615895,0.0,149.522181205,249.203635341,240.277768342,231.537552127,8.74021621423
 12/04  22:00:00,789.400927221,28.7651293457,146.879755345,0.0,149.522181205,249.203635341,248.378764577,244.01400615,4.36475842683
 12/04  23:00:00,349.356816623,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899555148,0.0,2.1899555148
 12/04  24:00:00,299.99205739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979598267,0.0,2.18979598267
 12/05  01:00:00,287.769862265,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996497457,0.0,2.18996497457
 12/05  02:00:00,287.769862173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980967599,0.0,2.18980967599
 12/05  03:00:00,287.769862196,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899754254,0.0,2.1899754254
 12/05  04:00:00,287.769862147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982033791,0.0,2.18982033791
 12/05  05:00:00,299.99206003,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899862564,0.0,2.1899862564
 12/05  06:00:00,349.35825512,0.0,0.0,0.0,49.8407270682,199.362908273,4.36495651586,0.0,4.36495651586
 12/05  07:00:00,792.328338912,28.7651293457,270.890046721,0.0,49.8407270682,199.362908273,330.588488103,328.396930478,2.191557625
 12/05  08:00:00,875.509800734,28.7651293457,275.994385861,0.0,149.522181205,199.362908273,311.261033776,302.51445438,8.74657939586
 12/05  09:00:00,1424.03898979,28.7651293457,284.337157556,0.0,448.566543614,448.566543614,130.086224339,114.695884062,15.3903402769
 12/05  10:00:00,1402.9670159,28.7651293457,299.054685654,0.0,448.566543614,448.566543614,113.762011829,98.3538930311,15.4081187982
 12/05  11:00:00,1364.39696878,28.7651293457,308.786562282,0.0,448.566543614,448.566543614,99.1385384242,81.5223410998,17.6161973244
 12/05  12:00:00,1390.09590011,30.0650824238,329.230328608,0.0,448.566543614,448.566543614,72.1887895702,52.3108773218,19.8779122484
 12/05  13:00:00,1379.67876942,29.892074305,362.641540379,0.0,448.566543614,398.725816546,73.6732491211,49.2832703464,24.3899787747
 12/05  14:00:00,1457.49333802,32.4626297453,388.070696758,0.0,448.566543614,448.566543614,42.2594778757,17.8974496768,24.3620281989
 12/05  15:00:00,1467.59097006,32.6728832782,397.972712731,0.0,448.566543614,448.566543614,24.5666102229,11.3788204952,13.1877897277
 12/05  16:00:00,1471.98855212,31.0295059687,404.519082144,0.0,448.566543614,448.566543614,28.8796010865,13.5032900582,15.3763110284
 12/05  17:00:00,1542.80921571,29.0279341556,396.516845355,0.0,448.566543614,448.566543614,37.9048724848,20.2550431162,17.6498293686
 12/05  18:00:00,1419.8870325,28.7651293457,371.593767166,0.0,348.885089477,398.725816546,67.6915150099,54.545340756,13.1461742539
 12/05  19:00:00,1194.13393742,28.7651293457,346.118153041,0.0,249.203635341,299.044362409,103.208456954,94.4546595321,8.75379742151
 12/05  20:00:00,1156.96497365,28.7651293457,333.553716745,0.0,249.203635341,299.044362409,122.934314146,116.379214464,6.55509968218
 12/05  21:00:00,987.011284382,28.7651293457,312.938372298,0.0,149.522181205,249.203635341,169.225987941,162.665413702,6.5605742394
 12/05  22:00:00,911.63837725,28.7651293457,261.140921185,0.0,149.522181205,249.203635341,190.409729787,186.044777319,4.36495246778
 12/05  23:00:00,349.356818932,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990255615,0.0,2.18990255615
 12/05  24:00:00,299.992059908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974768907,0.0,2.18974768907
 12/06  01:00:00,287.769864767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992076931,0.0,2.18992076931
 12/06  02:00:00,287.769864854,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897700614,0.0,2.1897700614
 12/06  03:00:00,287.769864901,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994151496,0.0,2.18994151496
 12/06  04:00:00,287.769865008,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979104695,0.0,2.18979104695
 12/06  05:00:00,299.99206279,0.0,0.0,0.0,24.9203635341,199.362908273,4.35977500166,0.0,4.35977500166
 12/06  06:00:00,349.358258618,0.0,0.0,0.0,49.8407270682,199.362908273,2.19248268915,0.0,2.19248268915
 12/06  07:00:00,834.648575688,28.8193993917,304.24878833,0.0,49.8407270682,199.362908273,283.49347168,279.12995502,4.36351666061
 12/06  08:00:00,914.403586545,28.7651293457,302.656499022,0.0,149.522181205,199.362908273,273.380920439,264.634120983,8.74679945676
 12/06  09:00:00,1437.52106323,28.7651293457,296.253531306,0.0,448.566543614,448.566543614,96.0007515742,82.80399331,13.1967582642
 12/06  10:00:00,1419.21503077,28.7651293457,310.828139601,0.0,448.566543614,448.566543614,81.8452220897,64.2357055747,17.609516515
 12/06  11:00:00,1396.12978897,30.479587078,328.678365741,0.0,448.566543614,448.566543614,61.0174087101,43.4012225633,17.6161861468
 12/06  12:00:00,1426.05170242,34.3280464119,354.759111439,0.0,448.566543614,448.566543614,48.6233493494,28.7457425678,19.8776067816
 12/06  13:00:00,1402.07762132,34.7727634957,380.178161698,0.0,448.566543614,398.725816546,50.6302836473,26.238646608,24.3916370394
 12/06  14:00:00,1466.31063164,32.8171971224,396.544616849,0.0,448.566543614,448.566543614,25.6887595377,3.53808843683,22.1506711009
 12/06  15:00:00,1459.59798325,29.9459397847,392.706025668,0.0,448.566543614,448.566543614,27.8997956007,12.5151364309,15.3846591697
 12/06  16:00:00,1446.42517743,28.9938802166,380.576129751,0.0,448.566543614,448.566543614,39.9489717381,26.7640307067,13.1849410313
 12/06  17:00:00,1519.11324724,28.7655208018,371.224616374,0.0,448.566543614,448.566543614,54.629597026,34.773761395,19.8558356311
 12/06  18:00:00,1414.23943551,28.7651293457,362.667706482,0.0,348.885089477,398.725816546,66.6495583819,55.6904127051,10.9591456768
 12/06  19:00:00,1209.49675992,28.7651293457,357.080088935,0.0,249.203635341,299.044362409,92.8531102106,84.0995513779,8.75355883279
 12/06  20:00:00,1184.77327681,28.7651293457,355.959066635,0.0,249.203635341,299.044362409,97.9280020485,91.3720212339,6.55598081457
 12/06  21:00:00,1033.66694608,28.7651293457,353.925135203,0.0,149.522181205,249.203635341,120.735642733,111.995273841,8.74036889145
 12/06  22:00:00,1003.20122928,28.7651293457,347.89911905,0.0,149.522181205,249.203635341,126.479553889,122.114754426,4.364799463
 12/06  23:00:00,349.356822008,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997572049,0.0,2.18997572049
 12/06  24:00:00,299.992062757,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982557019,0.0,2.18982557019
 12/07  01:00:00,287.769867559,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000568872,0.0,2.19000568872
 12/07  02:00:00,287.769867436,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898597112,0.0,2.1898597112
 12/07  03:00:00,287.769867498,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003660488,0.0,2.19003660488
 12/07  04:00:00,287.769867403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989084047,0.0,2.18989084047
 12/07  05:00:00,299.992065326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974508239,0.0,2.18974508239
 12/07  06:00:00,349.358263444,0.0,0.0,0.0,49.8407270682,199.362908273,4.36468805992,0.0,4.36468805992
 12/07  07:00:00,878.150229221,29.3216688994,347.279349701,0.0,49.8407270682,199.362908273,245.351210465,243.15952845,2.19168201529
 12/07  08:00:00,915.704280047,28.7651293457,309.209905269,0.0,149.522181205,199.362908273,261.743689632,252.996235001,8.74745463093
 12/07  09:00:00,1418.74788898,28.7651293457,273.064183321,0.0,448.566543614,448.566543614,88.0593548622,72.6682258183,15.3911290439
 12/07  10:00:00,1432.5165684,28.8361864659,324.078012549,0.0,448.566543614,448.566543614,64.1856607147,46.5757155716,17.609945143
 12/07  11:00:00,1400.16024453,31.0851805633,338.941145604,0.0,448.566543614,448.566543614,56.5444550069,41.1266012586,15.4178537483
 12/07  12:00:00,1400.73436675,32.475167486,337.285708678,0.0,448.566543614,448.566543614,53.1371406095,32.2086941336,20.9284464759
 12/07  13:00:00,1351.07478372,30.5885759796,337.911937858,0.0,448.566543614,398.725816546,65.0920974038,39.53174793,25.5603494737
 12/07  14:00:00,1403.05731873,29.8260794455,339.576330221,0.0,448.566543614,448.566543614,47.3478778416,25.197236734,22.1506411076
 12/07  15:00:00,1399.13646195,28.9190162284,336.352124587,0.0,448.566543614,448.566543614,46.6590556916,31.273317253,15.3857384385
 12/07  16:00:00,1398.37972341,28.7651293457,335.583379623,0.0,448.566543614,448.566543614,45.9070431824,32.722776023,13.1842671594
 12/07  17:00:00,1476.87400795,28.7651293457,331.307207808,0.0,448.566543614,448.566543614,71.5583676887,51.7027779556,19.8555897331
 12/07  18:00:00,1366.85630098,28.7651293457,317.089587328,0.0,348.885089477,398.725816546,90.1701253574,79.2111965282,10.9589288292
 12/07  19:00:00,1150.219933,28.7651293457,297.435334139,0.0,249.203635341,299.044362409,118.218866652,109.465426451,8.75344020106
 12/07  20:00:00,1079.60954995,28.7651293457,255.554590808,0.0,249.203635341,299.044362409,126.75741016,120.201507273,6.55590288702
 12/07  21:00:00,861.466125875,28.7651293457,192.839625837,0.0,149.522181205,249.203635341,184.976078901,176.235714409,8.74036449254
 12/07  22:00:00,759.893736171,28.7651293457,116.51768778,0.0,149.522181205,249.203635341,223.099725382,218.734945016,4.36478036634
 12/07  23:00:00,349.35682464,0.0,0.0,0.0,49.8407270682,199.362908273,2.18996615004,0.0,2.18996615004
 12/07  24:00:00,299.992065407,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982062523,0.0,2.18982062523
 12/08  01:00:00,287.769870139,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000628402,0.0,2.19000628402
 12/08  02:00:00,287.769870027,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986489828,0.0,2.18986489828
 12/08  03:00:00,287.769870078,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004734133,0.0,2.19004734133
 12/08  04:00:00,287.769869987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990616857,0.0,2.18990616857
 12/08  05:00:00,299.992067904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976500957,0.0,2.18976500957
 12/08  06:00:00,349.358267552,0.0,0.0,0.0,49.8407270682,199.362908273,4.36475998252,0.0,4.36475998252
 12/08  07:00:00,716.79499502,29.1626243932,206.705884953,0.0,49.8407270682,199.362908273,591.125456708,588.933733121,2.19172358635
 12/08  08:00:00,509.103960995,28.7651293457,0.0,0.0,149.522181205,199.362908273,865.283777301,856.535970077,8.74780722422
 12/08  09:00:00,1098.06657369,28.7651293457,34.6793651555,0.0,448.566543614,448.566543614,419.509788214,404.117770045,15.3920181687
 12/08  10:00:00,1152.48531404,28.7651293457,65.1793207266,0.0,448.566543614,448.566543614,197.678726656,180.066342307,17.6123843495
 12/08  11:00:00,1110.67561552,28.7651293457,71.7444567481,0.0,448.566543614,448.566543614,149.720410875,134.304258948,15.4161519275
 12/08  12:00:00,1127.0796926,28.7651293457,83.3768620703,0.0,448.566543614,448.566543614,153.788786605,131.69837571,22.0904108945
 12/08  13:00:00,1092.75051051,28.7651293457,95.3694502944,0.0,448.566543614,398.725816546,193.408922514,169.011256232,24.3976662822
 12/08  14:00:00,1141.46677671,28.7651293457,95.8999601379,0.0,448.566543614,448.566543614,158.772024693,136.620569631,22.1514550622
 12/08  15:00:00,1119.08679136,28.7651293457,78.3541408433,0.0,448.566543614,448.566543614,152.783173759,137.398302914,15.3848708455
 12/08  16:00:00,1076.90897874,28.7651293457,46.5578611059,0.0,448.566543614,448.566543614,172.912953335,157.530628144,15.3823251905
 12/08  17:00:00,1134.56139336,28.7651293457,27.556501529,0.0,448.566543614,448.566543614,224.660596944,207.006769159,17.6538277851
 12/08  18:00:00,974.37669668,28.7651293457,5.31877046486,0.0,348.885089477,398.725816546,340.034465513,329.075838449,10.9586270648
 12/08  19:00:00,750.858169356,28.7651293457,0.0,0.0,249.203635341,299.044362409,446.301361596,435.363637991,10.9377236045
 12/08  20:00:00,737.565462709,28.7651293457,1.96773573302,0.0,249.203635341,299.044362409,375.245966893,368.690969048,6.55499784491
 12/08  21:00:00,619.460738149,28.7651293457,6.36897473597,0.0,149.522181205,249.203635341,426.834760015,420.274083273,6.56067674195
 12/08  22:00:00,552.463154057,28.7651293457,0.0,0.0,149.522181205,249.203635341,465.895843015,461.530888811,4.3649542042
 12/08  23:00:00,349.356826778,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990201617,0.0,2.18990201617
 12/08  24:00:00,299.992067779,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897610437,0.0,2.1897610437
 12/09  01:00:00,237.929145427,0.0,0.0,0.0,24.9203635341,149.522181205,2.18995071789,0.0,2.18995071789
 12/09  02:00:00,237.929145523,0.0,0.0,0.0,24.9203635341,149.522181205,2.18981380392,0.0,2.18981380392
 12/09  03:00:00,237.929145597,0.0,0.0,0.0,24.9203635341,149.522181205,2.19000183765,0.0,2.19000183765
 12/09  04:00:00,237.929145697,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898651618,0.0,2.1898651618
 12/09  05:00:00,250.151343473,0.0,0.0,0.0,24.9203635341,149.522181205,4.35997000339,0.0,4.35997000339
 12/09  06:00:00,310.02379094,1.94300307061,0.388617556797,0.0,24.9203635341,149.522181205,13.8852966468,11.6926641855,2.19263246129
 12/09  07:00:00,719.798880259,28.7651293457,202.355043388,0.0,49.8407270682,199.362908273,762.91772693,758.554413741,4.36331318868
 12/09  08:00:00,409.354189295,28.7651293457,0.0,0.0,49.8407270682,199.362908273,727.391445413,723.02156569,4.36987972323
 12/09  09:00:00,649.832867387,28.7651293457,0.0,0.0,249.203635341,249.203635341,506.904854079,500.350134214,6.55471986513
 12/09  10:00:00,613.112478573,28.7651293457,0.0,0.0,249.203635341,249.203635341,444.663328935,435.909246869,8.75408206616
 12/09  11:00:00,564.220927825,28.7651293457,0.0,0.0,249.203635341,249.203635341,444.937290614,436.189542396,8.74774821781
 12/09  12:00:00,669.150640693,28.7651293457,62.3602888424,0.0,249.203635341,249.203635341,411.487349891,400.54050218,10.946847711
 12/09  13:00:00,652.723842583,28.7651293457,26.5430732162,0.0,249.203635341,249.203635341,363.128866102,354.378368113,8.75049798914
 12/09  14:00:00,658.417779393,28.7651293457,30.0622557894,0.0,249.203635341,249.203635341,348.191918971,339.44408168,8.74783729086
 12/09  15:00:00,435.234809423,28.7651293457,44.7839811914,0.0,74.7610906023,174.442544739,392.503376435,385.947541565,6.55583487063
 12/09  16:00:00,448.369496017,28.7651293457,56.0344228559,0.0,74.7610906023,174.442544739,399.732037583,393.182202223,6.54983535985
 12/09  17:00:00,477.49006912,28.7651293457,26.6550386858,0.0,74.7610906023,174.442544739,499.227387693,494.851395613,4.37599208028
 12/09  18:00:00,377.233504995,28.7651293457,0.0,0.0,24.9203635341,149.522181205,677.557406315,673.194050153,4.363356162
 12/09  19:00:00,347.929886742,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168206317,0.0,2.19168206317
 12/09  20:00:00,323.485491415,0.0,0.0,0.0,24.9203635341,149.522181205,4.36336435644,0.0,4.36336435644
 12/09  21:00:00,323.485491151,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916841646,0.0,2.1916841646
 12/09  22:00:00,313.122605518,0.777201228242,0.10923181671,0.0,24.9203635341,149.522181205,9.53614736891,5.16933000647,4.36681736244
 12/09  23:00:00,302.898553043,1.55440245648,0.345911775378,0.0,24.9203635341,149.522181205,13.3899582435,11.1998999066,2.1900583369
 12/09  24:00:00,285.439597552,1.94300307061,0.397355607562,0.0,24.9203635341,149.522181205,22.515008987,18.1554868878,4.35952209921
 12/10  01:00:00,266.108250583,1.55440245648,0.288371331809,0.0,24.9203635341,149.522181205,16.7989669105,16.7789669105,0.02
 12/10  02:00:00,265.689678804,1.94300307061,0.163278118271,0.0,24.9203635341,149.522181205,30.5818922401,28.3927504623,2.18914177777
 12/10  03:00:00,259.255473369,1.55440245648,0.0523967723554,0.0,24.9203635341,149.522181205,27.3918317502,25.2026445715,2.18918717873
 12/10  04:00:00,239.908362932,1.94300307061,0.0,0.0,24.9203635341,149.522181205,47.7315715647,45.5425401526,2.1890314121
 12/10  05:00:00,251.737757536,1.55440245648,0.0,0.0,24.9203635341,149.522181205,42.285592493,40.0963942571,2.18919823592
 12/10  06:00:00,276.603028809,1.94300307061,0.0,0.0,24.9203635341,149.522181205,81.6782792727,77.3151658462,4.36311342649
 12/10  07:00:00,359.909063098,5.39494515737,21.9394533704,0.0,24.9203635341,149.522181205,84.8090506959,84.7890506959,0.02
 12/10  08:00:00,404.425033414,9.62408847239,68.2405388092,0.0,24.9203635341,149.522181205,129.805116005,127.615927267,2.18918873741
 12/10  09:00:00,298.268195976,1.55440245648,0.0,0.0,24.9203635341,149.522181205,57.5343015432,55.3451340025,2.1891675407
 12/10  10:00:00,261.990007434,1.94300307061,0.0,0.0,24.9203635341,149.522181205,56.5616314685,54.3724847164,2.18914675215
 12/10  11:00:00,222.80893349,1.55440245648,0.0,0.0,24.9203635341,149.522181205,22.4243571545,20.235150704,2.18920645048
 12/10  12:00:00,242.917977373,1.94300307061,0.846601060116,0.0,24.9203635341,149.522181205,19.9649370757,17.774211855,2.19072522063
 12/10  13:00:00,243.710465562,1.55440245648,1.84108212602,0.0,24.9203635341,149.522181205,14.2680838015,9.90654243752,4.36154136399
 12/10  14:00:00,258.221572328,1.94300307061,3.41490225961,0.0,24.9203635341,149.522181205,14.6228505786,10.2560518032,4.36679877549
 12/10  15:00:00,250.748829029,1.55440245648,3.84709139733,0.0,24.9203635341,149.522181205,8.20927116894,6.01863136975,2.19063979918
 12/10  16:00:00,263.016094696,1.94300307061,5.36800248904,0.0,24.9203635341,149.522181205,8.92025009057,6.73109887997,2.1891512106
 12/10  17:00:00,346.670600564,1.55440245648,4.59078652008,0.0,24.9203635341,149.522181205,9.3196150592,7.13044096118,2.18917409802
 12/10  18:00:00,417.727440805,1.94300307061,5.37639530232,0.0,24.9203635341,149.522181205,13.0178797495,10.828681084,2.18919866548
 12/10  19:00:00,404.488825774,1.55440245648,4.14242962495,0.0,24.9203635341,149.522181205,11.8398642432,9.65073062168,2.18913362147
 12/10  20:00:00,393.656307499,1.94300307061,4.6752864932,0.0,24.9203635341,149.522181205,15.7541192498,13.5651408688,2.18897838103
 12/10  21:00:00,379.571486479,1.55440245648,3.69282604848,0.0,24.9203635341,149.522181205,12.1378617153,12.1178617153,0.02
 12/10  22:00:00,368.673575488,1.94300307061,4.16106334788,0.0,24.9203635341,149.522181205,20.7997461603,16.4362344838,4.36351167655
 12/10  23:00:00,330.205015778,1.55440245648,3.2350046706,0.0,24.9203635341,149.522181205,16.6879648638,14.498942267,2.18902259681
 12/10  24:00:00,318.989480761,1.94300307061,3.39756980024,0.0,24.9203635341,149.522181205,22.4187313177,20.2295281138,2.18920320398
 12/11  01:00:00,342.765415594,1.55440245648,2.64580984339,0.0,24.9203635341,199.362908273,17.5930135878,15.4032327488,2.18978083898
 12/11  02:00:00,335.743453613,1.94300307061,2.60898064878,0.0,24.9203635341,199.362908273,23.2094735137,21.0194107808,2.19006273292
 12/11  03:00:00,325.719103672,1.55440245648,2.21461590368,0.0,24.9203635341,199.362908273,18.8130167665,16.6229185316,2.1900982349
 12/11  04:00:00,352.191240628,1.94300307061,2.59206338955,0.0,24.9203635341,199.362908273,23.6388193314,21.4487684519,2.19005087944
 12/11  05:00:00,345.595530019,1.55440245648,2.09025749783,0.0,24.9203635341,199.362908273,20.3286325592,18.1385446654,2.1900878938
 12/11  06:00:00,391.198197879,1.94300307061,1.91671850235,0.0,49.8407270682,199.362908273,28.5808941007,24.2154646236,4.36542947702
 12/11  07:00:00,739.492059797,28.7651293457,220.386405903,0.0,49.8407270682,199.362908273,1022.41134599,1018.04810738,4.36323860613
 12/11  08:00:00,707.162092665,28.7651293457,110.409789741,0.0,149.522181205,199.362908273,737.381850921,730.815260332,6.56659058946
 12/11  09:00:00,1204.88310385,28.7651293457,68.1595612107,0.0,448.566543614,448.566543614,394.037960995,378.644675284,15.3932857118
 12/11  10:00:00,1188.52339575,28.7651293457,88.0009970303,0.0,448.566543614,448.566543614,320.49735267,302.882468642,17.6148840281
 12/11  11:00:00,1169.82147068,28.7651293457,117.638984947,0.0,448.566543614,448.566543614,231.031269395,213.409718594,17.621550801
 12/11  12:00:00,1258.19466502,28.7651293457,205.023724637,0.0,448.566543614,448.566543614,202.502024221,182.615643021,19.8863812004
 12/11  13:00:00,1280.76706709,28.7651293457,277.036527763,0.0,448.566543614,398.725816546,216.240269113,191.841367811,24.3989013023
 12/11  14:00:00,1340.59746104,28.7651293457,286.840522632,0.0,448.566543614,448.566543614,171.567614337,147.196326022,24.3712883144
 12/11  15:00:00,1344.38651771,28.7651293457,290.480776136,0.0,448.566543614,448.566543614,154.791729152,139.403137039,15.3885921132
 12/11  16:00:00,1318.75334347,28.7651293457,265.16312764,0.0,448.566543614,448.566543614,163.514463267,150.328742985,13.1857202813
 12/11  17:00:00,1324.12555778,28.7651293457,187.948916091,0.0,448.566543614,448.566543614,192.299157815,172.438781463,19.8603763514
 12/11  18:00:00,1169.84317612,28.7651293457,129.829174645,0.0,348.885089477,398.725816546,236.748436283,225.788651752,10.9597845305
 12/11  19:00:00,911.613774425,28.7651293457,71.7368255314,0.0,249.203635341,299.044362409,318.502046523,307.563270183,10.9387763403
 12/11  20:00:00,769.912908301,28.7651293457,11.3196164643,0.0,249.203635341,299.044362409,390.197493869,383.642580815,6.55491305419
 12/11  21:00:00,576.985640074,28.7651293457,0.0,0.0,149.522181205,249.203635341,570.406598928,563.845809972,6.56078895684
 12/11  22:00:00,552.597419455,28.7651293457,0.0,0.0,149.522181205,249.203635341,626.940840794,622.575876623,4.36496417071
 12/11  23:00:00,349.356834263,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990568139,0.0,2.18990568139
 12/11  24:00:00,299.992075277,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010478601,0.0,2.19010478601
 12/12  01:00:00,287.769879875,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998368028,0.0,2.18998368028
 12/12  02:00:00,287.769879987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986016855,0.0,2.18986016855
 12/12  03:00:00,287.769880105,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006429634,0.0,2.19006429634
 12/12  04:00:00,314.532695578,1.55440245648,0.156147188207,0.0,24.9203635341,199.362908273,14.2182669402,9.85826102451,4.36000591565
 12/12  05:00:00,335.277003752,1.94300307061,0.365340760101,0.0,24.9203635341,199.362908273,15.9868433804,13.7968211995,2.19002218089
 12/12  06:00:00,377.507303831,1.55440245648,0.252984837178,0.0,49.8407270682,199.362908273,15.7861191021,13.5933444194,2.19277468274
 12/12  07:00:00,700.179679675,28.7651293457,198.678211259,0.0,49.8407270682,199.362908273,962.649028458,958.285486315,4.36354214299
 12/12  08:00:00,509.479452713,28.7651293457,0.0,0.0,149.522181205,199.362908273,1152.82648294,1144.07838518,8.7480977614
 12/12  09:00:00,1131.80452856,28.7651293457,53.9469770196,0.0,448.566543614,448.566543614,456.426650627,441.030738756,15.3959118714
 12/12  10:00:00,1121.64077063,28.7651293457,38.0427520109,0.0,448.566543614,448.566543614,307.400644112,291.987702958,15.4129411538
 12/12  11:00:00,1070.38925751,28.7651293457,33.7852149587,0.0,448.566543614,448.566543614,279.369684855,261.749680495,17.62000436
 12/12  12:00:00,1108.04403768,28.7651293457,56.2251174203,0.0,448.566543614,448.566543614,253.899607677,234.012080521,19.8875271556
 12/12  13:00:00,1084.39247043,28.7651293457,82.029113109,0.0,448.566543614,398.725816546,279.744476118,253.122188421,26.6222876977
 12/12  14:00:00,1153.88759386,28.7651293457,101.540804257,0.0,448.566543614,448.566543614,230.968749551,208.810987766,22.1577617846
 12/12  15:00:00,1160.49355589,28.7651293457,107.967181368,0.0,448.566543614,448.566543614,213.280002362,197.892748512,15.38725385
 12/12  16:00:00,1163.35076532,28.7651293457,110.725587929,0.0,448.566543614,448.566543614,194.543742043,179.161977029,15.3817650146
 12/12  17:00:00,1248.59186895,28.7651293457,112.78211459,0.0,448.566543614,448.566543614,211.390631825,191.528715921,19.8619159043
 12/12  18:00:00,1152.96389467,28.7651293457,112.892947266,0.0,348.885089477,398.725816546,238.72663737,227.764157326,10.9624800447
 12/12  19:00:00,950.102606094,28.7651293457,109.541657371,0.0,249.203635341,299.044362409,295.902616991,287.147344087,8.75527290339
 12/12  20:00:00,935.02333975,28.7651293457,118.958753639,0.0,249.203635341,299.044362409,301.475872467,294.920467329,6.5554051372
 12/12  21:00:00,802.722322278,28.7651293457,136.167654291,0.0,149.522181205,249.203635341,345.829393337,337.088178355,8.74121498263
 12/12  22:00:00,776.397194025,28.7651293457,134.510016531,0.0,149.522181205,249.203635341,348.02497606,345.832547508,2.19242855221
 12/12  23:00:00,349.356837272,0.0,0.0,0.0,49.8407270682,199.362908273,4.35994904983,0.0,4.35994904983
 12/12  24:00:00,299.992078069,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008404992,0.0,2.19008404992
 12/13  01:00:00,287.769882478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996883156,0.0,2.18996883156
 12/13  02:00:00,287.769882445,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984975692,0.0,2.18984975692
 12/13  03:00:00,287.76988237,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005927063,0.0,2.19005927063
 12/13  04:00:00,287.769882345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994039132,0.0,2.18994039132
 12/13  05:00:00,299.992080275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982156201,0.0,2.18982156201
 12/13  06:00:00,349.358287297,0.0,0.0,0.0,49.8407270682,199.362908273,4.36502881808,0.0,4.36502881808
 12/13  07:00:00,774.667432967,28.7651293457,254.272858619,0.0,49.8407270682,199.362908273,597.967963546,595.776078185,2.19188536131
 12/13  08:00:00,732.515099219,28.7651293457,135.24426406,0.0,149.522181205,199.362908273,477.480943636,468.731584327,8.74935930948
 12/13  09:00:00,1210.54333009,28.7651293457,73.387705236,0.0,448.566543614,448.566543614,291.478130614,276.083347959,15.3947826544
 12/13  10:00:00,1211.19157081,28.7651293457,97.3099093006,0.0,448.566543614,448.566543614,259.857374178,242.241942049,17.6154321287
 12/13  11:00:00,1168.63873182,28.7651293457,105.239700083,0.0,448.566543614,448.566543614,240.456553419,222.835513092,17.6210403275
 12/13  12:00:00,1197.91423146,28.7651293457,135.855594855,0.0,448.566543614,448.566543614,223.771221506,203.884451953,19.8867695526
 12/13  13:00:00,1168.41395594,28.7651293457,157.503037294,0.0,448.566543614,398.725816546,248.407271173,224.00467603,24.4025951433
 12/13  14:00:00,1245.44615044,28.7651293457,185.363034786,0.0,448.566543614,448.566543614,200.382666189,176.006345226,24.3763209633
 12/13  15:00:00,1292.19245441,28.7651293457,233.362621356,0.0,448.566543614,448.566543614,176.374809198,160.985277761,15.3895314368
 12/13  16:00:00,1346.19493568,28.7651293457,288.646556911,0.0,448.566543614,448.566543614,141.526790314,126.14263305,15.3841572637
 12/13  17:00:00,1466.59652948,28.7651293457,327.08016474,0.0,448.566543614,448.566543614,155.823632337,138.167857026,17.6557753104
 12/13  18:00:00,1380.87876221,28.7651293457,336.127909383,0.0,348.885089477,398.725816546,190.295394946,177.144723864,13.1506710819
 12/13  19:00:00,1177.0469479,28.7651293457,331.437414447,0.0,249.203635341,299.044362409,241.686563468,232.930605848,8.75595762024
 12/13  20:00:00,1143.69739842,28.7651293457,323.252148084,0.0,249.203635341,299.044362409,249.091037192,242.536070912,6.55496628054
 12/13  21:00:00,986.568920917,28.7651293457,316.373559804,0.0,149.522181205,249.203635341,301.625693361,292.883928706,8.74176465433
 12/13  22:00:00,958.572586249,28.7651293457,313.289843364,0.0,149.522181205,249.203635341,305.503859801,303.311058887,2.19280091418
 12/13  23:00:00,349.356839568,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011401024,0.0,2.19011401024
 12/13  24:00:00,299.99208035,0.0,0.0,0.0,24.9203635341,199.362908273,4.36003348505,0.0,4.36003348505
 12/14  01:00:00,287.769884944,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898464573,0.0,2.1898464573
 12/14  02:00:00,287.769884774,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006109105,0.0,2.19006109105
 12/14  03:00:00,287.769884691,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994645685,0.0,2.18994645685
 12/14  04:00:00,287.769884759,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983189521,0.0,2.18983189521
 12/14  05:00:00,299.99208251,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004687435,0.0,2.19004687435
 12/14  06:00:00,349.358291151,0.0,0.0,0.0,49.8407270682,199.362908273,4.36535710689,0.0,4.36535710689
 12/14  07:00:00,836.170571557,28.7651293457,311.249292389,0.0,49.8407270682,199.362908273,502.269741759,500.077940644,2.19180111497
 12/14  08:00:00,823.114746062,28.7651293457,221.054808143,0.0,149.522181205,199.362908273,418.606268632,409.8570751,8.74919353261
 12/14  09:00:00,1346.39794141,28.7651293457,203.419467882,0.0,448.566543614,448.566543614,249.163694863,233.768705873,15.3949889899
 12/14  10:00:00,1359.93746862,28.7651293457,253.483759677,0.0,448.566543614,448.566543614,219.771963521,202.155569817,17.6163937039
 12/14  11:00:00,1372.83729189,28.7651293457,316.044899705,0.0,448.566543614,448.566543614,186.456367476,168.83436608,17.6220013959
 12/14  12:00:00,1381.43195676,28.7651293457,325.248150071,0.0,448.566543614,448.566543614,166.965780221,147.077332668,19.8884475535
 12/14  13:00:00,1340.60899293,28.7651293457,333.773196487,0.0,448.566543614,398.725816546,197.82657515,171.204764168,26.621810982
 12/14  14:00:00,1397.98531292,28.7651293457,340.002197566,0.0,448.566543614,448.566543614,150.144163665,127.984106676,22.160056989
 12/14  15:00:00,1401.93746877,28.7651293457,342.79423981,0.0,448.566543614,448.566543614,137.028866655,121.639277022,15.3895896325
 12/14  16:00:00,1399.5886047,28.7651293457,339.832899062,0.0,448.566543614,448.566543614,139.11547996,123.730955219,15.3845247412
 12/14  17:00:00,1487.54438211,28.7651293457,344.067852746,0.0,448.566543614,448.566543614,141.402710577,121.538567667,19.8641429107
 12/14  18:00:00,1401.48279342,28.7651293457,353.400529835,0.0,348.885089477,398.725816546,160.908942265,149.946912095,10.9620301701
 12/14  19:00:00,1203.13349538,28.7651293457,355.0733262,0.0,249.203635341,299.044362409,211.797702543,203.042266538,8.75543600514
 12/14  20:00:00,1172.04992403,28.7651293457,349.824643132,0.0,249.203635341,299.044362409,224.057999087,217.501853131,6.55614595648
 12/14  21:00:00,1017.11547606,28.7651293457,345.16142924,0.0,149.522181205,249.203635341,276.997200337,268.25592158,8.7412787569
 12/14  22:00:00,999.052132418,28.7651293457,352.019416916,0.0,149.522181205,249.203635341,281.895264685,277.530113278,4.36515140621
 12/14  23:00:00,349.356842009,0.0,0.0,0.0,49.8407270682,199.362908273,2.18957799047,0.0,2.18957799047
 12/14  24:00:00,299.992082627,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900360512,0.0,2.1900360512
 12/15  01:00:00,287.7698871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992856391,0.0,2.18992856391
 12/15  02:00:00,287.769887137,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014811579,0.0,2.19014811579
 12/15  03:00:00,287.769887052,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003774794,0.0,2.19003774794
 12/15  04:00:00,287.769887137,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992744799,0.0,2.18992744799
 12/15  05:00:00,299.992085119,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014731115,0.0,2.19014731115
 12/15  06:00:00,349.358294407,0.0,0.0,0.0,49.8407270682,199.362908273,4.36523184541,0.0,4.36523184541
 12/15  07:00:00,807.682544161,28.7651293457,280.393514623,0.0,49.8407270682,199.362908273,545.455626589,541.091988396,4.36363819324
 12/15  08:00:00,707.3913444,28.7651293457,104.172413598,0.0,149.522181205,199.362908273,476.195464126,467.446726533,8.74873759358
 12/15  09:00:00,1174.4489895,28.7651293457,56.1778780123,0.0,448.566543614,448.566543614,219.136766867,203.739161524,15.3976053432
 12/15  10:00:00,1170.28751377,28.7651293457,80.6918268152,0.0,448.566543614,448.566543614,140.202852318,124.787928119,15.414924199
 12/15  11:00:00,1128.03385633,28.7651293457,85.6072523377,0.0,448.566543614,448.566543614,132.873554592,115.250841893,17.622712699
 12/15  12:00:00,1143.95836799,28.7651293457,97.1329025953,0.0,448.566543614,448.566543614,134.265292492,112.165942132,22.0993503603
 12/15  13:00:00,1128.12731867,29.8642317984,123.973233216,0.0,448.566543614,398.725816546,146.617816659,122.207642253,24.4101744062
 12/15  14:00:00,1217.75919765,31.7193053233,161.05340495,0.0,448.566543614,448.566543614,108.545749663,84.1698207816,24.3759288817
 12/15  15:00:00,1210.53085215,31.3736190666,154.402689288,0.0,448.566543614,448.566543614,68.8023292254,53.411037736,15.3912914894
 12/15  16:00:00,1165.1707553,29.6898792923,118.466029575,0.0,448.566543614,448.566543614,70.3909772138,57.2039860029,13.1869912109
 12/15  17:00:00,1195.31660209,28.7651293457,78.2896728432,0.0,448.566543614,448.566543614,121.810988788,101.945855549,19.8651332399
 12/15  18:00:00,1051.65167084,28.7651293457,41.3204945018,0.0,348.885089477,398.725816546,177.394607225,166.434222951,10.9603842745
 12/15  19:00:00,832.121228859,28.7651293457,25.5627012089,0.0,249.203635341,299.044362409,241.755498209,230.815547277,10.9399509323
 12/15  20:00:00,773.844006249,28.7651293457,11.8193687121,0.0,249.203635341,299.044362409,282.14265099,275.586214381,6.55643660856
 12/15  21:00:00,576.812676906,28.7651293457,0.0,0.0,149.522181205,249.203635341,370.941697083,364.380180742,6.56151634089
 12/15  22:00:00,552.391527176,28.7651293457,0.0,0.0,149.522181205,249.203635341,401.973085745,397.608047915,4.36503782939
 12/15  23:00:00,349.356844003,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011856773,0.0,2.19011856773
 12/15  24:00:00,299.992084913,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000764532,0.0,2.19000764532
 12/16  01:00:00,237.929162547,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990212017,0.0,2.18990212017
 12/16  02:00:00,237.929162499,0.0,0.0,0.0,24.9203635341,149.522181205,4.3601473198,0.0,4.3601473198
 12/16  03:00:00,237.92916243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991443399,0.0,2.18991443399
 12/16  04:00:00,251.965722196,0.777201228242,0.070348900466,0.0,24.9203635341,149.522181205,6.5978163055,4.40767522407,2.19014108143
