Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/16  05:00:00,278.381231958,1.55440245648,0.273974729412,0.0,24.9203635341,149.522181205,12.7291020562,10.5390684553,2.19003360085
 12/16  06:00:00,309.818752472,1.94300307061,0.333435359827,0.0,24.9203635341,149.522181205,22.2863366157,17.9211009909,4.3652356248
 12/16  07:00:00,697.183905145,28.7651293457,200.090021237,0.0,49.8407270682,199.362908273,927.918410674,925.726465691,2.19194498319
 12/16  08:00:00,410.464878127,28.7651293457,0.0,0.0,49.8407270682,199.362908273,1738.8512208,1732.30558364,6.54563716789
 12/16  09:00:00,650.390790115,28.7651293457,0.0,0.0,249.203635341,249.203635341,789.637162151,783.081368111,6.55579404011
 12/16  10:00:00,613.244125619,28.7651293457,0.0,0.0,249.203635341,249.203635341,409.251897238,400.495270378,8.75662686077
 12/16  11:00:00,611.883567393,28.7651293457,34.4137222056,0.0,249.203635341,249.203635341,262.028018312,253.278822261,8.74919605082
 12/16  12:00:00,675.213869619,28.7651293457,49.811451506,0.0,249.203635341,249.203635341,214.416082139,203.467753214,10.948328925
 12/16  13:00:00,659.964308042,28.7651293457,38.5501369539,0.0,249.203635341,249.203635341,198.749467869,189.996022194,8.75344567487
 12/16  14:00:00,685.508430077,28.7651293457,59.1014056126,0.0,249.203635341,249.203635341,184.32798542,175.577976334,8.75000908584
 12/16  15:00:00,439.362744705,28.7651293457,61.2948778279,0.0,74.7610906023,174.442544739,205.978911446,199.422164262,6.55674718467
 12/16  16:00:00,410.371887829,28.7651293457,38.0957530419,0.0,74.7610906023,174.442544739,261.358463695,254.807517387,6.55094630756
 12/16  17:00:00,475.971051334,28.7651293457,24.1432445155,0.0,74.7610906023,174.442544739,362.11472476,355.561948173,6.55277658704
 12/16  18:00:00,452.994465863,28.7651293457,22.4547766828,0.0,24.9203635341,149.522181205,470.585218522,468.39355438,2.19166414164
 12/16  19:00:00,347.929910766,0.0,0.0,0.0,24.9203635341,149.522181205,4.36358848089,0.0,4.36358848089
 12/16  20:00:00,323.485514639,0.0,0.0,0.0,24.9203635341,149.522181205,2.19177141783,0.0,2.19177141783
 12/16  21:00:00,323.485515192,0.0,0.0,0.0,24.9203635341,149.522181205,4.36364981291,0.0,4.36364981291
 12/16  22:00:00,299.042087079,0.0,0.0,0.0,24.9203635341,149.522181205,4.36688527838,0.0,4.36688527838
 12/16  23:00:00,274.595755927,0.0,0.0,0.0,24.9203635341,149.522181205,2.18992909993,0.0,2.18992909993
 12/16  24:00:00,250.151360236,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015431228,0.0,2.19015431228
 12/17  01:00:00,237.928680313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924627739,0.0,2.18924627739
 12/17  02:00:00,273.456558673,1.94300307061,0.548432286201,0.0,24.9203635341,149.522181205,11.2954959242,9.10623883001,2.18925709417
 12/17  03:00:00,266.587005746,1.55440245648,0.671326979464,0.0,24.9203635341,149.522181205,10.6687809899,8.47951368771,2.1892673022
 12/17  04:00:00,273.774493567,1.94300307061,0.897770755071,0.0,24.9203635341,149.522181205,14.5658055054,12.3766648161,2.18914068921
 12/17  05:00:00,278.942830612,1.55440245648,0.83632278737,0.0,24.9203635341,149.522181205,12.8041058989,10.6148857858,2.18922011313
 12/17  06:00:00,310.423678104,1.94300307061,0.920631686331,0.0,24.9203635341,149.522181205,17.1741255436,14.9821927065,2.19193283711
 12/17  07:00:00,352.206114356,1.55440245648,0.798210607275,0.0,24.9203635341,149.522181205,14.5956890626,12.4064936527,2.18919540989
 12/17  08:00:00,349.462161451,1.94300307061,0.831615865068,0.0,24.9203635341,149.522181205,19.6569980351,17.467769214,2.18922882107
 12/17  09:00:00,325.270559194,1.55440245648,0.703173563284,0.0,24.9203635341,149.522181205,15.9099901434,13.720955847,2.18903429639
 12/17  10:00:00,295.504247058,1.94300307061,0.65741456882,0.0,24.9203635341,149.522181205,20.6542009435,18.4649507973,2.18925014622
 12/17  11:00:00,239.569905963,1.55440245648,0.578377320469,0.0,24.9203635341,149.522181205,16.4256743991,14.2366186604,2.1890557387
 12/17  12:00:00,243.20487177,1.94300307061,0.543666312716,0.0,24.9203635341,149.522181205,20.81751651,18.6264956397,2.19102087023
 12/17  13:00:00,237.918877046,1.55440245648,0.571511459703,0.0,24.9203635341,149.522181205,16.0745041917,13.8834842,2.19101999161
 12/17  14:00:00,247.240073604,1.94300307061,0.765985478521,0.0,24.9203635341,149.522181205,22.6430831066,18.2756234419,4.3674596647
 12/17  15:00:00,242.518395064,1.55440245648,0.855533368647,0.0,24.9203635341,149.522181205,18.456690809,14.0949751315,4.36171567749
 12/17  16:00:00,250.37376222,1.94300307061,0.995622629167,0.0,24.9203635341,149.522181205,21.9430165461,19.7539280176,2.18908852845
 12/17  17:00:00,325.811683692,1.55440245648,0.928070519001,0.0,24.9203635341,149.522181205,16.9353352681,16.9153352681,0.02
 12/17  18:00:00,387.203518127,1.94300307061,0.99684160238,0.0,24.9203635341,149.522181205,25.5287481472,23.3395117635,2.1892363837
 12/17  19:00:00,388.602983675,1.55440245648,0.930367958406,0.0,24.9203635341,149.522181205,21.0696893962,18.8805793262,2.18911006998
 12/17  20:00:00,389.998839457,1.94300307061,1.13425156233,0.0,24.9203635341,149.522181205,26.8701447711,24.6808880189,2.18925675218
 12/17  21:00:00,376.83532838,1.55440245648,1.03826249163,0.0,24.9203635341,149.522181205,22.2942098964,20.1049685679,2.1892413285
 12/17  22:00:00,353.340237034,1.94300307061,1.12608865753,0.0,24.9203635341,149.522181205,30.8203003271,26.456462874,4.36383745315
 12/17  23:00:00,303.64939355,1.55440245648,1.14516287657,0.0,24.9203635341,149.522181205,23.3494734291,21.1601979889,2.18927544021
 12/17  24:00:00,286.403659751,1.94300307061,1.37411194584,0.0,24.9203635341,149.522181205,29.5389622955,27.3498131724,2.18914912308
 12/18  01:00:00,329.207122127,1.55440245648,1.32001168481,0.0,24.9203635341,199.362908273,21.6316202073,19.4417201122,2.1899000951
 12/18  02:00:00,324.297659236,1.94300307061,1.64051200419,0.0,24.9203635341,199.362908273,26.6931787349,24.5030423313,2.19013640366
 12/18  03:00:00,317.389927418,1.55440245648,1.68950953649,0.0,24.9203635341,199.362908273,20.8627847695,18.6727476074,2.1900371621
 12/18  04:00:00,324.796278325,1.94300307061,2.1182371688,0.0,24.9203635341,199.362908273,25.1107173954,22.9207780603,2.18993933517
 12/18  05:00:00,331.694885799,1.55440245648,3.65940172166,0.0,24.9203635341,199.362908273,19.9702814964,17.7801059038,2.19017559255
 12/18  06:00:00,401.438002304,1.94300307061,4.80518308683,0.0,49.8407270682,199.362908273,27.4709939579,23.1053012979,4.36569266001
 12/18  07:00:00,775.385420594,28.7651293457,255.277549428,0.0,49.8407270682,199.362908273,1132.36083365,1127.99723003,4.36360362065
 12/18  08:00:00,764.613149887,28.7651293457,158.44926494,0.0,149.522181205,199.362908273,779.175557612,772.608514872,6.56704274086
 12/18  09:00:00,1213.05239606,28.7651293457,76.4586595653,0.0,448.566543614,448.566543614,426.993331186,409.396453404,17.5968777817
 12/18  10:00:00,1172.13570442,28.7651293457,71.879174882,0.0,448.566543614,448.566543614,319.944290364,304.526087503,15.418202861
 12/18  11:00:00,1138.96698321,28.7651293457,87.3225833534,0.0,448.566543614,448.566543614,275.398057583,257.77276408,17.6252935023
 12/18  12:00:00,1142.26464298,28.7651293457,90.4805299663,0.0,448.566543614,448.566543614,278.404695428,256.302222101,22.1024733262
 12/18  13:00:00,1104.4633506,28.7651293457,102.284242621,0.0,448.566543614,398.725816546,283.552307444,259.13907421,24.413233234
 12/18  14:00:00,1172.98978513,28.7651293457,120.746594898,0.0,448.566543614,448.566543614,194.089640204,169.7076667,24.3819735037
 12/18  15:00:00,1179.03253052,28.7651293457,126.568089089,0.0,448.566543614,448.566543614,166.285141496,150.891925094,15.3932164014
 12/18  16:00:00,1180.08721127,28.7651293457,127.536581288,0.0,448.566543614,448.566543614,147.139763877,131.752900454,15.386863423
 12/18  17:00:00,1252.4008423,28.7651293457,116.83135872,0.0,448.566543614,448.566543614,186.117799951,166.250813488,19.8669864629
 12/18  18:00:00,1138.54279969,28.7651293457,98.8660865639,0.0,348.885089477,398.725816546,243.515732966,232.550741774,10.9649911923
 12/18  19:00:00,921.406325474,28.7651293457,82.768799991,0.0,249.203635341,299.044362409,310.174407364,301.418226524,8.75618083997
 12/18  20:00:00,869.02824023,28.7651293457,65.6713685725,0.0,249.203635341,299.044362409,322.159418538,315.602322539,6.55709599869
 12/18  21:00:00,715.456970556,28.7651293457,62.8645503432,0.0,149.522181205,249.203635341,378.149911389,369.40695572,8.74295566939
 12/18  22:00:00,686.573455531,28.7651293457,59.6786608394,0.0,149.522181205,249.203635341,386.256428854,381.891053745,4.36537510826
 12/18  23:00:00,349.356850774,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018393028,0.0,2.19018393028
 12/18  24:00:00,299.992091528,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008635854,0.0,2.19008635854
 12/19  01:00:00,287.769895946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999454394,0.0,2.18999454394
 12/19  02:00:00,287.76989608,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990061899,0.0,2.18990061899
 12/19  03:00:00,287.769896161,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014043161,0.0,2.19014043161
 12/19  04:00:00,287.769896214,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999967101,0.0,4.35999967101
 12/19  05:00:00,299.992094072,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019288448,0.0,2.19019288448
 12/19  06:00:00,349.358308695,0.0,0.0,0.0,49.8407270682,199.362908273,2.19252034169,0.0,2.19252034169
 12/19  07:00:00,722.587442544,28.7651293457,204.092453587,0.0,49.8407270682,199.362908273,732.563064512,728.19912444,4.36394007261
 12/19  08:00:00,667.892703132,28.7651293457,79.1987585167,0.0,149.522181205,199.362908273,587.944702245,579.195374187,8.74932805854
 12/19  09:00:00,1145.70801545,28.7651293457,35.4654108326,0.0,448.566543614,448.566543614,291.259090996,275.860061009,15.3990299865
 12/19  10:00:00,1169.22260801,28.7651293457,74.7289873101,0.0,448.566543614,448.566543614,187.344365458,169.725059789,17.619305669
 12/19  11:00:00,1158.34049542,28.7651293457,105.832475285,0.0,448.566543614,448.566543614,167.719089443,150.091188785,17.6279006583
 12/19  12:00:00,1201.29922868,30.1320789291,146.949897291,0.0,448.566543614,448.566543614,150.350090284,130.457607573,19.8924827106
 12/19  13:00:00,1191.70248466,30.8144837431,186.131205763,0.0,448.566543614,398.725816546,168.851648196,142.218711472,26.6329367238
 12/19  14:00:00,1298.54902233,32.1028742035,241.443051209,0.0,448.566543614,448.566543614,119.392994354,95.0106139406,24.3823804138
 12/19  15:00:00,1315.52485926,31.1481494463,259.054278357,0.0,448.566543614,448.566543614,72.2074412706,56.8143790123,15.3930622583
 12/19  16:00:00,1285.0495418,29.240533215,230.55353093,0.0,448.566543614,448.566543614,77.8418061236,64.6525807077,13.1892254159
 12/19  17:00:00,1314.47788605,28.7651293457,177.595828986,0.0,448.566543614,448.566543614,129.554375597,109.683898704,19.8704768932
 12/19  18:00:00,1167.7453204,28.7651293457,127.136184045,0.0,348.885089477,398.725816546,172.780060039,159.628688996,13.1513710437
 12/19  19:00:00,927.003625992,28.7651293457,86.2760958392,0.0,249.203635341,299.044362409,218.880182355,210.123471752,8.75671060277
 12/19  20:00:00,894.777104509,28.7651293457,78.7841603574,0.0,249.203635341,299.044362409,233.306720262,226.751172609,6.5555476535
 12/19  21:00:00,741.903494104,28.7651293457,75.5800087422,0.0,149.522181205,249.203635341,300.167856059,291.425821059,8.74203500048
 12/19  22:00:00,703.815091528,28.7651293457,62.3448777677,0.0,149.522181205,249.203635341,318.829358019,316.63679871,2.19255930826
 12/19  23:00:00,349.356853245,0.0,0.0,0.0,49.8407270682,199.362908273,4.36020844239,0.0,4.36020844239
 12/19  24:00:00,299.992094019,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992989008,0.0,2.18992989008
 12/20  01:00:00,287.769898236,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017711097,0.0,2.19017711097
 12/20  02:00:00,287.769898098,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008721129,0.0,2.19008721129
 12/20  03:00:00,287.76989811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999741643,0.0,2.18999741643
 12/20  04:00:00,287.769898239,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990771578,0.0,2.18990771578
 12/20  05:00:00,299.992096113,0.0,0.0,0.0,24.9203635341,199.362908273,2.19015255976,0.0,2.19015255976
 12/20  06:00:00,349.358312173,0.0,0.0,0.0,49.8407270682,199.362908273,4.36537892702,0.0,4.36537892702
 12/20  07:00:00,724.351294931,28.7651293457,205.04259212,0.0,49.8407270682,199.362908273,671.637748754,667.273894777,4.36385397744
 12/20  08:00:00,517.398255062,28.7651293457,0.0,0.0,149.522181205,199.362908273,553.13786114,544.387820063,8.75004107757
 12/20  09:00:00,1226.50996691,28.7651293457,96.0897400971,0.0,448.566543614,448.566543614,226.785242532,211.383752148,15.401490384
 12/20  10:00:00,1169.68940099,28.7651293457,84.2122573624,0.0,448.566543614,448.566543614,171.484424489,153.863430577,17.6209939125
 12/20  11:00:00,1141.42856061,28.7651293457,102.227885608,0.0,448.566543614,448.566543614,157.145334276,139.519598985,17.6257352907
 12/20  12:00:00,1132.9533779,28.7651293457,94.3340488387,0.0,448.566543614,448.566543614,174.513311318,154.617953244,19.8953580744
 12/20  13:00:00,1065.19986496,28.7651293457,81.0362362389,0.0,448.566543614,398.725816546,189.066464321,162.435376767,26.6310875545
 12/20  14:00:00,1137.23314593,29.368692172,100.527053284,0.0,448.566543614,448.566543614,133.291894023,108.907464526,24.3844294973
 12/20  15:00:00,1161.22939578,29.1773920762,119.944615506,0.0,448.566543614,448.566543614,96.0329578635,82.837275631,13.1956822324
 12/20  16:00:00,1127.41323707,28.7651293457,92.6718351877,0.0,448.566543614,448.566543614,131.815109711,116.426322273,15.3887874385
 12/20  17:00:00,1165.83239307,28.7651293457,57.1724320262,0.0,448.566543614,448.566543614,171.508855203,151.638389294,19.8704659087
 12/20  18:00:00,1052.2897538,28.7651293457,43.0977138085,0.0,348.885089477,398.725816546,201.669086804,188.51777396,13.1513128442
 12/20  19:00:00,838.321167572,28.7651293457,31.3189821335,0.0,249.203635341,299.044362409,270.589848358,261.833102714,8.75674564384
 12/20  20:00:00,797.829748669,28.7651293457,18.1799035574,0.0,249.203635341,299.044362409,308.105903068,301.549406514,6.55649655436
 12/20  21:00:00,645.511468167,28.7651293457,15.7960752232,0.0,149.522181205,249.203635341,375.263751783,366.521624291,8.74212749256
 12/20  22:00:00,617.634157974,28.7651293457,13.1944884942,0.0,149.522181205,249.203635341,390.141411115,387.948838645,2.19257247062
 12/20  23:00:00,349.356855365,0.0,0.0,0.0,49.8407270682,199.362908273,4.36023455327,0.0,4.36023455327
 12/20  24:00:00,299.992096136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994885807,0.0,2.18994885807
 12/21  01:00:00,287.769900335,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020075804,0.0,2.19020075804
 12/21  02:00:00,287.769900191,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011480225,0.0,2.19011480225
 12/21  03:00:00,287.769900198,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002895094,0.0,2.19002895094
 12/21  04:00:00,287.769900325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994319329,0.0,2.18994319329
 12/21  05:00:00,299.992098259,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019270706,0.0,2.19019270706
 12/21  06:00:00,349.358315473,0.0,0.0,0.0,49.8407270682,199.362908273,4.36548554565,0.0,4.36548554565
 12/21  07:00:00,706.549510098,28.7651293457,197.371190098,0.0,49.8407270682,199.362908273,691.697950829,687.333977391,4.36397343797
 12/21  08:00:00,652.175052405,28.7651293457,71.5926070948,0.0,149.522181205,199.362908273,543.537999995,534.787550703,8.75044929144
 12/21  09:00:00,1111.09117718,28.7651293457,11.0469182971,0.0,448.566543614,448.566543614,289.020170912,273.618313839,15.4018570724
 12/21  10:00:00,1089.36930341,28.7651293457,24.2186241222,0.0,448.566543614,448.566543614,204.367964335,186.746797327,17.6211670074
 12/21  11:00:00,1059.27339836,28.7651293457,39.0153885746,0.0,448.566543614,448.566543614,190.405042587,172.776673871,17.6283687161
 12/21  12:00:00,1072.60615854,28.7651293457,49.7469832298,0.0,448.566543614,448.566543614,175.932617789,156.035570559,19.8970472298
 12/21  13:00:00,1027.40056137,28.8062160708,53.3664613721,0.0,448.566543614,398.725816546,196.908252617,170.272375485,26.6358771319
 12/21  14:00:00,1083.71721558,30.0489999623,59.0297306886,0.0,448.566543614,448.566543614,155.840649173,131.454716935,24.3859322384
 12/21  15:00:00,1099.33066333,30.45516749,71.9286575328,0.0,448.566543614,448.566543614,104.490378217,89.0971672422,15.3932109752
 12/21  16:00:00,1074.20086182,29.2498157469,51.4480340936,0.0,448.566543614,448.566543614,105.429206767,92.2377009749,13.191505792
 12/21  17:00:00,1121.7026835,28.7651293457,21.9428170651,0.0,448.566543614,448.566543614,182.265826525,162.39172135,19.8741051745
 12/21  18:00:00,1002.41203464,28.7651293457,8.2616683923,0.0,348.885089477,398.725816546,241.253156397,228.098900247,13.1542561494
 12/21  19:00:00,750.780221833,28.7651293457,0.0,0.0,249.203635341,299.044362409,356.734801493,347.97672555,8.75807594208
 12/21  20:00:00,726.394511163,28.7651293457,0.0,0.0,249.203635341,299.044362409,427.169213421,420.612166666,6.55704675536
 12/21  21:00:00,576.930943591,28.7651293457,0.0,0.0,149.522181205,249.203635341,494.075761389,485.332618679,8.74314270935
 12/21  22:00:00,552.508496866,28.7651293457,0.0,0.0,149.522181205,249.203635341,514.058971183,509.693550633,4.36542054954
 12/21  23:00:00,349.356857218,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020580105,0.0,2.19020580105
 12/21  24:00:00,299.992097981,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012022548,0.0,2.19012022548
 12/22  01:00:00,287.769902273,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004015167,0.0,2.19004015167
 12/22  02:00:00,287.769902395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995808556,0.0,2.18995808556
 12/22  03:00:00,287.769902545,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021207629,0.0,2.19021207629
 12/22  04:00:00,287.769902516,0.0,0.0,0.0,24.9203635341,199.362908273,4.36017844724,0.0,4.36017844724
 12/22  05:00:00,321.096581931,1.16580184236,0.126327821698,0.0,24.9203635341,199.362908273,8.36699678853,6.17703030402,2.18996648451
 12/22  06:00:00,384.688541108,1.94300307061,0.383673332166,0.0,49.8407270682,199.362908273,15.4452399995,13.2525779951,2.1926620044
 12/22  07:00:00,697.714640168,28.7651293457,199.548624143,0.0,49.8407270682,199.362908273,818.770843384,814.407139508,4.36370387637
 12/22  08:00:00,517.913263512,28.7651293457,0.0,0.0,149.522181205,199.362908273,1041.2475043,1032.49704843,8.75045586373
 12/22  09:00:00,1048.64473844,28.7651293457,0.0,0.0,448.566543614,448.566543614,531.350367253,515.946699077,15.4036681755
 12/22  10:00:00,1011.7596298,28.7892394114,0.0,0.0,448.566543614,448.566543614,280.480486867,262.857027179,17.6234596874
 12/22  11:00:00,1117.59789636,30.3387341406,89.1764971107,0.0,448.566543614,448.566543614,191.87378087,174.243734429,17.6300464402
 12/22  12:00:00,1109.48684692,32.5935790714,80.5479596237,0.0,448.566543614,448.566543614,166.467391592,144.36035606,22.1070355317
 12/22  13:00:00,1105.00638921,33.4014517832,117.116098011,0.0,448.566543614,398.725816546,172.740184533,148.318204784,24.4219797496
 12/22  14:00:00,1193.99596654,33.7383911104,148.450589282,0.0,448.566543614,448.566543614,130.366207982,105.976617873,24.3895901099
 12/22  15:00:00,1201.66878867,32.3970970256,154.173681151,0.0,448.566543614,448.566543614,82.0089216754,66.6135989728,15.3953227027
 12/22  16:00:00,1171.16316083,30.3445445679,129.134486001,0.0,448.566543614,448.566543614,79.2956522627,63.9078241453,15.3878281173
 12/22  17:00:00,1170.21664607,28.777408871,61.3310319231,0.0,448.566543614,448.566543614,139.6904895,119.815038266,19.8754512349
 12/22  18:00:00,961.97691574,28.7651293457,2.95024952735,0.0,348.885089477,398.725816546,230.305515664,219.34231052,10.963205144
 12/22  19:00:00,750.886963519,28.7651293457,0.0,0.0,249.203635341,299.044362409,431.878498532,420.936926909,10.9415716229
 12/22  20:00:00,726.634003629,28.7651293457,0.0,0.0,249.203635341,299.044362409,616.010173265,609.452667124,6.55750614147
 12/22  21:00:00,577.248611754,28.7651293457,0.0,0.0,149.522181205,249.203635341,713.538971747,704.796789957,8.74218179014
 12/22  22:00:00,552.952871452,28.7651293457,0.0,0.0,149.522181205,249.203635341,798.07822871,795.885410121,2.19281858927
 12/22  23:00:00,349.356859442,0.0,0.0,0.0,49.8407270682,199.362908273,2.19018908592,0.0,2.19018908592
 12/22  24:00:00,299.992100313,0.0,0.0,0.0,24.9203635341,199.362908273,4.36013059113,0.0,4.36013059113
 12/23  01:00:00,237.929177512,0.0,0.0,0.0,24.9203635341,149.522181205,2.1899495707,0.0,2.1899495707
 12/23  02:00:00,237.92917732,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020816322,0.0,2.19020816322
 12/23  03:00:00,271.658375258,1.94300307061,0.164987559443,0.0,24.9203635341,149.522181205,10.6300960082,8.43989700014,2.19019900802
 12/23  04:00:00,264.333637095,1.55440245648,0.157018178482,0.0,24.9203635341,149.522181205,11.318595514,9.12837362085,2.19022189319
 12/23  05:00:00,277.820002278,1.94300307061,0.0798080979776,0.0,24.9203635341,149.522181205,20.1943427451,18.0043686251,2.18997412007
 12/23  06:00:00,295.895269077,1.55440245648,0.0273138107116,0.0,24.9203635341,149.522181205,20.6756668472,16.3100482823,4.36561856491
 12/23  07:00:00,693.266665252,28.7651293457,198.586998892,0.0,49.8407270682,199.362908273,753.504168634,749.140327008,4.36384162594
 12/23  08:00:00,419.86482784,28.7651293457,0.0,0.0,49.8407270682,199.362908273,1826.91098694,1822.54012057,4.37086636966
 12/23  09:00:00,651.24249608,28.7651293457,0.0,0.0,249.203635341,249.203635341,946.419806453,939.862781104,6.55702534897
 12/23  10:00:00,613.814921327,28.7651293457,0.0,0.0,249.203635341,249.203635341,546.011484042,535.06919094,10.9422931024
 12/23  11:00:00,564.344347772,28.7658442285,0.0,0.0,249.203635341,249.203635341,287.008443111,278.257995308,8.75044780296
 12/23  12:00:00,722.951021218,29.7655663012,91.2738051667,0.0,249.203635341,249.203635341,165.451668741,156.686867911,8.76480082932
 12/23  13:00:00,720.863121974,29.5672707612,81.8095476937,0.0,249.203635341,249.203635341,153.628190141,142.691309114,10.9368810272
 12/23  14:00:00,793.341164979,30.0778024181,138.491341403,0.0,249.203635341,249.203635341,144.237303267,135.487310233,8.74999303442
 12/23  15:00:00,561.216361537,28.8054147623,155.950579343,0.0,74.7610906023,174.442544739,169.632044725,163.075158816,6.55688590901
 12/23  16:00:00,530.454111965,28.7651293457,125.90868616,0.0,74.7610906023,174.442544739,217.834674542,211.283002561,6.55167198116
 12/23  17:00:00,580.718162335,28.7651293457,93.4616378785,0.0,74.7610906023,174.442544739,287.529471983,280.976056601,6.55341538194
 12/23  18:00:00,557.002203193,28.7651293457,90.7470439221,0.0,24.9203635341,149.522181205,386.800468265,384.608641295,2.19182696969
 12/23  19:00:00,347.929931785,0.0,0.0,0.0,24.9203635341,149.522181205,4.36401066107,0.0,4.36401066107
 12/23  20:00:00,323.485535576,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202830862,0.0,2.19202830862
 12/23  21:00:00,323.48553634,0.0,0.0,0.0,24.9203635341,149.522181205,4.36379899021,0.0,4.36379899021
 12/23  22:00:00,299.042114187,0.0,0.0,0.0,24.9203635341,149.522181205,4.36768074035,0.0,4.36768074035
 12/23  23:00:00,274.595770632,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996732093,0.0,2.18996732093
 12/23  24:00:00,250.151374998,0.0,0.0,0.0,24.9203635341,149.522181205,2.19022630486,0.0,2.19022630486
 12/24  01:00:00,237.928691999,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911303956,0.0,2.18911303956
 12/24  02:00:00,237.928692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929006186,0.0,2.18929006186
 12/24  03:00:00,237.92869198,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919062007,0.0,2.18919062007
 12/24  04:00:00,237.92869203,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909127528,0.0,2.18909127528
 12/24  05:00:00,250.15088978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926883775,0.0,2.18926883775
 12/24  06:00:00,301.632541547,0.777201228242,0.812013301657,0.0,24.9203635341,149.522181205,4.94768986735,2.75594726692,2.19174260043
 12/24  07:00:00,377.860016959,1.55440245648,1.91803832747,0.0,24.9203635341,149.522181205,8.3325551335,6.14322732602,2.18932780747
 12/24  08:00:00,368.146623635,1.55440245648,1.95577942484,0.0,24.9203635341,149.522181205,9.3961220212,7.20680096555,2.18932105565
 12/24  09:00:00,365.081950272,1.94300307061,2.85844761971,0.0,24.9203635341,149.522181205,9.22399090049,7.0348618736,2.18912902689
 12/24  10:00:00,290.147387931,0.971501535303,1.40841566437,0.0,24.9203635341,149.522181205,4.5145154259,2.32520806567,2.18930736023
 12/24  11:00:00,236.696459472,1.16580184236,1.80267278934,0.0,24.9203635341,149.522181205,5.34192714327,3.15271935907,2.1892077842
 12/24  12:00:00,211.11206231,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068382881,0.0,2.19068382881
 12/24  13:00:00,375.734138694,12.4089988497,106.744936629,0.0,24.9203635341,149.522181205,4.36217729465,0.0,4.36217729465
 12/24  14:00:00,378.723595871,11.5216281027,111.178894381,0.0,24.9203635341,149.522181205,4.36760771419,0.0,4.36760771419
 12/24  15:00:00,211.112062103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103104128,0.0,2.19103104128
 12/24  16:00:00,232.510996008,0.582900921182,2.61332796988,0.0,24.9203635341,149.522181205,3.34055309041,1.15138059153,2.18917249888
 12/24  17:00:00,332.530257134,1.55440245648,7.42581764305,0.0,24.9203635341,149.522181205,6.39332936024,4.20445009188,2.18887926836
 12/24  18:00:00,390.691995847,1.94300307061,7.65936065517,0.0,24.9203635341,149.522181205,10.2515662739,8.06222191263,2.18934436131
 12/24  19:00:00,381.427971274,1.55440245648,5.44431670134,0.0,24.9203635341,149.522181205,9.33336556175,7.14421311369,2.18915244807
 12/24  20:00:00,363.980643645,1.94300307061,5.48432254586,0.0,24.9203635341,149.522181205,12.6588815491,10.4695503471,2.18933120203
 12/24  21:00:00,355.127959538,1.55440245648,3.66538437363,0.0,24.9203635341,149.522181205,11.3067296264,9.11749824232,2.18923138411
 12/24  22:00:00,336.950873351,1.94300307061,3.00509825812,0.0,24.9203635341,149.522181205,16.1896434885,13.9979372728,2.19170621577
 12/24  23:00:00,304.498617635,1.55440245648,1.99651578865,0.0,24.9203635341,149.522181205,14.4403515739,12.251005373,2.18934620099
 12/24  24:00:00,283.620847979,1.94300307061,1.26320948221,0.0,24.9203635341,149.522181205,21.8104082008,19.6212171936,2.18919100725
 12/25  01:00:00,260.956649338,1.55440245648,0.436295369053,0.0,24.9203635341,149.522181205,20.4947464423,18.3054281011,2.18931834119
 12/25  02:00:00,253.0400291,1.94300307061,0.0116962347447,0.0,24.9203635341,149.522181205,34.1493836823,31.9601069081,2.18927677421
 12/25  03:00:00,239.50941213,1.55440245648,0.0,0.0,24.9203635341,149.522181205,29.4534877265,27.2641396448,2.18934808175
 12/25  04:00:00,239.9191684,1.94300307061,0.0,0.0,24.9203635341,149.522181205,51.2650253771,49.0759403373,2.18908503974
 12/25  05:00:00,251.74644063,1.55440245648,0.0,0.0,24.9203635341,149.522181205,44.5534955826,42.3642288586,2.18926672397
 12/25  06:00:00,276.607967358,1.94300307061,0.0,0.0,24.9203635341,149.522181205,71.938460789,69.7464320803,2.19202870868
 12/25  07:00:00,325.092982677,1.55440245648,0.0,0.0,24.9203635341,149.522181205,57.4239228828,55.2345901833,2.18933269946
 12/25  08:00:00,315.776735831,1.94300307061,0.0,0.0,24.9203635341,149.522181205,82.3574432125,80.1680941126,2.18934909985
 12/25  09:00:00,298.27024686,1.55440245648,0.0,0.0,24.9203635341,149.522181205,51.1809647341,48.991683615,2.18928111902
 12/25  10:00:00,261.996614358,1.94300307061,0.0,0.0,24.9203635341,149.522181205,55.046350427,52.857026185,2.18932424198
 12/25  11:00:00,212.694697853,1.55440245648,0.0,0.0,24.9203635341,149.522181205,30.7878304833,28.5984903309,2.18934015237
 12/25  12:00:00,230.929793574,1.94300307061,0.119663955675,0.0,24.9203635341,149.522181205,34.5595194832,30.1974820538,4.36203742939
 12/25  13:00:00,368.207912888,13.0760305592,100.524953574,0.0,24.9203635341,149.522181205,19.0503793343,16.8592109556,2.19116837868
 12/25  14:00:00,382.453251909,13.4646311733,101.902246062,0.0,24.9203635341,149.522181205,22.4825228759,18.1146918807,4.36783099523
 12/25  15:00:00,241.817433205,1.55440245648,2.61838360579,0.0,24.9203635341,149.522181205,13.1992334874,11.0080350131,2.19119847426
 12/25  16:00:00,249.484333513,1.94300307061,3.45319952211,0.0,24.9203635341,149.522181205,14.718199177,12.5289787121,2.18922046494
 12/25  17:00:00,325.127798831,1.55440245648,3.00325455891,0.0,24.9203635341,149.522181205,14.8314467476,12.6420988669,2.18934788071
 12/25  18:00:00,385.53224688,1.94300307061,2.70809816123,0.0,24.9203635341,149.522181205,22.0748965462,19.8855896087,2.18930693749
 12/25  19:00:00,377.57925797,1.55440245648,1.7509245324,0.0,24.9203635341,149.522181205,19.2935112382,17.1041877217,2.18932351654
 12/25  20:00:00,356.822843121,1.94300307061,1.13171506468,0.0,24.9203635341,149.522181205,27.6142052096,25.4250890026,2.18911620699
 12/25  21:00:00,348.032958093,1.55440245648,0.631777275845,0.0,24.9203635341,149.522181205,24.4666342185,22.2773360591,2.18929815942
 12/25  22:00:00,314.193290125,1.94300307061,0.0445977114404,0.0,24.9203635341,149.522181205,41.5825784127,37.2188407191,4.36373769362
 12/25  23:00:00,276.182664208,1.55440245648,0.0,0.0,24.9203635341,149.522181205,33.0333293252,33.0133293252,0.02
 12/25  24:00:00,252.148309279,1.94300307061,0.0,0.0,24.9203635341,149.522181205,56.6046576106,54.4153338256,2.18932378503
 12/26  01:00:00,289.365267244,1.55440245648,0.0,0.0,24.9203635341,199.362908273,45.2139658268,40.853629952,4.36033587481
 12/26  02:00:00,289.77609284,1.94300307061,0.0,0.0,24.9203635341,199.362908273,64.9452117841,62.7549740993,2.19023768477
 12/26  03:00:00,289.371815988,1.55440245648,0.0,0.0,24.9203635341,199.362908273,49.1466447188,46.9564078016,2.19023691722
 12/26  04:00:00,289.785433862,1.94300307061,0.0,0.0,24.9203635341,199.362908273,73.4398567913,71.249617403,2.19023938835
 12/26  05:00:00,301.603631226,1.55440245648,0.0,0.0,24.9203635341,199.362908273,57.9000148437,55.7097744248,2.19024041896
 12/26  06:00:00,437.920195007,8.85597993221,61.6993565979,0.0,49.8407270682,199.362908273,107.839411214,103.473400173,4.36601104005
 12/26  07:00:00,703.827298465,28.7651293457,206.467547398,0.0,49.8407270682,199.362908273,1277.83459618,1273.47083177,4.36376441127
 12/26  08:00:00,518.980081913,28.7651293457,0.0,0.0,149.522181205,199.362908273,1721.60258341,1712.85269323,8.74989018305
 12/26  09:00:00,1049.39827582,28.7651293457,0.0,0.0,448.566543614,448.566543614,940.577318587,925.173865636,15.4034529512
 12/26  10:00:00,1012.29161045,28.7651293457,0.0,0.0,448.566543614,448.566543614,598.740630797,581.113916737,17.6267140602
 12/26  11:00:00,963.475212573,29.0757899493,0.0,0.0,448.566543614,448.566543614,441.046373082,423.413562628,17.6328104542
 12/26  12:00:00,1061.86853944,31.1426137782,63.6547085072,0.0,448.566543614,448.566543614,250.331919672,230.430983748,19.9009359236
 12/26  13:00:00,998.003394882,31.3154883162,29.4235096376,0.0,448.566543614,398.725816546,228.191167141,201.540881388,26.6502857534
 12/26  14:00:00,974.588425528,29.6166348162,2.38472442031,0.0,448.566543614,448.566543614,215.016730239,190.622846331,24.3938839078
 12/26  15:00:00,963.56311249,29.5618777541,0.0,0.0,448.566543614,448.566543614,182.046798793,166.650518051,15.3962807413
 12/26  16:00:00,962.94624252,28.9498854429,0.0,0.0,448.566543614,448.566543614,182.719438495,167.329807335,15.3896311609
 12/26  17:00:00,1045.90693138,28.7651293457,0.0,0.0,448.566543614,448.566543614,264.014086647,244.138750957,19.8753356901
 12/26  18:00:00,950.205713803,28.7651293457,0.0,0.0,348.885089477,398.725816546,335.302292877,322.148389982,13.1539028947
 12/26  19:00:00,750.95593917,28.7651293457,0.0,0.0,249.203635341,299.044362409,448.820123553,440.061415601,8.75870795275
 12/26  20:00:00,726.745990764,28.7651293457,0.0,0.0,249.203635341,299.044362409,667.869390353,661.312339699,6.5570506539
 12/26  21:00:00,577.435307555,28.7651293457,0.0,0.0,149.522181205,249.203635341,820.418323581,811.67478387,8.7435397113
 12/26  22:00:00,553.030918372,28.7651293457,0.0,0.0,149.522181205,249.203635341,807.498909016,803.133366243,4.36554277312
 12/26  23:00:00,349.356867147,0.0,0.0,0.0,49.8407270682,199.362908273,2.19026548623,0.0,2.19026548623
 12/26  24:00:00,299.992107918,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019870729,0.0,2.19019870729
 12/27  01:00:00,287.769912002,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013697047,0.0,2.19013697047
 12/27  02:00:00,307.52358136,1.16580184236,0.120974121531,0.0,24.9203635341,199.362908273,6.19276943429,4.00269599815,2.19007343615
 12/27  03:00:00,322.875377372,1.94300307061,0.228845218807,0.0,24.9203635341,199.362908273,11.9221172487,9.73185104032,2.19026620843
 12/27  04:00:00,312.516571185,1.55440245648,0.152931179102,0.0,24.9203635341,199.362908273,15.2769616011,10.9163829864,4.36057861469
 12/27  05:00:00,324.33540036,1.94300307061,0.0462996205616,0.0,24.9203635341,199.362908273,23.2343861946,21.0440891378,2.19029705688
 12/27  06:00:00,364.070459998,1.55440245648,0.00897076013147,0.0,49.8407270682,199.362908273,21.68652196,17.3204728726,4.36604908735
 12/27  07:00:00,689.729646515,28.7651293457,196.77411451,0.0,49.8407270682,199.362908273,860.511637536,858.319710155,2.19192738105
 12/27  08:00:00,519.721492216,28.7651293457,0.0,0.0,149.522181205,199.362908273,1932.77932172,1924.02891903,8.75040269397
 12/27  09:00:00,1050.10409011,28.7651293457,0.0,0.0,448.566543614,448.566543614,993.303439112,977.898789787,15.404649325
 12/27  10:00:00,1012.73389302,28.7651293457,0.0,0.0,448.566543614,448.566543614,617.753655434,600.127128097,17.6265273367
 12/27  11:00:00,963.505970634,28.7651293457,0.0,0.0,448.566543614,448.566543614,493.324892831,475.691125897,17.6337669336
 12/27  12:00:00,963.259437203,28.7651293457,0.0,0.0,448.566543614,448.566543614,405.540769323,383.427456188,22.1133131355
 12/27  13:00:00,913.351768616,28.778158291,0.0,0.0,448.566543614,398.725816546,394.148283754,367.502573078,26.6457106761
 12/27  14:00:00,963.132819465,28.7825747663,0.0,0.0,448.566543614,448.566543614,374.622414202,350.227797797,24.3946164049
 12/27  15:00:00,963.101635112,28.7651293457,0.0,0.0,448.566543614,448.566543614,378.625213448,363.229233321,15.3959801272
 12/27  16:00:00,963.107233767,28.7651293457,0.0,0.0,448.566543614,448.566543614,396.629632115,381.237872551,15.3917595644
 12/27  17:00:00,1046.27920211,28.7651293457,0.0,0.0,448.566543614,448.566543614,488.374609337,468.496336657,19.8782726809
 12/27  18:00:00,950.61553176,28.7651293457,0.0,0.0,348.885089477,398.725816546,570.777431319,557.625020038,13.1524112811
 12/27  19:00:00,751.326885619,28.7651293457,0.0,0.0,249.203635341,299.044362409,630.541832151,621.782748382,8.75908376983
 12/27  20:00:00,726.913555504,28.7651293457,0.0,0.0,249.203635341,299.044362409,659.23960757,652.682299596,6.55730797393
 12/27  21:00:00,577.584838343,28.7651293457,0.0,0.0,149.522181205,249.203635341,803.311046436,794.567291467,8.74375496905
 12/27  22:00:00,553.455590161,28.7651293457,0.0,0.0,149.522181205,249.203635341,975.159403993,970.793779574,4.36562441858
 12/27  23:00:00,349.356869202,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004495182,0.0,2.19004495182
 12/27  24:00:00,299.99210997,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998186131,0.0,2.18998186131
 12/28  01:00:00,294.574512829,0.388600614121,0.248602397292,0.0,24.9203635341,199.362908273,3.85114254563,1.66087839128,2.19026415436
 12/28  02:00:00,325.688432802,1.94300307061,3.01949104861,0.0,24.9203635341,199.362908273,9.30146284424,7.11118908846,2.19027375578
 12/28  03:00:00,313.580323737,1.55440245648,1.21984702239,0.0,24.9203635341,199.362908273,11.1562240665,8.96605827337,2.19016579312
 12/28  04:00:00,319.736380587,1.94300307061,1.08162821602,0.0,24.9203635341,199.362908273,17.5960243307,13.2359150974,4.36010923332
 12/28  05:00:00,314.748216815,1.55440245648,0.0466013731573,0.0,24.9203635341,199.362908273,21.1468184938,18.956511506,2.19030698774
 12/28  06:00:00,351.333767925,1.94300307061,0.0,0.0,49.8407270682,199.362908273,24.4971263479,22.3040832175,2.1930431304
 12/28  07:00:00,699.918847889,28.7651293457,206.401833773,0.0,49.8407270682,199.362908273,776.273694536,771.909818488,4.36387604739
 12/28  08:00:00,520.984122107,28.7651293457,0.0,0.0,149.522181205,199.362908273,2164.4678239,2155.71608554,8.75173836305
 12/28  09:00:00,1050.42449827,28.7651293457,0.0,0.0,448.566543614,448.566543614,902.469724806,887.065676028,15.4040487779
 12/28  10:00:00,1012.57152867,28.7651293457,0.0,0.0,448.566543614,448.566543614,498.750081271,481.123402192,17.6266790794
 12/28  11:00:00,963.177825935,28.7651293457,0.0,0.0,448.566543614,448.566543614,321.299660891,303.66540257,17.6342583211
 12/28  12:00:00,1010.00017413,28.7651293457,34.4137279927,0.0,448.566543614,448.566543614,189.39854853,167.285604811,22.1129437188
 12/28  13:00:00,1026.55318664,29.1508608378,52.9362009535,0.0,448.566543614,398.725816546,159.442083337,132.794940577,26.6471427596
 12/28  14:00:00,1072.65742057,30.1587620551,50.0714329692,0.0,448.566543614,448.566543614,134.332125532,109.935865979,24.396259553
 12/28  15:00:00,1062.43932805,28.9980027436,41.5522887997,0.0,448.566543614,448.566543614,114.15036594,98.7531858094,15.3971801307
 12/28  16:00:00,1054.35066634,28.7651293457,35.0701841484,0.0,448.566543614,448.566543614,127.180958926,111.790137866,15.3908210601
 12/28  17:00:00,1128.57277934,28.7651293457,34.6649402263,0.0,448.566543614,448.566543614,146.619552793,126.744829583,19.8747232105
 12/28  18:00:00,1035.13788374,28.7651293457,29.2625059342,0.0,348.885089477,398.725816546,170.607443222,157.453729256,13.1537139658
 12/28  19:00:00,821.686239199,28.7651293457,17.6775179113,0.0,249.203635341,299.044362409,233.019865594,224.261203163,8.75866243161
 12/28  20:00:00,736.820442933,28.7651293457,1.82960264619,0.0,249.203635341,299.044362409,290.283980337,283.726951373,6.55702896383
 12/28  21:00:00,576.971762475,28.7651293457,0.0,0.0,149.522181205,249.203635341,438.575097237,429.831443125,8.74365411152
 12/28  22:00:00,552.588372364,28.7651293457,0.0,0.0,149.522181205,249.203635341,510.821533482,506.455960126,4.36557335583
 12/28  23:00:00,349.356870822,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028035815,0.0,2.19028035815
 12/28  24:00:00,299.99211159,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022065482,0.0,2.19022065482
 12/29  01:00:00,287.769915601,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016580086,0.0,2.19016580086
 12/29  02:00:00,287.769915731,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010922856,0.0,2.19010922856
 12/29  03:00:00,308.864321671,1.16580184236,0.128936039107,0.0,24.9203635341,199.362908273,9.6837303789,5.32340659711,4.36032378179
 12/29  04:00:00,322.958830994,1.94300307061,0.284175502731,0.0,24.9203635341,199.362908273,14.7694932944,12.5792120889,2.19028120556
 12/29  05:00:00,328.129931139,1.55440245648,0.237586334827,0.0,24.9203635341,199.362908273,14.6306258189,12.4404010466,2.19022477236
 12/29  06:00:00,381.157457557,1.94300307061,0.237035210984,0.0,49.8407270682,199.362908273,21.6207307314,17.2549322658,4.36579846559
 12/29  07:00:00,696.222720691,28.7651293457,199.032625079,0.0,49.8407270682,199.362908273,835.696113444,833.504090958,2.19202248509
 12/29  08:00:00,518.224517212,28.7651293457,0.0,0.0,149.522181205,199.362908273,1209.67641323,1200.92585614,8.75055709071
 12/29  09:00:00,1049.11245698,28.7651293457,0.0,0.0,448.566543614,448.566543614,860.744958418,843.139920449,17.6050379683
 12/29  10:00:00,1012.20850872,28.7651293457,0.0,0.0,448.566543614,448.566543614,622.781588407,605.533486437,17.2481019704
 12/29  11:00:00,963.070684363,28.7651293457,0.0,0.0,448.566543614,448.566543614,421.120860719,403.111722051,18.0091386682
 12/29  12:00:00,962.912938621,28.7651293457,0.0,0.0,448.566543614,448.566543614,301.599829386,281.697112958,19.9027164275
 12/29  13:00:00,913.010423769,28.7651293457,0.0,0.0,448.566543614,398.725816546,260.517710729,233.86368571,26.6540250196
 12/29  14:00:00,1062.35412694,28.7651293457,61.8795574683,0.0,448.566543614,448.566543614,192.498121812,168.101835947,24.3962858645
 12/29  15:00:00,1039.1498167,28.7651293457,21.2377648193,0.0,448.566543614,448.566543614,161.988892086,146.589693133,15.3991989529
 12/29  16:00:00,1031.33714426,28.7651293457,15.7531617257,0.0,448.566543614,448.566543614,168.749937205,153.358945704,15.3909915016
 12/29  17:00:00,1069.92454316,28.7651293457,6.46261623453,0.0,448.566543614,448.566543614,222.046481558,202.165610361,19.8808711976
 12/29  18:00:00,950.184429428,28.7651293457,0.0,0.0,348.885089477,398.725816546,334.832731551,321.675022018,13.1577095327
 12/29  19:00:00,750.975298974,28.7651293457,0.0,0.0,249.203635341,299.044362409,497.347232889,488.588569538,8.75866335141
 12/29  20:00:00,726.667106411,28.7651293457,0.0,0.0,249.203635341,299.044362409,634.847974289,626.110911524,8.7370627649
 12/29  21:00:00,577.26341163,28.7651293457,0.0,0.0,149.522181205,249.203635341,729.802420622,723.238943086,6.56347753542
 12/29  22:00:00,552.890005966,28.7651293457,0.0,0.0,149.522181205,249.203635341,774.250971636,769.885102146,4.36586948998
 12/29  23:00:00,349.356872457,0.0,0.0,0.0,49.8407270682,199.362908273,2.19027128512,0.0,2.19027128512
 12/29  24:00:00,299.992113477,0.0,0.0,0.0,24.9203635341,199.362908273,2.190214129,0.0,2.190214129
 12/30  01:00:00,237.92919049,0.0,0.0,0.0,24.9203635341,149.522181205,4.36026963407,0.0,4.36026963407
 12/30  02:00:00,259.003208848,1.16580184236,0.11415712448,0.0,24.9203635341,149.522181205,7.79472037782,5.60466530747,2.19005507035
 12/30  03:00:00,273.10393534,1.94300307061,0.269960060566,0.0,24.9203635341,149.522181205,14.7380580451,12.5477808524,2.19027719277
 12/30  04:00:00,266.07268525,1.55440245648,0.239368421237,0.0,24.9203635341,149.522181205,14.4893752762,12.2990843935,2.19029088268
 12/30  05:00:00,279.257304568,1.94300307061,0.179357547896,0.0,24.9203635341,149.522181205,22.3298956774,20.1396578693,2.19023780816
 12/30  06:00:00,298.623441964,1.55440245648,0.109768345343,0.0,24.9203635341,149.522181205,22.1548979399,17.7892619595,4.36563598041
 12/30  07:00:00,691.48286335,28.7651293457,198.303265075,0.0,49.8407270682,199.362908273,964.337596821,959.973658085,4.36393873592
 12/30  08:00:00,420.30666375,28.7651293457,0.0,0.0,49.8407270682,199.362908273,2134.92301052,2130.55181922,4.37119129723
 12/30  09:00:00,651.515432101,28.7651293457,0.0,0.0,249.203635341,249.203635341,1065.94193172,1059.38500521,6.55692650742
 12/30  10:00:00,614.127323057,28.7651293457,0.0,0.0,249.203635341,249.203635341,689.431456302,678.486662397,10.9447939055
 12/30  11:00:00,564.889359017,28.7743386937,0.0,0.0,249.203635341,249.203635341,556.881682309,548.129459241,8.75222306773
 12/30  12:00:00,565.366358723,29.4597133886,0.0,0.0,249.203635341,249.203635341,497.707665389,486.755118141,10.9525472478
 12/30  13:00:00,566.077742449,30.3643427441,0.0,0.0,249.203635341,249.203635341,420.146938001,411.391792349,8.75514565194
 12/30  14:00:00,565.704384396,30.0558777398,0.0,0.0,249.203635341,249.203635341,412.456822577,403.705398746,8.75142383087
 12/30  15:00:00,315.402010096,28.7982382711,0.0,0.0,74.7610906023,174.442544739,555.927021866,549.369539655,6.55748221043
 12/30  16:00:00,315.525515798,28.7651293457,0.0,0.0,74.7610906023,174.442544739,699.539697649,692.987371817,6.55232583264
 12/30  17:00:00,390.228967685,28.7651293457,0.0,0.0,74.7610906023,174.442544739,848.62798999,842.073823102,6.55416688771
 12/30  18:00:00,378.013562462,28.7651293457,0.0,0.0,24.9203635341,149.522181205,1051.67022349,1047.30613424,4.36408925161
 12/30  19:00:00,347.929949419,0.0,0.0,0.0,24.9203635341,149.522181205,2.19218883301,0.0,2.19218883301
 12/30  20:00:00,323.485554388,0.0,0.0,0.0,24.9203635341,149.522181205,4.36372893555,0.0,4.36372893555
 12/30  21:00:00,363.671853048,1.94300307061,4.36854945148,0.0,24.9203635341,149.522181205,8.67842090513,6.48641352483,2.1920073803
 12/30  22:00:00,329.620943806,1.55440245648,2.64722854093,0.0,24.9203635341,149.522181205,11.556812326,7.1888645095,4.36794781652
 12/30  23:00:00,308.214980028,1.94300307061,1.40755405895,0.0,24.9203635341,149.522181205,18.9923500902,14.6318634057,4.36048668456
 12/30  24:00:00,273.306431165,1.55440245648,0.557731077976,0.0,24.9203635341,149.522181205,16.7987683337,14.6086477315,2.19012060224
 12/31  01:00:00,246.469323413,1.94300307061,0.0,0.0,24.9203635341,149.522181205,29.6643914706,27.4749878854,2.18940358521
 12/31  02:00:00,364.275829866,11.5398134788,89.330109596,0.0,24.9203635341,149.522181205,54.1702077204,51.9810493105,2.1891584099
 12/31  03:00:00,482.561659856,21.1457165751,172.066133933,0.0,24.9203635341,149.522181205,113.896938814,111.707575569,2.18936324477
 12/31  04:00:00,433.464451794,16.91657326,137.654930939,0.0,24.9203635341,149.522181205,104.839270567,102.649869818,2.18940074825
 12/31  05:00:00,494.572371397,21.1457165751,172.068664732,0.0,24.9203635341,149.522181205,173.501120883,171.311908936,2.1892119469
 12/31  06:00:00,469.812377055,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,152.991227551,150.799290625,2.19193692635
 12/31  07:00:00,567.230035089,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,253.919722816,251.7304003,2.18932251582
 12/31  08:00:00,508.790024014,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,190.110561361,187.921201014,2.18936034666
 12/31  09:00:00,540.928162221,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,198.396932169,196.207619544,2.18931262517
 12/31  10:00:00,456.042867557,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,114.175780936,111.986403529,2.18937740643
 12/31  11:00:00,456.835276571,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,133.616385748,131.427027119,2.18935862907
 12/31  12:00:00,407.976619545,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,87.3592722049,85.1680440988,2.19122810607
 12/31  13:00:00,457.995962064,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,98.9826278986,94.6202098776,4.36241802105
 12/31  14:00:00,409.190909515,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,62.2457499387,57.8776525918,4.36809734688
 12/31  15:00:00,400.087585765,16.537065334,130.772185197,0.0,24.9203635341,149.522181205,53.6379564839,51.4466817969,2.19127468695
 12/31  16:00:00,409.449480417,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,47.3503634853,45.1609695204,2.18939396484
 12/31  17:00:00,532.849046584,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,83.574528455,81.3851536488,2.1893748062
 12/31  18:00:00,544.896109122,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,89.1209168113,86.93161843,2.18929838121
 12/31  19:00:00,593.27993968,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,144.012374502,141.822982103,2.18939239921
 12/31  20:00:00,519.382868599,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,122.580368848,120.391221272,2.18914757577
 12/31  21:00:00,568.295706646,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,187.75033722,185.561218869,2.18911835064
 12/31  22:00:00,494.766574728,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,151.612922843,149.420744898,2.19217794515
 12/31  23:00:00,518.841750412,21.1457165751,172.068664733,0.0,24.9203635341,149.522181205,232.476144386,230.286766896,2.18937749033
 12/31  24:00:00,444.977613416,16.91657326,137.654931787,0.0,24.9203635341,149.522181205,198.044733176,195.85534266,2.18939051675
